Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.0,4.15,11.0,43.0,172.68,96.05
2017,2,1,8,0,405.0,38.0,4.3,12.0,86.0,333.35,270.89
2017,2,1,8,15,499.0,47.0,4.3,13.0,136.0,415.81,345.97
2017,2,1,8,30,593.0,56.0,4.3,14.0,186.0,501.58,418.9
2017,2,1,8,45,655.0,61.5,4.3,15.0,238.5,563.01,468.79
2017,2,1,9,0,717.0,67.0,4.3,16.0,291.0,619.68,511.65
2017,2,1,9,15,754.0,71.5,4.4,16.5,341.0,661.84,542.88
2017,2,1,9,30,791.0,76.0,4.5,17.0,391.0,701.94,571.62
2017,2,1,9,45,819.5,78.5,4.65,18.0,437.0,730.84,590.34
2017,2,1,10,0,848.0,81.0,4.8,19.0,483.0,756.83,606.57
2017,2,1,10,15,866.5,83.5,4.85,19.5,523.5,772.04,615.28
2017,2,1,10,30,885.0,86.0,4.9,20.0,564.0,783.81,621.51
2017,2,1,10,45,899.0,87.5,4.95,20.5,597.5,781.76,617.68
2017,2,1,11,0,913.0,89.0,5.0,21.0,631.0,782.13,615.86
2017,2,1,11,15,922.0,90.0,5.0,21.5,657.0,774.61,608.17
2017,2,1,11,30,931.0,91.0,5.0,22.0,683.0,763.46,598.06
2017,2,1,11,45,939.0,90.5,5.0,22.5,701.0,746.42,583.59
2017,2,1,12,0,947.0,90.0,5.0,23.0,719.0,725.82,565.67
2017,2,1,12,15,949.5,90.5,4.95,23.0,728.0,699.18,543.98
2017,2,1,12,30,952.0,91.0,4.9,23.0,737.0,669.34,519.63
2017,2,1,12,45,952.0,91.0,4.9,23.5,736.5,634.5,490.36
2017,2,1,13,0,952.0,91.0,4.9,24.0,736.0,596.89,458.54
2017,2,1,13,15,949.0,90.5,4.8,24.0,727.5,554.71,423.32
2017,2,1,13,30,946.0,90.0,4.7,24.0,719.0,510.33,385.64
2017,2,1,13,45,940.5,89.5,4.6,24.5,701.0,462.92,344.13
2017,2,1,14,0,935.0,89.0,4.5,25.0,683.0,413.93,300.67
2017,2,1,14,15,926.0,87.5,4.3,24.5,657.5,361.66,255.13
2017,2,1,14,30,917.0,86.0,4.1,24.0,632.0,308.61,208.59
2017,2,1,14,45,905.5,84.0,3.9,24.0,598.5,254.12,161.19
2017,2,1,15,0,894.0,82.0,3.7,24.0,565.0,199.57,116.33
2017,2,1,15,15,876.5,79.5,3.3,23.5,525.0,137.42,71.77
2017,2,1,15,30,859.0,77.0,2.9,23.0,485.0,82.86,45.24
2017,2,1,15,45,833.5,74.0,2.5,23.0,439.0,55.66,42.31
2017,2,1,16,0,808.0,71.0,2.1,23.0,393.0,54.5,41.46
2017,2,1,16,15,772.5,67.0,1.95,22.0,343.0,52.5,40.01
2017,2,1,16,30,737.0,63.0,1.8,21.0,293.0,50.5,38.5
2017,2,1,16,45,682.5,57.0,1.7,20.0,241.0,46.68,35.3
2017,2,1,17,0,628.0,51.0,1.6,19.0,189.0,39.17,28.73
2017,2,1,17,15,537.5,43.0,1.6,18.0,138.5,33.78,23.79
2017,2,1,17,30,447.0,35.0,1.6,17.0,88.0,28.31,18.45
2017,2,1,17,45,223.5,17.5,1.65,16.5,44.0,13.83,2.97
2017,2,1,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2017,2,2,7,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,2,2,7,45,189.0,19.5,5.2,6.5,42.5,166.97,100.81
2017,2,2,8,0,378.0,39.0,5.5,7.0,85.0,318.84,265.5
2017,2,2,8,15,471.0,49.0,5.5,7.5,134.0,401.42,342.91
2017,2,2,8,30,564.0,59.0,5.5,8.0,183.0,487.4,419.1
2017,2,2,8,45,619.5,66.0,5.5,8.5,234.0,545.88,469.32
2017,2,2,9,0,675.0,73.0,5.5,9.0,285.0,604.22,516.72
2017,2,2,9,15,713.5,78.0,5.4,9.5,334.5,646.85,549.13
2017,2,2,9,30,752.0,83.0,5.3,10.0,384.0,687.75,579.07
2017,2,2,9,45,383.0,129.0,5.25,10.5,283.0,458.78,388.17
2017,2,2,10,0,14.0,175.0,5.2,11.0,182.0,176.21,144.35
2017,2,2,10,15,12.0,182.5,5.15,11.5,189.0,180.07,147.17
2017,2,2,10,30,10.0,190.0,5.1,12.0,196.0,184.14,149.82
2017,2,2,10,45,9.5,196.0,5.05,12.5,202.0,187.98,152.33
2017,2,2,11,0,9.0,202.0,5.0,13.0,208.0,191.92,154.94
2017,2,2,11,15,18.0,227.0,4.9,13.0,239.0,221.13,178.77
2017,2,2,11,30,27.0,252.0,4.8,13.0,270.0,249.6,201.74
2017,2,2,11,45,28.0,260.5,4.75,13.5,279.5,256.03,206.2
2017,2,2,12,0,29.0,269.0,4.7,14.0,289.0,269.08,216.01
2017,2,2,12,15,38.5,283.5,4.6,14.0,310.0,284.87,228.5
2017,2,2,12,30,48.0,298.0,4.5,14.0,331.0,299.42,239.9
2017,2,2,12,45,47.5,297.5,4.4,14.5,330.5,293.54,234.44
2017,2,2,13,0,47.0,297.0,4.3,15.0,330.0,287.55,229.0
2017,2,2,13,15,51.0,297.0,4.2,15.0,332.0,284.07,226.03
2017,2,2,13,30,55.0,297.0,4.1,15.0,334.0,279.99,222.53
2017,2,2,13,45,37.5,268.5,4.05,15.5,293.5,243.81,193.33
2017,2,2,14,0,20.0,240.0,4.0,16.0,253.0,213.06,168.68
2017,2,2,14,15,26.5,242.0,3.95,16.0,258.5,213.85,169.26
2017,2,2,14,30,33.0,244.0,3.9,16.0,264.0,207.96,164.33
2017,2,2,14,45,29.0,228.0,3.85,16.0,245.0,190.17,150.2
2017,2,2,15,0,25.0,212.0,3.8,16.0,226.0,179.68,142.11
2017,2,2,15,15,12.5,179.5,3.7,15.5,186.5,150.81,119.71
2017,2,2,15,30,0.0,147.0,3.6,15.0,147.0,123.67,98.34
2017,2,2,15,45,0.0,139.5,3.55,15.0,139.5,116.69,97.18
2017,2,2,16,0,0.0,132.0,3.5,15.0,132.0,110.11,91.7
2017,2,2,16,15,317.5,107.5,3.15,14.0,208.0,75.04,61.33
2017,2,2,16,30,635.0,83.0,2.8,13.0,284.0,61.22,49.38
2017,2,2,16,45,577.5,75.0,2.5,12.5,233.5,56.81,45.51
2017,2,2,17,0,520.0,67.0,2.2,12.0,183.0,52.32,41.38
2017,2,2,17,15,429.5,55.0,2.15,11.0,134.0,43.99,33.65
2017,2,2,17,30,339.0,43.0,2.1,10.0,85.0,35.39,25.3
2017,2,2,17,45,200.0,26.5,2.05,9.5,48.0,20.86,8.64
2017,2,2,18,0,61.0,10.0,2.0,9.0,11.0,9.1,0.0
2017,2,2,18,15,30.5,5.0,2.05,9.0,5.5,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,3,7,15,3.5,3.0,3.6,4.5,3.5,0.0,0.0
2017,2,3,7,30,7.0,6.0,3.7,5.0,7.0,9.38,0.0
2017,2,3,7,45,72.5,30.5,3.85,5.5,39.5,103.76,63.86
2017,2,3,8,0,138.0,55.0,4.0,6.0,72.0,183.27,151.02
2017,2,3,8,15,212.0,76.5,4.1,6.5,117.0,257.93,219.43
2017,2,3,8,30,286.0,98.0,4.2,7.0,162.0,335.86,288.51
2017,2,3,8,45,143.0,54.0,4.35,7.5,86.0,172.1,148.12
2017,2,3,9,0,0.0,10.0,4.5,8.0,10.0,8.79,2.07
2017,2,3,9,15,0.0,11.5,4.5,8.0,11.5,10.11,3.24
2017,2,3,9,30,0.0,13.0,4.5,8.0,13.0,11.44,4.38
2017,2,3,9,45,0.0,15.0,4.55,8.5,15.0,13.21,5.88
2017,2,3,10,0,0.0,17.0,4.6,9.0,17.0,14.98,7.37
2017,2,3,10,15,1.0,95.0,4.55,9.0,95.5,85.3,67.93
2017,2,3,10,30,2.0,173.0,4.5,9.0,174.0,160.93,131.73
2017,2,3,10,45,3.5,183.0,4.5,9.5,185.0,170.59,139.21
2017,2,3,11,0,5.0,193.0,4.5,10.0,196.0,180.18,146.68
2017,2,3,11,15,6.5,200.0,4.45,10.0,204.5,186.79,151.92
2017,2,3,11,30,8.0,207.0,4.4,10.0,213.0,193.32,157.11
2017,2,3,11,45,8.0,212.0,4.4,10.5,217.5,196.83,159.49
2017,2,3,12,0,8.0,217.0,4.4,11.0,222.0,200.28,161.86
2017,2,3,12,15,12.5,233.0,4.35,11.0,241.5,216.52,175.08
2017,2,3,12,30,17.0,249.0,4.3,11.0,261.0,232.13,187.69
2017,2,3,12,45,12.0,229.5,4.25,11.5,238.0,210.19,169.3
2017,2,3,13,0,7.0,210.0,4.2,12.0,215.0,189.02,151.68
2017,2,3,13,15,3.5,157.0,4.15,12.0,159.5,140.27,111.71
2017,2,3,13,30,0.0,104.0,4.1,12.0,104.0,92.15,71.9
2017,2,3,13,45,0.0,107.5,4.1,12.0,107.5,95.13,74.5
2017,2,3,14,0,0.0,111.0,4.1,12.0,111.0,98.06,77.03
2017,2,3,14,15,0.0,82.5,4.05,12.0,82.5,73.11,56.22
2017,2,3,14,30,0.0,54.0,4.0,12.0,54.0,47.76,34.95
2017,2,3,14,45,33.0,147.0,3.95,12.0,165.5,131.02,103.65
2017,2,3,15,0,66.0,240.0,3.9,12.0,277.0,198.44,157.94
2017,2,3,15,15,67.5,224.0,3.8,11.5,259.0,179.48,142.97
2017,2,3,15,30,69.0,208.0,3.7,11.0,241.0,160.41,128.92
2017,2,3,15,45,78.0,190.0,3.65,11.0,224.5,143.51,122.19
2017,2,3,16,0,87.0,172.0,3.6,11.0,208.0,131.14,111.65
2017,2,3,16,15,70.5,153.5,3.4,10.5,180.5,117.96,100.44
2017,2,3,16,30,54.0,135.0,3.2,10.0,153.0,104.47,88.75
2017,2,3,16,45,180.5,115.0,3.0,10.0,159.0,87.76,73.77
2017,2,3,17,0,307.0,95.0,2.8,10.0,165.0,72.07,59.45
2017,2,3,17,15,232.5,74.5,2.65,9.5,119.5,57.32,45.79
2017,2,3,17,30,158.0,54.0,2.5,9.0,74.0,42.15,31.4
2017,2,3,17,45,79.0,31.0,2.35,9.0,41.0,24.78,12.23
2017,2,3,18,0,0.0,8.0,2.2,9.0,8.0,7.28,0.0
2017,2,3,18,15,0.0,4.0,2.2,8.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,2,4,7,15,9.5,4.0,1.15,6.5,4.5,0.0,0.0
2017,2,4,7,30,19.0,8.0,1.2,7.0,9.0,17.97,0.0
2017,2,4,7,45,106.5,30.0,1.3,7.5,43.0,123.23,79.9
2017,2,4,8,0,194.0,52.0,1.4,8.0,77.0,212.24,174.19
2017,2,4,8,15,97.0,65.5,1.3,8.0,78.0,151.81,126.23
2017,2,4,8,30,0.0,79.0,1.2,8.0,79.0,79.16,63.15
2017,2,4,8,45,8.0,99.0,1.2,8.5,101.5,104.07,85.1
2017,2,4,9,0,16.0,119.0,1.2,9.0,124.0,128.96,106.41
2017,2,4,9,15,8.0,93.0,1.15,9.0,95.5,91.04,73.61
2017,2,4,9,30,0.0,67.0,1.1,9.0,67.0,59.22,45.88
2017,2,4,9,45,0.0,86.5,1.1,9.5,86.5,76.97,60.92
2017,2,4,10,0,0.0,106.0,1.1,10.0,106.0,95.34,76.18
2017,2,4,10,15,0.0,84.0,1.15,10.0,84.0,74.37,58.19
2017,2,4,10,30,0.0,62.0,1.2,10.0,62.0,54.83,41.46
2017,2,4,10,45,0.0,66.0,1.25,10.5,66.0,58.4,44.33
2017,2,4,11,0,0.0,70.0,1.3,11.0,70.0,61.97,47.16
2017,2,4,11,15,0.0,97.5,1.4,11.0,97.5,86.54,67.73
2017,2,4,11,30,0.0,125.0,1.5,11.0,125.0,111.53,88.42
2017,2,4,11,45,0.0,137.5,1.6,11.5,137.5,122.73,97.38
2017,2,4,12,0,0.0,150.0,1.7,12.0,150.0,133.83,106.22
2017,2,4,12,15,0.0,131.5,1.85,12.0,131.5,116.95,92.26
2017,2,4,12,30,0.0,113.0,2.0,12.0,113.0,100.32,78.53
2017,2,4,12,45,0.0,113.0,2.2,12.5,113.0,100.25,78.35
2017,2,4,13,0,0.0,113.0,2.4,13.0,113.0,100.18,78.16
2017,2,4,13,15,0.0,86.5,2.55,13.0,86.5,76.72,58.74
2017,2,4,13,30,0.0,60.0,2.7,13.0,60.0,53.14,39.11
2017,2,4,13,45,0.0,107.0,2.85,13.0,107.0,94.71,73.84
2017,2,4,14,0,0.0,154.0,3.0,13.0,154.0,134.78,107.03
2017,2,4,14,15,0.0,149.0,3.1,13.0,149.0,130.11,103.27
2017,2,4,14,30,0.0,144.0,3.2,13.0,144.0,125.44,99.6
2017,2,4,14,45,0.0,99.0,3.3,13.0,99.0,87.45,68.18
2017,2,4,15,0,0.0,54.0,3.4,13.0,54.0,47.73,34.93
2017,2,4,15,15,0.0,46.0,3.4,13.0,46.0,40.63,29.01
2017,2,4,15,30,0.0,38.0,3.4,13.0,38.0,33.53,23.05
2017,2,4,15,45,40.0,105.5,3.45,13.0,122.0,88.18,72.91
2017,2,4,16,0,80.0,173.0,3.5,13.0,206.0,131.86,111.48
2017,2,4,16,15,69.5,153.5,3.35,12.5,179.5,118.14,99.83
2017,2,4,16,30,59.0,134.0,3.2,12.0,153.0,104.1,87.74
2017,2,4,16,45,49.5,111.5,3.05,12.0,126.0,87.89,73.34
2017,2,4,17,0,40.0,89.0,2.9,12.0,99.0,71.3,58.33
2017,2,4,17,15,24.5,67.0,2.7,11.5,72.5,54.62,43.08
2017,2,4,17,30,9.0,45.0,2.5,11.0,46.0,38.14,27.74
2017,2,4,17,45,4.5,25.5,2.3,11.0,26.0,22.07,10.8
2017,2,4,18,0,0.0,6.0,2.1,11.0,6.0,5.46,0.0
2017,2,4,18,15,0.0,3.0,2.0,10.5,3.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,5,7,15,29.0,5.5,2.2,11.5,6.0,0.0,0.0
2017,2,5,7,30,58.0,11.0,2.4,12.0,12.0,42.79,0.0
2017,2,5,7,45,184.5,27.5,2.65,12.5,48.0,178.36,120.09
2017,2,5,8,0,311.0,44.0,2.9,13.0,84.0,285.35,232.36
2017,2,5,8,15,397.0,56.0,2.9,13.5,131.5,364.65,302.94
2017,2,5,8,30,483.0,68.0,2.9,14.0,179.0,447.44,373.02
2017,2,5,8,45,302.5,102.0,2.95,14.5,177.5,352.22,294.29
2017,2,5,9,0,122.0,136.0,3.0,15.0,176.0,252.36,208.87
2017,2,5,9,15,133.0,156.5,3.05,15.5,206.0,282.15,232.97
2017,2,5,9,30,144.0,177.0,3.1,16.0,236.0,311.43,255.73
2017,2,5,9,45,144.0,199.5,3.2,17.0,264.0,334.04,271.92
2017,2,5,10,0,144.0,222.0,3.3,18.0,292.0,355.53,286.92
2017,2,5,10,15,81.0,214.0,3.5,18.5,254.0,278.99,223.77
2017,2,5,10,30,18.0,206.0,3.7,19.0,216.0,206.33,163.33
2017,2,5,10,45,21.0,220.5,3.95,19.5,233.0,221.03,174.63
2017,2,5,11,0,24.0,235.0,4.2,20.0,250.0,235.48,185.5
2017,2,5,11,15,24.5,244.5,4.35,20.5,260.5,242.91,190.69
2017,2,5,11,30,25.0,254.0,4.5,21.0,271.0,250.19,195.78
2017,2,5,11,45,46.5,282.5,4.7,21.5,314.5,298.59,233.4
2017,2,5,12,0,68.0,311.0,4.9,22.0,358.0,335.91,261.87
2017,2,5,12,15,39.0,269.0,4.95,22.0,296.0,272.07,211.68
2017,2,5,12,30,10.0,227.0,5.0,22.0,234.0,208.24,161.27
2017,2,5,12,45,50.0,278.0,5.1,22.5,313.0,278.25,216.14
2017,2,5,13,0,90.0,329.0,5.2,23.0,392.0,339.29,262.67
2017,2,5,13,15,48.5,269.5,5.15,23.0,303.5,260.31,201.23
2017,2,5,13,30,7.0,210.0,5.1,23.0,215.0,186.83,143.84
2017,2,5,13,45,6.5,203.5,5.1,23.0,208.0,179.9,138.55
2017,2,5,14,0,6.0,197.0,5.1,23.0,201.0,173.04,133.26
2017,2,5,14,15,3.0,183.5,5.0,23.0,185.5,159.72,122.9
2017,2,5,14,30,0.0,170.0,4.9,23.0,170.0,146.83,112.92
2017,2,5,14,45,5.5,182.5,4.85,23.0,186.0,156.93,120.98
2017,2,5,15,0,11.0,195.0,4.8,23.0,202.0,165.5,127.78
2017,2,5,15,15,5.5,153.5,4.6,22.5,157.0,131.07,100.96
2017,2,5,15,30,0.0,112.0,4.4,22.0,112.0,97.12,74.15
2017,2,5,15,45,0.0,114.0,4.2,22.0,114.0,97.91,78.58
2017,2,5,16,0,0.0,116.0,4.0,22.0,116.0,98.66,79.44
2017,2,5,16,15,0.0,101.5,3.55,21.5,101.5,86.82,69.62
2017,2,5,16,30,0.0,87.0,3.1,21.0,87.0,74.85,59.56
2017,2,5,16,45,257.5,76.0,2.65,20.5,136.0,54.85,42.33
2017,2,5,17,0,515.0,65.0,2.2,20.0,185.0,49.98,38.05
2017,2,5,17,15,429.5,54.5,2.15,19.5,137.0,42.99,31.7
2017,2,5,17,30,344.0,44.0,2.1,19.0,89.0,35.8,24.88
2017,2,5,17,45,207.0,28.5,2.05,18.5,52.0,22.36,11.06
2017,2,5,18,0,70.0,13.0,2.0,18.0,15.0,11.82,0.0
2017,2,5,18,15,35.0,6.5,2.1,18.0,7.5,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,6,7,15,25.5,6.0,3.05,16.5,6.5,0.0,0.0
2017,2,6,7,30,51.0,12.0,3.3,17.0,13.0,39.88,0.0
2017,2,6,7,45,179.0,29.0,3.6,17.5,49.5,179.22,122.15
2017,2,6,8,0,307.0,46.0,3.9,18.0,86.0,286.59,230.01
2017,2,6,8,15,394.0,58.0,4.15,18.5,133.5,366.09,299.91
2017,2,6,8,30,481.0,70.0,4.4,19.0,181.0,449.91,370.51
2017,2,6,8,45,240.5,47.0,4.65,19.5,102.5,247.43,205.67
2017,2,6,9,0,0.0,24.0,4.9,20.0,24.0,21.12,12.1
2017,2,6,9,15,0.0,28.5,5.1,20.5,28.5,25.1,15.41
2017,2,6,9,30,0.0,33.0,5.3,21.0,33.0,29.09,18.64
2017,2,6,9,45,0.0,36.5,5.5,21.5,36.5,32.19,21.11
2017,2,6,10,0,0.0,40.0,5.7,22.0,40.0,35.3,23.55
2017,2,6,10,15,0.0,50.0,5.75,22.5,50.0,44.17,30.7
2017,2,6,10,30,0.0,60.0,5.8,23.0,60.0,53.06,37.8
2017,2,6,10,45,0.0,64.0,5.9,23.5,64.0,56.63,40.52
2017,2,6,11,0,0.0,68.0,6.0,24.0,68.0,60.2,43.23
2017,2,6,11,15,40.5,186.0,5.95,24.0,212.5,205.92,160.5
2017,2,6,11,30,81.0,304.0,5.9,24.0,357.0,350.03,272.71
2017,2,6,11,45,73.5,308.0,5.9,24.0,357.5,342.79,266.23
2017,2,6,12,0,66.0,312.0,5.9,24.0,358.0,335.71,260.24
2017,2,6,12,15,67.0,315.5,5.8,24.0,362.5,333.87,258.45
2017,2,6,12,30,68.0,319.0,5.7,24.0,367.0,331.7,256.43
2017,2,6,12,45,34.0,237.0,5.65,24.0,261.0,232.56,179.33
2017,2,6,13,0,0.0,155.0,5.6,24.0,155.0,137.15,104.15
2017,2,6,13,15,16.5,218.0,5.5,24.0,229.5,199.78,153.63
2017,2,6,13,30,33.0,281.0,5.4,24.0,304.0,257.74,198.58
2017,2,6,13,45,82.0,298.5,5.35,24.0,353.0,287.33,220.91
2017,2,6,14,0,131.0,316.0,5.3,24.0,402.0,308.35,235.9
2017,2,6,14,15,192.5,300.5,5.3,24.0,421.5,304.28,230.65
2017,2,6,14,30,254.0,285.0,5.3,24.0,441.0,294.02,219.71
2017,2,6,14,45,127.0,221.0,5.35,24.0,299.0,202.84,152.0
2017,2,6,15,0,0.0,157.0,5.4,24.0,157.0,134.53,103.12
2017,2,6,15,15,0.0,107.5,5.25,24.0,107.5,94.09,70.92
2017,2,6,15,30,0.0,58.0,5.1,24.0,58.0,51.25,36.35
2017,2,6,15,45,172.0,109.0,4.95,24.0,181.0,79.25,62.17
2017,2,6,16,0,344.0,160.0,4.8,24.0,304.0,114.34,92.09
2017,2,6,16,15,319.5,144.5,4.45,23.5,265.5,104.77,84.34
2017,2,6,16,30,295.0,129.0,4.1,23.0,227.0,94.86,76.2
2017,2,6,16,45,264.5,110.5,3.75,22.5,187.0,82.57,65.82
2017,2,6,17,0,234.0,92.0,3.4,22.0,147.0,69.83,54.82
2017,2,6,17,15,188.5,72.0,3.3,21.5,109.0,55.57,42.22
2017,2,6,17,30,143.0,52.0,3.2,21.0,71.0,40.84,28.96
2017,2,6,17,45,71.5,32.0,3.1,21.0,41.5,25.62,13.77
2017,2,6,18,0,0.0,12.0,3.0,21.0,12.0,10.91,0.0
2017,2,6,18,15,0.0,6.0,3.1,20.5,6.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.6,15.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.7,16.0,17.0,15.46,0.0
2017,2,7,7,45,232.0,27.0,3.85,16.5,58.5,211.3,149.42
2017,2,7,8,0,464.0,37.0,4.0,17.0,100.0,377.9,305.33
2017,2,7,8,15,550.0,45.0,3.95,17.5,151.5,456.84,374.8
2017,2,7,8,30,636.0,53.0,3.9,18.0,203.0,538.97,442.85
2017,2,7,8,45,693.0,57.5,3.9,19.0,256.5,593.24,484.39
2017,2,7,9,0,750.0,62.0,3.9,20.0,310.0,652.66,527.69
2017,2,7,9,15,784.5,66.0,3.9,20.5,361.0,693.58,556.28
2017,2,7,9,30,819.0,70.0,3.9,21.0,412.0,732.4,582.46
2017,2,7,9,45,849.0,71.5,3.9,22.0,459.5,762.13,600.2
2017,2,7,10,0,879.0,73.0,3.9,23.0,507.0,782.37,610.72
2017,2,7,10,15,895.5,75.0,3.95,23.5,548.0,796.3,618.04
2017,2,7,10,30,912.0,77.0,4.0,24.0,589.0,806.79,622.99
2017,2,7,10,45,698.0,153.0,4.05,25.0,558.0,726.46,561.28
2017,2,7,11,0,484.0,229.0,4.1,26.0,527.0,625.25,481.08
2017,2,7,11,15,533.5,220.5,4.05,26.0,561.5,641.66,493.12
2017,2,7,11,30,583.0,212.0,4.0,26.0,596.0,654.61,501.88
2017,2,7,11,45,582.5,219.5,4.0,26.5,611.5,644.0,491.83
2017,2,7,12,0,582.0,227.0,4.0,27.0,627.0,630.99,480.17
2017,2,7,12,15,559.0,238.5,3.9,27.0,626.5,604.61,459.27
2017,2,7,12,30,536.0,250.0,3.8,27.0,626.0,577.18,437.61
2017,2,7,12,45,602.5,227.0,3.75,27.0,649.5,571.12,432.4
2017,2,7,13,0,669.0,204.0,3.7,27.0,673.0,561.36,423.71
2017,2,7,13,15,585.5,230.5,3.6,27.0,637.5,506.85,381.2
2017,2,7,13,30,502.0,257.0,3.5,27.0,602.0,458.6,343.42
2017,2,7,13,45,501.0,250.5,3.4,27.5,587.5,423.69,314.56
2017,2,7,14,0,500.0,244.0,3.3,28.0,573.0,388.0,284.64
2017,2,7,14,15,496.0,235.5,3.15,27.5,552.0,349.12,253.01
2017,2,7,14,30,492.0,227.0,3.0,27.0,531.0,310.05,220.83
2017,2,7,14,45,451.5,225.0,2.85,27.0,493.0,267.64,187.08
2017,2,7,15,0,411.0,223.0,2.7,27.0,455.0,233.98,161.35
2017,2,7,15,15,340.0,219.0,2.4,26.5,402.0,194.92,135.24
2017,2,7,15,30,269.0,215.0,2.1,26.0,349.0,163.2,117.63
2017,2,7,15,45,265.5,194.5,1.85,26.0,316.5,134.17,107.14
2017,2,7,16,0,262.0,174.0,1.6,26.0,284.0,122.35,97.65
2017,2,7,16,15,252.0,154.5,1.45,25.0,250.0,110.62,88.48
2017,2,7,16,30,242.0,135.0,1.3,24.0,216.0,98.41,78.71
2017,2,7,16,45,230.0,113.5,1.15,23.5,180.0,84.38,66.99
2017,2,7,17,0,218.0,92.0,1.0,23.0,144.0,69.78,54.52
2017,2,7,17,15,190.0,71.0,1.05,22.5,108.5,54.91,41.52
2017,2,7,17,30,162.0,50.0,1.1,22.0,73.0,39.5,27.78
2017,2,7,17,45,81.0,32.0,1.2,21.5,43.5,25.67,14.18
2017,2,7,18,0,0.0,14.0,1.3,21.0,14.0,12.73,0.0
2017,2,7,18,15,0.0,7.0,1.35,20.5,7.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,9.5,4.1,14.5,9.5,0.0,0.0
2017,2,8,7,30,0.0,19.0,4.2,15.0,19.0,17.28,0.0
2017,2,8,7,45,236.5,28.0,4.35,16.0,60.0,217.28,157.52
2017,2,8,8,0,473.0,37.0,4.5,17.0,101.0,385.17,312.36
2017,2,8,8,15,556.5,44.0,4.4,17.5,152.5,461.62,379.79
2017,2,8,8,30,640.0,51.0,4.3,18.0,204.0,536.09,441.55
2017,2,8,8,45,694.5,55.5,4.2,19.0,256.5,594.29,485.95
2017,2,8,9,0,749.0,60.0,4.1,20.0,309.0,652.04,527.73
2017,2,8,9,15,782.5,63.5,4.25,21.0,359.5,691.66,554.78
2017,2,8,9,30,816.0,67.0,4.4,22.0,410.0,729.2,579.49
2017,2,8,9,45,844.0,68.5,4.6,23.0,456.5,750.71,592.26
2017,2,8,10,0,872.0,70.0,4.8,24.0,503.0,776.29,607.86
2017,2,8,10,15,733.5,118.5,4.85,24.5,503.0,732.91,573.61
2017,2,8,10,30,595.0,167.0,4.9,25.0,503.0,671.3,524.54
2017,2,8,10,45,609.5,174.0,5.0,25.5,535.0,682.03,530.72
2017,2,8,11,0,624.0,181.0,5.1,26.0,567.0,689.73,534.32
2017,2,8,11,15,606.0,197.0,5.15,26.0,584.5,678.61,524.53
2017,2,8,11,30,588.0,213.0,5.2,26.0,602.0,661.41,510.52
2017,2,8,11,45,470.0,261.5,5.3,26.5,577.5,606.61,466.27
2017,2,8,12,0,352.0,310.0,5.4,27.0,553.0,546.23,418.2
2017,2,8,12,15,454.0,277.5,5.4,27.0,595.0,573.31,438.98
2017,2,8,12,30,556.0,245.0,5.4,27.0,637.0,587.09,449.15
2017,2,8,12,45,557.5,245.0,5.4,27.0,638.0,562.6,429.54
2017,2,8,13,0,559.0,245.0,5.4,27.0,639.0,536.3,408.42
2017,2,8,13,15,757.0,164.0,5.35,27.0,691.0,541.2,410.72
2017,2,8,13,30,955.0,83.0,5.3,27.0,743.0,529.72,398.56
2017,2,8,13,45,951.5,81.5,5.3,27.0,726.0,481.57,357.81
2017,2,8,14,0,948.0,80.0,5.3,27.0,709.0,431.64,314.79
2017,2,8,14,15,940.5,79.0,5.3,26.5,683.0,379.24,269.54
2017,2,8,14,30,933.0,78.0,5.3,26.0,657.0,325.86,222.75
2017,2,8,14,45,921.5,76.5,5.3,26.0,624.0,270.44,174.18
2017,2,8,15,0,910.0,75.0,5.3,26.0,591.0,214.94,127.34
2017,2,8,15,15,894.0,73.0,5.3,25.5,551.0,158.71,85.07
2017,2,8,15,30,878.0,71.0,5.3,25.0,511.0,103.38,53.45
2017,2,8,15,45,858.5,67.5,5.3,24.5,465.5,58.03,43.97
2017,2,8,16,0,839.0,64.0,5.3,24.0,420.0,55.56,42.11
2017,2,8,16,15,808.0,60.5,5.3,23.0,369.5,46.8,34.86
2017,2,8,16,30,777.0,57.0,5.3,22.0,319.0,45.0,33.53
2017,2,8,16,45,729.5,52.5,5.3,21.5,266.5,42.28,31.25
2017,2,8,17,0,682.0,48.0,5.3,21.0,214.0,39.54,28.86
2017,2,8,17,15,604.5,41.5,5.2,20.0,162.0,34.91,24.7
2017,2,8,17,30,527.0,35.0,5.1,19.0,110.0,30.25,20.28
2017,2,8,17,45,263.5,29.0,5.0,18.5,66.5,23.61,13.06
2017,2,8,18,0,0.0,23.0,4.9,18.0,23.0,20.92,0.0
2017,2,8,18,15,0.0,11.5,4.75,17.0,11.5,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,12.0,3.65,4.5,12.0,0.0,0.0
2017,2,9,7,30,0.0,24.0,3.8,5.0,24.0,21.83,0.0
2017,2,9,7,45,287.0,29.5,3.95,5.5,70.0,250.46,192.81
2017,2,9,8,0,574.0,35.0,4.1,6.0,116.0,442.26,373.06
2017,2,9,8,15,652.0,41.5,4.05,6.5,170.0,519.16,442.88
2017,2,9,8,30,730.0,48.0,4.0,7.0,224.0,597.85,509.17
2017,2,9,8,45,776.5,52.5,4.0,8.0,279.0,652.35,551.77
2017,2,9,9,0,823.0,57.0,4.0,9.0,334.0,705.91,591.46
2017,2,9,9,15,853.5,60.0,3.9,9.5,385.5,737.09,612.79
2017,2,9,9,30,884.0,63.0,3.8,10.0,437.0,772.67,636.78
2017,2,9,9,45,904.0,65.5,3.75,10.5,484.0,796.8,651.66
2017,2,9,10,0,924.0,68.0,3.7,11.0,531.0,817.82,664.02
2017,2,9,10,15,938.5,70.0,3.65,11.5,572.0,830.5,670.1
2017,2,9,10,30,953.0,72.0,3.6,12.0,613.0,839.58,673.62
2017,2,9,10,45,962.5,73.5,3.55,12.5,646.5,840.41,671.23
2017,2,9,11,0,972.0,75.0,3.5,13.0,680.0,837.43,666.3
2017,2,9,11,15,978.5,76.0,3.4,13.5,706.5,827.76,656.46
2017,2,9,11,30,985.0,77.0,3.3,14.0,733.0,814.28,644.12
2017,2,9,11,45,981.0,82.0,3.2,14.5,749.0,793.7,626.87
2017,2,9,12,0,977.0,87.0,3.1,15.0,765.0,769.63,607.34
2017,2,9,12,15,769.0,165.5,3.05,15.5,703.0,682.46,537.37
2017,2,9,12,30,561.0,244.0,3.0,16.0,641.0,591.29,464.72
2017,2,9,12,45,770.5,165.5,2.95,16.5,711.5,622.33,487.95
2017,2,9,13,0,980.0,87.0,2.9,17.0,782.0,634.06,494.37
2017,2,9,13,15,977.5,86.5,2.85,17.0,773.0,590.66,458.33
2017,2,9,13,30,975.0,86.0,2.8,17.0,764.0,544.92,419.94
2017,2,9,13,45,969.5,85.5,2.75,17.5,746.0,495.74,377.21
2017,2,9,14,0,964.0,85.0,2.7,18.0,728.0,444.89,332.25
2017,2,9,14,15,956.0,84.0,2.7,18.0,702.0,391.34,284.98
2017,2,9,14,30,948.0,83.0,2.7,18.0,676.0,336.83,236.17
2017,2,9,14,45,935.0,82.0,2.7,18.0,641.5,280.46,186.06
2017,2,9,15,0,922.0,81.0,2.7,18.0,607.0,224.13,137.61
2017,2,9,15,15,905.5,78.5,2.65,17.5,566.0,166.56,93.13
2017,2,9,15,30,889.0,76.0,2.6,17.0,525.0,109.95,59.3
2017,2,9,15,45,866.5,73.5,2.55,17.0,478.5,54.58,42.33
2017,2,9,16,0,844.0,71.0,2.5,17.0,432.0,53.8,41.82
2017,2,9,16,15,811.5,67.5,2.2,16.0,380.5,52.2,40.71
2017,2,9,16,30,779.0,64.0,1.9,15.0,329.0,50.61,39.57
2017,2,9,16,45,729.0,59.0,1.6,14.5,275.0,47.68,37.07
2017,2,9,17,0,679.0,54.0,1.3,14.0,221.0,44.74,34.45
2017,2,9,17,15,599.5,46.5,1.3,13.0,168.0,36.07,26.6
2017,2,9,17,30,520.0,39.0,1.3,12.0,115.0,31.11,21.81
2017,2,9,17,45,372.0,27.5,1.35,11.5,70.0,22.29,12.75
2017,2,9,18,0,224.0,16.0,1.4,11.0,25.0,13.17,0.0
2017,2,9,18,15,112.0,8.0,1.4,10.5,12.5,7.28,0.0
2017,2,9,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,26.0,8.0,2.85,9.5,9.0,0.0,0.0
2017,2,10,7,30,52.0,16.0,3.1,10.0,18.0,44.71,0.0
2017,2,10,7,45,165.5,36.0,3.35,11.0,57.0,186.12,141.01
2017,2,10,8,0,279.0,56.0,3.6,12.0,96.0,286.07,236.12
2017,2,10,8,15,364.0,69.5,3.85,12.5,144.5,364.56,305.84
2017,2,10,8,30,449.0,83.0,4.1,13.0,193.0,447.24,376.45
2017,2,10,8,45,500.5,94.0,4.35,14.0,243.0,505.12,423.67
2017,2,10,9,0,552.0,105.0,4.6,15.0,293.0,567.59,472.61
2017,2,10,9,15,285.5,134.0,4.85,16.0,232.0,384.74,320.17
2017,2,10,9,30,19.0,163.0,5.1,17.0,171.0,172.26,138.67
2017,2,10,9,45,21.5,180.5,5.4,18.0,191.0,190.0,152.62
2017,2,10,10,0,24.0,198.0,5.7,19.0,211.0,207.64,165.99
2017,2,10,10,15,27.0,213.0,5.8,19.5,228.0,222.87,177.56
2017,2,10,10,30,30.0,228.0,5.9,20.0,245.0,250.44,198.86
2017,2,10,10,45,24.5,231.5,6.0,20.5,246.0,234.62,185.26
2017,2,10,11,0,19.0,235.0,6.1,21.0,247.0,231.59,181.98
2017,2,10,11,15,19.5,243.0,6.1,21.5,256.0,237.73,186.16
2017,2,10,11,30,20.0,251.0,6.1,22.0,265.0,243.78,190.26
2017,2,10,11,45,32.0,276.5,6.1,22.5,299.0,282.85,220.43
2017,2,10,12,0,44.0,302.0,6.1,23.0,333.0,311.61,242.19
2017,2,10,12,15,91.0,326.5,6.05,23.0,391.0,360.99,280.79
2017,2,10,12,30,138.0,351.0,6.0,23.0,449.0,411.25,319.32
2017,2,10,12,45,103.5,340.5,6.0,23.5,414.5,366.83,283.86
2017,2,10,13,0,69.0,330.0,6.0,24.0,380.0,330.12,254.62
2017,2,10,13,15,98.5,335.5,5.95,24.0,405.5,343.13,264.53
2017,2,10,13,30,128.0,341.0,5.9,24.0,431.0,352.71,271.39
2017,2,10,13,45,239.5,319.5,5.85,24.0,482.5,372.24,285.05
2017,2,10,14,0,351.0,298.0,5.8,24.0,534.0,379.14,287.41
2017,2,10,14,15,591.0,207.0,5.7,24.0,587.0,363.38,268.2
2017,2,10,14,30,831.0,116.0,5.6,24.0,640.0,328.3,230.16
2017,2,10,14,45,820.5,112.5,5.55,24.0,607.5,275.44,183.71
2017,2,10,15,0,810.0,109.0,5.5,24.0,575.0,222.72,138.87
2017,2,10,15,15,791.5,106.0,5.3,23.5,535.5,169.81,98.41
2017,2,10,15,30,773.0,103.0,5.1,23.0,496.0,111.91,62.2
2017,2,10,15,45,748.0,99.0,4.95,23.0,451.5,65.93,50.97
2017,2,10,16,0,723.0,95.0,4.8,23.0,407.0,64.96,50.31
2017,2,10,16,15,686.5,89.5,4.35,22.5,357.5,62.8,48.71
2017,2,10,16,30,650.0,84.0,3.9,22.0,308.0,60.61,47.03
2017,2,10,16,45,595.5,77.0,3.5,21.5,256.5,57.08,44.11
2017,2,10,17,0,541.0,70.0,3.1,21.0,205.0,53.51,41.01
2017,2,10,17,15,458.5,59.5,2.9,20.0,155.0,46.69,34.97
2017,2,10,17,30,376.0,49.0,2.7,19.0,105.0,39.68,28.47
2017,2,10,17,45,244.0,33.5,2.55,18.5,64.0,26.19,15.61
2017,2,10,18,0,112.0,18.0,2.4,18.0,23.0,14.22,0.0
2017,2,10,18,15,56.0,9.0,2.4,17.5,11.5,8.19,0.0
2017,2,10,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,44.5,9.0,2.9,16.5,10.5,8.19,0.0
2017,2,11,7,30,89.0,18.0,3.2,17.0,21.0,94.29,0.0
2017,2,11,7,45,221.5,34.0,3.5,18.0,61.5,217.16,163.21
2017,2,11,8,0,354.0,50.0,3.8,19.0,102.0,326.65,263.69
2017,2,11,8,15,438.5,61.0,4.1,19.5,152.0,407.25,333.3
2017,2,11,8,30,523.0,72.0,4.4,20.0,202.0,490.93,402.71
2017,2,11,8,45,583.0,78.5,4.75,20.5,254.0,553.5,453.29
2017,2,11,9,0,643.0,85.0,5.1,21.0,306.0,615.96,501.44
2017,2,11,9,15,680.0,90.5,5.1,21.5,355.0,658.98,532.18
2017,2,11,9,30,717.0,96.0,5.1,22.0,404.0,700.24,560.75
2017,2,11,9,45,431.5,163.0,5.15,22.5,354.0,548.77,439.73
2017,2,11,10,0,146.0,230.0,5.2,23.0,304.0,368.3,292.38
2017,2,11,10,15,100.5,239.5,5.1,23.5,292.5,323.93,255.68
2017,2,11,10,30,55.0,249.0,5.0,24.0,281.0,293.34,229.37
2017,2,11,10,45,88.5,274.0,4.95,24.5,329.0,342.08,266.86
2017,2,11,11,0,122.0,299.0,4.9,25.0,377.0,401.03,311.12
2017,2,11,11,15,172.0,311.5,4.85,25.5,425.5,444.82,343.72
2017,2,11,11,30,222.0,324.0,4.8,26.0,474.0,486.04,373.78
2017,2,11,11,45,308.5,314.0,4.75,26.5,528.0,537.5,411.61
2017,2,11,12,0,395.0,304.0,4.7,27.0,582.0,574.2,437.84
2017,2,11,12,15,636.5,211.0,4.6,27.0,664.5,641.87,489.34
2017,2,11,12,30,878.0,118.0,4.5,27.0,747.0,682.32,519.47
2017,2,11,12,45,879.5,117.5,4.45,27.0,747.5,648.68,492.73
2017,2,11,13,0,881.0,117.0,4.4,27.0,748.0,612.33,463.9
2017,2,11,13,15,878.0,116.5,4.35,27.0,739.5,571.06,430.85
2017,2,11,13,30,875.0,116.0,4.3,27.0,731.0,527.75,395.54
2017,2,11,13,45,871.0,114.5,4.25,27.5,714.5,481.3,356.34
2017,2,11,14,0,867.0,113.0,4.2,28.0,698.0,433.35,315.2
2017,2,11,14,15,858.0,111.0,4.1,28.0,672.5,381.98,271.36
2017,2,11,14,30,849.0,109.0,4.0,28.0,647.0,330.04,226.48
2017,2,11,14,45,841.0,105.0,3.95,28.0,615.0,276.39,180.3
