Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,22,7,15,208.5,11.5,1.3,12.0,28.0,132.21,0.0
2017,2,22,7,30,417.0,23.0,1.5,13.0,56.0,317.22,220.72
2017,2,22,7,45,530.5,31.0,1.7,14.0,107.5,418.17,337.66
2017,2,22,8,0,644.0,39.0,1.9,15.0,159.0,523.01,426.23
2017,2,22,8,15,706.0,44.5,1.85,15.5,215.5,592.59,481.76
2017,2,22,8,30,768.0,50.0,1.8,16.0,272.0,663.2,534.54
2017,2,22,8,45,806.5,53.5,1.8,17.0,327.5,713.3,568.6
2017,2,22,9,0,845.0,57.0,1.8,18.0,383.0,754.69,594.77
2017,2,22,9,15,871.0,60.0,1.9,19.0,435.5,790.91,617.11
2017,2,22,9,30,897.0,63.0,2.0,20.0,488.0,824.67,637.15
2017,2,22,9,45,915.0,65.0,2.15,21.0,535.5,847.67,649.78
2017,2,22,10,0,933.0,67.0,2.3,22.0,583.0,867.41,660.12
2017,2,22,10,15,945.5,69.0,2.4,22.5,624.0,879.04,665.76
2017,2,22,10,30,958.0,71.0,2.5,23.0,665.0,886.95,669.03
2017,2,22,10,45,965.5,73.0,2.7,23.5,699.0,886.87,667.81
2017,2,22,11,0,973.0,75.0,2.9,24.0,733.0,882.9,664.08
2017,2,22,11,15,979.0,76.0,2.95,24.5,758.5,872.69,655.21
2017,2,22,11,30,985.0,77.0,3.0,25.0,784.0,858.62,643.93
2017,2,22,11,45,981.5,81.5,3.05,25.5,800.5,837.14,627.78
2017,2,22,12,0,978.0,86.0,3.1,26.0,817.0,812.13,609.38
2017,2,22,12,15,979.0,86.5,3.05,26.0,825.5,782.97,588.86
2017,2,22,12,30,980.0,87.0,3.0,26.0,834.0,750.51,565.2
2017,2,22,12,45,978.0,87.5,3.0,26.5,833.0,712.97,535.96
2017,2,22,13,0,976.0,88.0,3.0,27.0,832.0,672.63,504.3
2017,2,22,13,15,973.5,87.5,2.95,27.0,822.5,628.49,470.11
2017,2,22,13,30,971.0,87.0,2.9,27.0,813.0,582.0,433.38
2017,2,22,13,45,965.0,87.0,2.85,27.5,794.5,532.14,392.44
2017,2,22,14,0,959.0,87.0,2.8,28.0,776.0,480.65,349.35
2017,2,22,14,15,952.0,85.5,2.65,28.0,749.5,426.15,303.53
2017,2,22,14,30,945.0,84.0,2.5,28.0,723.0,370.62,255.99
2017,2,22,14,45,930.5,84.0,2.45,28.0,688.0,313.51,207.09
2017,2,22,15,0,916.0,84.0,2.4,28.0,653.0,256.61,158.91
2017,2,22,15,15,901.5,82.0,2.25,27.5,611.5,198.67,112.8
2017,2,22,15,30,887.0,80.0,2.1,27.0,570.0,141.49,73.71
2017,2,22,15,45,867.0,77.0,1.95,27.0,523.0,84.42,48.21
2017,2,22,16,0,847.0,74.0,1.8,27.0,476.0,54.58,40.55
2017,2,22,16,15,818.5,70.5,1.65,26.0,424.0,53.13,39.66
2017,2,22,16,30,790.0,67.0,1.5,25.0,372.0,51.66,38.71
2017,2,22,16,45,750.0,62.0,1.35,24.0,317.5,48.88,36.59
2017,2,22,17,0,710.0,57.0,1.2,23.0,263.0,46.05,34.34
2017,2,22,17,15,644.5,50.5,1.2,22.0,207.5,41.74,30.65
2017,2,22,17,30,579.0,44.0,1.2,21.0,152.0,37.38,26.71
2017,2,22,17,45,465.5,34.5,1.3,20.0,102.0,27.44,17.7
2017,2,22,18,0,352.0,25.0,1.4,19.0,52.0,20.46,9.37
2017,2,22,18,15,176.0,12.5,1.45,18.5,26.0,11.37,0.0
2017,2,22,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,23,7,15,149.0,14.0,3.35,12.5,26.5,100.25,0.0
2017,2,23,7,30,298.0,28.0,3.5,13.0,53.0,260.13,188.31
2017,2,23,7,45,415.5,40.0,3.65,14.0,103.0,362.03,296.42
2017,2,23,8,0,533.0,52.0,3.8,15.0,153.0,470.79,390.25
2017,2,23,8,15,602.0,59.5,3.75,16.0,208.5,544.62,450.61
2017,2,23,8,30,671.0,67.0,3.7,17.0,264.0,620.07,508.42
2017,2,23,8,45,718.0,72.0,3.7,18.0,319.5,676.12,548.61
2017,2,23,9,0,765.0,77.0,3.7,19.0,375.0,727.0,583.2
2017,2,23,9,15,795.0,81.0,3.95,19.5,427.5,766.58,610.38
2017,2,23,9,30,825.0,85.0,4.2,20.0,480.0,803.74,635.32
2017,2,23,9,45,849.5,87.0,4.5,21.0,528.0,831.17,652.1
2017,2,23,10,0,874.0,89.0,4.8,22.0,576.0,855.47,666.88
2017,2,23,10,15,889.5,91.5,5.0,22.5,617.5,862.0,669.59
2017,2,23,10,30,905.0,94.0,5.2,23.0,659.0,872.57,675.41
2017,2,23,10,45,918.5,94.5,5.45,24.0,694.0,875.56,674.83
2017,2,23,11,0,932.0,95.0,5.7,25.0,729.0,874.8,671.72
2017,2,23,11,15,939.0,96.5,5.8,25.5,755.5,866.0,663.63
2017,2,23,11,30,946.0,98.0,5.9,26.0,782.0,853.44,653.08
2017,2,23,11,45,957.0,95.5,6.0,26.5,801.0,836.1,639.29
2017,2,23,12,0,968.0,93.0,6.1,27.0,820.0,814.96,622.96
2017,2,23,12,15,969.5,93.5,6.1,27.0,829.0,786.22,602.15
2017,2,23,12,30,971.0,94.0,6.1,27.0,838.0,754.19,578.04
2017,2,23,12,45,968.5,95.0,6.15,27.5,837.0,716.88,548.04
2017,2,23,13,0,966.0,96.0,6.2,28.0,836.0,676.82,515.6
2017,2,23,13,15,963.0,95.5,6.2,28.0,826.5,632.58,480.42
2017,2,23,13,30,960.0,95.0,6.2,28.0,817.0,586.06,442.73
2017,2,23,13,45,951.5,96.0,6.2,28.0,797.5,536.14,401.56
2017,2,23,14,0,943.0,97.0,6.2,28.0,778.0,484.82,358.32
2017,2,23,14,15,934.5,95.5,6.05,28.0,751.0,430.3,311.51
2017,2,23,14,30,926.0,94.0,5.9,28.0,724.0,374.96,263.23
2017,2,23,14,45,912.0,93.5,5.8,28.0,688.5,318.32,213.78
2017,2,23,15,0,898.0,93.0,5.7,28.0,653.0,261.88,165.17
2017,2,23,15,15,882.0,90.5,5.4,27.5,611.5,204.11,118.54
2017,2,23,15,30,866.0,88.0,5.1,27.0,570.0,139.63,72.9
2017,2,23,15,45,842.0,86.0,4.85,26.5,522.0,83.8,47.21
2017,2,23,16,0,818.0,84.0,4.6,26.0,474.0,61.62,46.68
2017,2,23,16,15,788.0,79.5,4.25,25.0,422.0,59.7,45.41
2017,2,23,16,30,758.0,75.0,3.9,24.0,370.0,57.72,44.06
2017,2,23,16,45,712.5,70.0,3.6,23.5,315.0,55.2,42.1
2017,2,23,17,0,667.0,65.0,3.3,23.0,260.0,48.06,36.06
2017,2,23,17,15,599.0,57.5,3.25,22.0,205.5,43.63,32.27
2017,2,23,17,30,531.0,50.0,3.2,21.0,151.0,39.09,28.18
2017,2,23,17,45,413.5,38.5,3.15,20.5,101.5,30.76,20.49
2017,2,23,18,0,296.0,27.0,3.1,20.0,52.0,22.14,10.93
2017,2,23,18,15,148.0,13.5,3.2,19.5,26.0,12.28,0.0
2017,2,23,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,24,7,15,129.0,16.0,4.95,13.5,27.0,90.77,0.0
2017,2,24,7,30,258.0,32.0,5.0,14.0,54.0,240.27,178.21
2017,2,24,7,45,399.0,42.5,5.1,14.5,106.0,355.44,292.63
2017,2,24,8,0,540.0,53.0,5.2,15.0,158.0,478.94,399.87
2017,2,24,8,15,610.5,60.5,5.25,15.5,214.0,554.36,463.07
2017,2,24,8,30,681.0,68.0,5.3,16.0,270.0,631.45,524.33
2017,2,24,8,45,736.5,70.5,5.4,17.0,327.5,686.39,564.84
2017,2,24,9,0,792.0,73.0,5.5,18.0,385.0,746.68,607.84
2017,2,24,9,15,821.5,77.0,5.5,18.5,438.0,786.32,634.64
2017,2,24,9,30,851.0,81.0,5.5,19.0,491.0,823.49,659.06
2017,2,24,9,45,879.5,81.0,5.5,19.5,540.5,852.1,676.74
2017,2,24,10,0,908.0,81.0,5.5,20.0,590.0,870.13,686.55
2017,2,24,10,15,923.5,83.0,5.5,20.5,632.5,883.92,693.36
2017,2,24,10,30,939.0,85.0,5.5,21.0,675.0,894.06,697.63
2017,2,24,10,45,956.0,84.0,5.55,21.5,712.0,898.24,698.07
2017,2,24,11,0,973.0,83.0,5.6,22.0,749.0,898.53,695.93
2017,2,24,11,15,981.0,84.0,5.6,22.0,776.5,889.68,688.55
2017,2,24,11,30,989.0,85.0,5.6,22.0,804.0,876.89,678.59
2017,2,24,11,45,991.5,87.5,5.7,22.0,822.5,857.48,664.57
2017,2,24,12,0,994.0,90.0,5.8,22.0,841.0,834.32,647.95
2017,2,24,12,15,997.5,90.0,5.8,22.0,851.0,805.78,627.02
2017,2,24,12,30,1001.0,90.0,5.8,22.0,861.0,773.74,602.97
2017,2,24,12,45,1004.0,89.0,5.8,22.5,862.5,737.05,572.88
2017,2,24,13,0,1007.0,88.0,5.8,23.0,864.0,697.18,540.01
2017,2,24,13,15,1005.5,88.0,5.7,23.0,855.0,652.62,503.76
2017,2,24,13,30,1004.0,88.0,5.6,23.0,846.0,605.52,464.8
2017,2,24,13,45,1001.5,86.5,5.6,23.0,828.5,554.3,422.03
2017,2,24,14,0,999.0,85.0,5.6,23.0,811.0,501.09,376.56
2017,2,24,14,15,992.0,84.0,5.55,22.5,784.0,444.83,328.16
2017,2,24,14,30,985.0,83.0,5.5,22.0,757.0,387.45,277.68
2017,2,24,14,45,972.5,83.0,5.45,22.0,721.0,328.52,224.97
2017,2,24,15,0,960.0,83.0,5.4,22.0,685.0,269.52,172.81
2017,2,24,15,15,945.5,81.0,5.25,21.5,642.0,208.92,122.47
2017,2,24,15,30,931.0,79.0,5.1,21.0,599.0,149.03,79.4
2017,2,24,15,45,912.0,76.0,5.0,21.0,550.5,89.25,50.41
2017,2,24,16,0,893.0,73.0,4.9,21.0,502.0,62.05,48.03
2017,2,24,16,15,865.0,69.5,4.5,20.0,448.0,52.53,40.15
2017,2,24,16,30,837.0,66.0,4.1,19.0,394.0,51.0,39.12
2017,2,24,16,45,796.5,61.5,3.75,18.5,337.5,48.56,37.17
2017,2,24,17,0,756.0,57.0,3.4,18.0,281.0,46.09,35.11
2017,2,24,17,15,691.0,51.0,3.2,17.0,223.0,42.19,31.72
2017,2,24,17,30,626.0,45.0,3.0,16.0,165.0,38.26,28.11
2017,2,24,17,45,509.0,36.0,2.9,15.0,112.5,28.67,19.27
2017,2,24,18,0,392.0,27.0,2.8,14.0,60.0,22.18,11.69
2017,2,24,18,15,196.0,13.5,3.0,13.5,30.0,12.28,0.0
2017,2,24,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2017,2,25,7,15,197.5,14.0,3.85,4.5,32.0,130.15,0.0
2017,2,25,7,30,395.0,28.0,4.1,5.0,64.0,324.93,254.86
2017,2,25,7,45,509.5,37.5,4.4,5.5,117.5,424.96,360.92
2017,2,25,8,0,624.0,47.0,4.7,6.0,171.0,525.65,451.53
2017,2,25,8,15,688.0,53.0,4.65,6.5,228.5,598.11,513.05
2017,2,25,8,30,752.0,59.0,4.6,7.0,286.0,671.33,571.77
2017,2,25,8,45,793.0,63.0,4.6,8.0,342.5,724.28,610.76
2017,2,25,9,0,834.0,67.0,4.6,9.0,399.0,775.89,647.02
2017,2,25,9,15,861.0,70.5,4.5,9.5,452.5,813.6,671.97
2017,2,25,9,30,888.0,74.0,4.4,10.0,506.0,841.02,688.5
2017,2,25,9,45,907.0,77.0,4.3,10.5,554.5,865.85,702.79
2017,2,25,10,0,926.0,80.0,4.2,11.0,603.0,887.4,714.45
2017,2,25,10,15,939.5,82.0,4.05,11.5,645.0,899.56,719.15
2017,2,25,10,30,953.0,84.0,3.9,12.0,687.0,908.01,721.39
2017,2,25,10,45,962.0,85.5,3.8,12.5,721.5,908.26,718.14
2017,2,25,11,0,971.0,87.0,3.7,13.0,756.0,904.61,712.35
2017,2,25,11,15,977.5,88.5,3.55,13.0,782.5,894.99,703.52
2017,2,25,11,30,984.0,90.0,3.4,13.0,809.0,881.46,692.13
2017,2,25,11,45,985.0,92.0,3.3,13.5,826.5,860.3,674.54
2017,2,25,12,0,986.0,94.0,3.2,14.0,844.0,835.53,654.63
2017,2,25,12,15,988.0,94.5,3.05,14.0,852.5,806.48,632.74
2017,2,25,12,30,990.0,95.0,2.9,14.0,861.0,774.05,607.85
2017,2,25,12,45,989.0,95.0,2.75,14.5,860.5,735.94,576.35
2017,2,25,13,0,988.0,95.0,2.6,15.0,860.0,694.94,542.4
2017,2,25,13,15,985.5,94.5,2.45,15.0,850.5,649.94,505.94
2017,2,25,13,30,983.0,94.0,2.3,15.0,841.0,602.55,466.91
2017,2,25,13,45,976.0,94.0,2.15,15.5,821.5,551.27,423.24
2017,2,25,14,0,969.0,94.0,2.0,16.0,802.0,498.42,377.46
2017,2,25,14,15,961.5,93.0,1.9,16.0,775.0,443.25,329.72
2017,2,25,14,30,954.0,92.0,1.8,16.0,748.0,387.08,280.09
2017,2,25,14,45,936.0,93.0,1.7,16.0,711.0,328.86,228.51
2017,2,25,15,0,918.0,94.0,1.6,16.0,674.0,271.18,177.81
2017,2,25,15,15,903.0,92.0,1.55,16.0,632.0,212.59,128.75
2017,2,25,15,30,888.0,90.0,1.5,16.0,590.0,147.14,80.27
2017,2,25,15,45,865.5,87.0,1.45,16.0,541.0,89.1,51.02
2017,2,25,16,0,843.0,84.0,1.4,16.0,492.0,61.56,48.57
2017,2,25,16,15,813.0,80.0,1.3,15.5,439.0,60.01,47.51
2017,2,25,16,30,783.0,76.0,1.2,15.0,386.0,58.45,46.38
2017,2,25,16,45,737.0,71.5,1.1,14.5,329.5,56.36,44.75
2017,2,25,17,0,691.0,67.0,1.0,14.0,273.0,49.53,38.81
2017,2,25,17,15,622.5,59.5,1.05,13.0,216.5,45.14,34.96
2017,2,25,17,30,554.0,52.0,1.1,12.0,160.0,40.66,30.8
2017,2,25,17,45,435.5,41.0,1.15,11.0,108.5,32.82,23.36
2017,2,25,18,0,317.0,30.0,1.2,10.0,57.0,24.76,14.36
2017,2,25,18,15,158.5,15.0,1.2,9.5,28.5,13.64,0.0
2017,2,25,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,26,7,15,74.0,19.5,3.3,8.5,26.5,81.92,0.0
2017,2,26,7,30,148.0,39.0,3.5,9.0,53.0,171.95,133.22
2017,2,26,7,45,242.5,58.0,3.7,10.0,99.0,272.64,227.52
2017,2,26,8,0,337.0,77.0,3.9,11.0,145.0,367.67,310.77
2017,2,26,8,15,168.5,59.0,3.9,11.5,93.0,205.64,174.9
2017,2,26,8,30,0.0,41.0,3.9,12.0,41.0,36.14,25.61
2017,2,26,8,45,0.0,59.5,3.95,13.0,59.5,52.55,39.61
2017,2,26,9,0,0.0,78.0,4.0,14.0,78.0,69.24,53.51
2017,2,26,9,15,0.0,101.5,4.15,14.5,101.5,91.82,72.24
2017,2,26,9,30,0.0,125.0,4.3,15.0,125.0,114.38,90.68
2017,2,26,9,45,0.0,137.5,4.45,15.5,137.5,125.8,99.65
2017,2,26,10,0,0.0,150.0,4.6,16.0,150.0,137.17,108.51
2017,2,26,10,15,0.0,130.5,4.6,16.5,130.5,117.62,91.98
2017,2,26,10,30,0.0,111.0,4.6,17.0,111.0,99.05,76.39
2017,2,26,10,45,0.0,82.0,4.7,17.5,82.0,72.7,54.5
2017,2,26,11,0,0.0,53.0,4.8,18.0,53.0,46.94,33.15
2017,2,26,11,15,2.0,118.5,4.75,18.0,120.5,107.31,82.51
2017,2,26,11,30,4.0,184.0,4.7,18.0,188.0,168.75,131.94
2017,2,26,11,45,11.5,232.0,4.7,18.5,241.5,218.13,170.94
2017,2,26,12,0,19.0,280.0,4.7,19.0,295.0,266.55,208.56
2017,2,26,12,15,58.5,330.5,4.65,19.0,376.5,345.46,270.44
2017,2,26,12,30,98.0,381.0,4.6,19.0,458.0,412.8,322.14
2017,2,26,12,45,53.0,299.5,4.6,19.5,341.5,302.82,236.15
2017,2,26,13,0,8.0,218.0,4.6,20.0,225.0,197.51,152.97
2017,2,26,13,15,35.0,285.0,4.55,20.0,312.5,269.64,209.88
2017,2,26,13,30,62.0,352.0,4.5,20.0,400.0,334.5,259.79
2017,2,26,13,45,68.0,348.0,4.45,20.5,399.0,326.65,252.9
2017,2,26,14,0,74.0,344.0,4.4,21.0,398.0,317.99,245.5
2017,2,26,14,15,151.5,338.5,4.25,21.0,444.5,330.06,253.33
2017,2,26,14,30,229.0,333.0,4.1,21.0,491.0,336.82,255.77
2017,2,26,14,45,162.0,314.0,4.0,21.5,423.5,286.46,217.05
2017,2,26,15,0,95.0,295.0,3.9,22.0,356.0,250.72,190.8
2017,2,26,15,15,47.5,208.5,3.55,22.0,239.0,174.85,133.31
2017,2,26,15,30,0.0,122.0,3.2,22.0,122.0,106.11,80.86
2017,2,26,15,45,98.5,168.5,2.9,22.0,217.0,130.21,98.44
2017,2,26,16,0,197.0,215.0,2.6,22.0,312.0,152.9,124.54
2017,2,26,16,15,179.5,196.0,2.2,21.5,276.5,141.05,115.1
2017,2,26,16,30,162.0,177.0,1.8,21.0,241.0,128.76,105.24
2017,2,26,16,45,144.5,153.0,1.4,20.5,204.5,113.16,92.37
2017,2,26,17,0,127.0,129.0,1.0,20.0,168.0,97.02,78.79
2017,2,26,17,15,102.5,104.5,1.0,19.5,132.0,80.01,64.19
2017,2,26,17,30,78.0,80.0,1.0,19.0,96.0,62.47,48.75
2017,2,26,17,45,44.0,55.5,1.0,18.5,64.0,45.42,33.39
2017,2,26,18,0,10.0,31.0,1.0,18.0,32.0,26.31,15.27
2017,2,26,18,15,5.0,15.5,1.0,18.0,16.0,14.1,0.0
2017,2,26,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,2,27,7,15,49.5,20.5,2.9,17.5,25.0,69.61,0.0
2017,2,27,7,30,99.0,41.0,3.0,18.0,50.0,143.87,108.0
2017,2,27,7,45,191.0,62.0,3.1,18.5,95.5,232.03,187.43
2017,2,27,8,0,283.0,83.0,3.2,19.0,141.0,325.87,267.35
2017,2,27,8,15,141.5,76.5,3.3,19.0,105.5,211.08,173.48
2017,2,27,8,30,0.0,70.0,3.4,19.0,70.0,62.97,47.29
2017,2,27,8,45,88.5,121.5,3.55,19.5,157.5,211.7,172.78
2017,2,27,9,0,177.0,173.0,3.7,20.0,245.0,346.29,281.73
2017,2,27,9,15,247.5,188.0,3.85,20.5,303.0,435.21,351.16
2017,2,27,9,30,318.0,203.0,4.0,21.0,361.0,509.98,408.2
2017,2,27,9,45,161.0,192.0,4.15,21.5,272.5,345.63,276.16
2017,2,27,10,0,4.0,181.0,4.3,22.0,184.0,171.48,133.19
2017,2,27,10,15,6.0,193.5,4.3,22.0,198.0,184.15,143.21
2017,2,27,10,30,8.0,206.0,4.3,22.0,212.0,196.75,152.87
2017,2,27,10,45,4.0,147.0,4.35,22.5,150.0,135.78,103.93
2017,2,27,11,0,0.0,88.0,4.4,23.0,88.0,78.07,57.44
2017,2,27,11,15,0.0,76.5,4.35,23.0,76.5,67.86,49.19
2017,2,27,11,30,0.0,65.0,4.3,23.0,65.0,57.64,40.93
2017,2,27,11,45,0.0,106.0,4.3,23.5,106.0,94.28,70.05
2017,2,27,12,0,0.0,147.0,4.3,24.0,147.0,131.13,98.92
2017,2,27,12,15,0.0,91.0,4.25,24.0,91.0,80.85,59.09
2017,2,27,12,30,0.0,35.0,4.2,24.0,35.0,31.02,19.32
2017,2,27,12,45,3.0,113.5,4.2,24.5,116.0,102.78,76.44
2017,2,27,13,0,6.0,192.0,4.2,25.0,197.0,173.53,131.57
2017,2,27,13,15,171.5,275.0,4.1,25.0,406.5,340.95,261.3
2017,2,27,13,30,337.0,358.0,4.0,25.0,616.0,483.8,366.36
2017,2,27,13,45,269.0,361.5,3.95,25.0,564.5,430.49,325.01
2017,2,27,14,0,201.0,365.0,3.9,25.0,513.0,385.8,291.01
2017,2,27,14,15,126.5,335.5,3.8,25.0,428.0,318.82,240.8
2017,2,27,14,30,52.0,306.0,3.7,25.0,343.0,265.52,201.42
2017,2,27,14,45,253.0,277.5,3.65,25.5,441.0,280.43,206.44
2017,2,27,15,0,454.0,249.0,3.6,26.0,539.0,278.19,195.31
2017,2,27,15,15,366.5,250.5,3.5,25.5,475.0,239.3,167.91
2017,2,27,15,30,279.0,252.0,3.4,25.0,411.0,203.64,145.49
2017,2,27,15,45,466.5,190.5,3.3,25.0,430.5,142.4,98.58
2017,2,27,16,0,654.0,129.0,3.2,25.0,450.0,85.48,66.89
2017,2,27,16,15,619.0,122.5,2.8,24.5,400.0,83.74,65.82
2017,2,27,16,30,584.0,116.0,2.4,24.0,350.0,81.96,64.65
2017,2,27,16,45,538.0,106.5,2.0,23.5,298.5,76.0,59.85
2017,2,27,17,0,492.0,97.0,1.6,23.0,247.0,70.57,55.39
2017,2,27,17,15,422.5,84.5,1.55,22.5,195.0,62.6,48.58
2017,2,27,17,30,353.0,72.0,1.5,22.0,143.0,54.34,41.24
2017,2,27,17,45,252.5,54.5,1.45,21.5,97.0,41.82,29.95
2017,2,27,18,0,152.0,37.0,1.4,21.0,51.0,29.52,17.81
2017,2,27,18,15,76.0,18.5,1.45,20.5,25.5,16.83,0.0
2017,2,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,10.0,3.75,19.5,10.0,8.79,0.0
2017,2,28,7,30,0.0,20.0,3.8,20.0,20.0,17.61,8.18
2017,2,28,7,45,0.0,38.5,3.9,20.5,38.5,34.58,22.79
2017,2,28,8,0,0.0,57.0,4.0,21.0,57.0,53.29,38.67
2017,2,28,8,15,0.0,77.0,4.4,21.5,77.0,73.24,55.36
2017,2,28,8,30,0.0,97.0,4.8,22.0,97.0,92.74,71.39
2017,2,28,8,45,0.0,99.5,5.2,22.5,99.5,92.48,70.92
2017,2,28,9,0,0.0,102.0,5.6,23.0,102.0,93.28,71.24
2017,2,28,9,15,21.0,153.0,5.75,23.0,163.5,162.76,128.15
2017,2,28,9,30,42.0,204.0,5.9,23.0,225.0,248.33,196.7
2017,2,28,9,45,21.0,176.0,6.1,23.5,186.5,182.58,142.79
2017,2,28,10,0,0.0,148.0,6.3,24.0,148.0,135.06,103.5
2017,2,28,10,15,5.0,180.5,6.35,24.0,184.0,170.3,131.47
2017,2,28,10,30,10.0,213.0,6.4,24.0,220.0,205.3,158.92
2017,2,28,10,45,36.5,266.0,6.45,24.5,291.5,291.48,226.24
2017,2,28,11,0,63.0,319.0,6.5,25.0,363.0,364.9,282.26
2017,2,28,11,15,47.0,311.5,6.45,25.0,345.0,338.69,261.13
2017,2,28,11,30,31.0,304.0,6.4,25.0,327.0,313.62,241.11
2017,2,28,11,45,25.0,293.5,6.4,25.5,313.0,285.87,219.01
2017,2,28,12,0,19.0,283.0,6.4,26.0,299.0,269.36,205.61
2017,2,28,12,15,13.0,242.5,6.3,26.0,253.5,226.33,172.29
2017,2,28,12,30,7.0,202.0,6.2,26.0,208.0,184.63,139.88
2017,2,28,12,45,10.0,229.5,6.1,26.5,238.0,210.09,159.29
2017,2,28,13,0,13.0,257.0,6.0,27.0,268.0,234.74,177.84
2017,2,28,13,15,12.5,251.0,5.8,27.0,261.5,227.59,172.28
2017,2,28,13,30,12.0,245.0,5.6,27.0,255.0,220.53,166.85
2017,2,28,13,45,8.5,219.0,5.45,27.0,226.0,195.22,147.43
2017,2,28,14,0,5.0,193.0,5.3,27.0,197.0,170.55,128.49
2017,2,28,14,15,10.5,221.0,5.05,27.0,229.0,194.79,147.26
2017,2,28,14,30,16.0,249.0,4.8,27.0,261.0,217.17,164.42
2017,2,28,14,45,61.5,275.5,4.55,27.0,316.0,239.21,179.99
2017,2,28,15,0,107.0,302.0,4.3,27.0,371.0,258.83,193.03
2017,2,28,15,15,153.0,283.0,4.0,26.5,375.0,234.13,172.35
2017,2,28,15,30,199.0,264.0,3.7,26.0,379.0,211.38,154.05
2017,2,28,15,45,150.5,241.0,3.4,26.0,324.0,176.94,132.07
2017,2,28,16,0,102.0,218.0,3.1,26.0,269.0,161.97,129.98
2017,2,28,16,15,92.0,197.5,2.8,25.5,239.5,148.13,119.18
2017,2,28,16,30,82.0,177.0,2.5,25.0,210.0,133.9,107.92
2017,2,28,16,45,78.0,152.5,2.25,24.5,180.0,117.03,94.24
2017,2,28,17,0,74.0,128.0,2.0,24.0,150.0,99.7,79.9
2017,2,28,17,15,59.5,103.5,1.85,23.0,119.0,81.87,64.94
2017,2,28,17,30,45.0,79.0,1.7,22.0,88.0,63.64,49.21
2017,2,28,17,45,25.5,55.5,1.6,21.5,60.5,45.63,33.22
2017,2,28,18,0,6.0,32.0,1.5,21.0,33.0,27.46,16.39
2017,2,28,18,15,3.0,16.0,1.45,21.0,16.5,13.94,0.0
2017,2,28,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2017,3,1,7,15,189.0,16.5,5.55,15.0,36.5,161.78,14.67
2017,3,1,7,30,378.0,33.0,5.9,15.0,73.0,325.23,259.11
2017,3,1,7,45,487.5,42.0,6.25,15.5,126.0,423.16,351.43
2017,3,1,8,0,597.0,51.0,6.6,16.0,179.0,527.48,441.54
2017,3,1,8,15,658.0,57.0,6.7,16.0,235.5,591.06,495.21
2017,3,1,8,30,719.0,63.0,6.8,16.0,292.0,662.11,552.45
2017,3,1,8,45,762.0,67.0,6.9,16.5,348.5,716.47,593.45
2017,3,1,9,0,805.0,71.0,7.0,17.0,405.0,769.63,632.24
2017,3,1,9,15,831.5,74.5,6.95,17.0,457.5,806.74,658.52
2017,3,1,9,30,858.0,78.0,6.9,17.0,510.0,841.28,682.47
2017,3,1,9,45,879.5,80.0,6.85,17.5,558.0,858.93,692.1
2017,3,1,10,0,901.0,82.0,6.8,18.0,606.0,881.37,705.34
2017,3,1,10,15,915.0,84.0,6.7,18.0,648.0,893.93,712.36
2017,3,1,10,30,929.0,86.0,6.6,18.0,690.0,902.85,716.83
2017,3,1,10,45,940.5,86.5,6.55,18.5,725.0,904.15,714.71
2017,3,1,11,0,952.0,87.0,6.5,19.0,760.0,901.63,710.01
2017,3,1,11,15,959.5,88.5,6.4,19.0,787.0,892.97,702.19
2017,3,1,11,30,967.0,90.0,6.3,19.0,814.0,880.42,691.75
2017,3,1,11,45,957.5,98.5,6.25,19.5,828.5,857.78,673.04
2017,3,1,12,0,948.0,107.0,6.2,20.0,843.0,831.72,652.08
2017,3,1,12,15,951.0,107.5,6.15,20.0,852.5,803.98,631.31
2017,3,1,12,30,954.0,108.0,6.1,20.0,862.0,772.91,607.61
2017,3,1,12,45,956.5,106.5,6.05,20.0,862.5,736.46,578.56
2017,3,1,13,0,959.0,105.0,6.0,20.0,863.0,697.03,546.79
2017,3,1,13,15,957.5,104.5,5.9,20.0,854.0,653.32,511.0
2017,3,1,13,30,956.0,104.0,5.8,20.0,845.0,607.23,472.65
2017,3,1,13,45,954.5,102.0,5.75,20.0,827.5,557.68,430.88
2017,3,1,14,0,953.0,100.0,5.7,20.0,810.0,506.19,386.5
2017,3,1,14,15,946.5,98.5,5.7,20.0,783.5,451.39,338.55
2017,3,1,14,30,940.0,97.0,5.7,20.0,757.0,395.55,288.7
2017,3,1,14,45,927.5,96.5,5.7,20.0,722.0,337.98,236.97
2017,3,1,15,0,915.0,96.0,5.7,20.0,687.0,280.44,185.58
2017,3,1,15,15,901.0,93.5,5.65,19.5,645.0,221.46,135.57
2017,3,1,15,30,887.0,91.0,5.6,19.0,603.0,155.43,85.36
2017,3,1,15,45,872.5,86.5,5.55,19.0,556.0,96.34,52.58
2017,3,1,16,0,858.0,82.0,5.5,19.0,509.0,59.69,46.32
2017,3,1,16,15,831.0,78.0,5.25,18.5,455.5,58.12,45.23
2017,3,1,16,30,804.0,74.0,5.0,18.0,402.0,56.51,44.07
2017,3,1,16,45,768.0,68.5,4.75,17.5,346.5,53.58,41.71
2017,3,1,17,0,732.0,63.0,4.5,17.0,291.0,50.56,39.2
2017,3,1,17,15,670.0,56.5,4.05,16.0,233.5,46.46,35.68
2017,3,1,17,30,608.0,50.0,3.6,15.0,176.0,38.7,28.72
2017,3,1,17,45,504.5,40.0,3.2,14.0,123.0,31.68,22.17
2017,3,1,18,0,401.0,30.0,2.8,13.0,70.0,24.45,14.72
2017,3,1,18,15,200.5,15.0,2.75,12.5,35.0,12.14,0.0
2017,3,1,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,2,7,15,102.5,19.0,2.85,6.5,30.5,111.18,30.15
2017,3,2,7,30,205.0,38.0,2.9,7.0,61.0,218.66,178.58
2017,3,2,7,45,252.5,58.0,2.95,7.5,102.0,281.41,238.45
2017,3,2,8,0,300.0,78.0,3.0,8.0,143.0,346.34,296.19
2017,3,2,8,15,340.5,93.0,3.15,8.5,187.0,401.12,343.31
2017,3,2,8,30,381.0,108.0,3.3,9.0,231.0,457.03,389.45
2017,3,2,8,45,597.0,92.0,3.45,10.0,324.0,623.1,523.01
2017,3,2,9,0,813.0,76.0,3.6,11.0,417.0,785.45,644.24
2017,3,2,9,15,698.0,110.0,3.8,11.5,428.5,745.94,610.89
2017,3,2,9,30,583.0,144.0,4.0,12.0,440.0,692.58,568.19
2017,3,2,9,45,745.0,116.0,4.2,13.0,530.0,801.77,647.92
2017,3,2,10,0,907.0,88.0,4.4,14.0,620.0,896.82,714.13
2017,3,2,10,15,920.5,90.0,4.3,14.0,662.0,908.81,719.52
2017,3,2,10,30,934.0,92.0,4.2,14.0,704.0,917.12,723.1
2017,3,2,10,45,944.0,93.5,4.15,14.5,738.5,918.07,720.68
2017,3,2,11,0,954.0,95.0,4.1,15.0,773.0,915.15,715.75
2017,3,2,11,15,961.0,96.5,4.05,15.5,799.5,905.81,706.48
2017,3,2,11,30,968.0,98.0,4.0,16.0,826.0,892.59,694.73
2017,3,2,11,45,969.0,100.5,3.95,16.5,843.0,871.78,677.81
2017,3,2,12,0,970.0,103.0,3.9,17.0,860.0,847.37,658.57
2017,3,2,12,15,972.0,103.0,3.85,17.0,869.0,817.8,637.03
2017,3,2,12,30,974.0,103.0,3.8,17.0,878.0,784.91,612.99
2017,3,2,12,45,973.0,103.5,3.75,17.0,877.5,747.3,583.67
2017,3,2,13,0,972.0,104.0,3.7,17.0,877.0,706.84,551.75
2017,3,2,13,15,970.0,103.5,3.65,17.0,867.0,662.24,516.13
2017,3,2,13,30,968.0,103.0,3.6,17.0,857.0,615.27,477.87
2017,3,2,13,45,962.5,102.5,3.6,17.0,838.5,564.41,435.81
2017,3,2,14,0,957.0,102.0,3.6,17.0,820.0,511.91,391.29
2017,3,2,14,15,950.0,101.0,3.6,17.0,792.5,457.01,343.68
2017,3,2,14,30,943.0,100.0,3.6,17.0,765.0,401.09,294.07
2017,3,2,14,45,927.5,100.0,3.6,17.0,728.5,342.76,242.01
2017,3,2,15,0,912.0,100.0,3.6,17.0,692.0,284.76,190.39
2017,3,2,15,15,897.0,98.0,3.55,16.5,649.5,218.82,134.64
2017,3,2,15,30,882.0,96.0,3.5,16.0,607.0,160.47,90.2
2017,3,2,15,45,862.0,92.5,3.5,16.0,558.5,102.02,57.29
2017,3,2,16,0,842.0,89.0,3.5,16.0,510.0,64.58,51.15
2017,3,2,16,15,813.0,85.0,3.15,15.5,456.5,63.21,50.25
2017,3,2,16,30,784.0,81.0,2.8,15.0,403.0,61.83,49.31
2017,3,2,16,45,745.0,75.0,2.45,14.5,347.0,58.7,46.78
2017,3,2,17,0,706.0,69.0,2.1,14.0,291.0,50.59,39.73
2017,3,2,17,15,642.5,62.0,1.9,13.0,233.5,46.7,36.37
2017,3,2,17,30,579.0,55.0,1.7,12.0,176.0,42.72,32.74
2017,3,2,17,45,471.0,44.0,1.55,11.0,123.0,35.01,25.49
2017,3,2,18,0,363.0,33.0,1.4,10.0,70.0,27.06,17.32
2017,3,2,18,15,181.5,16.5,1.4,10.0,35.0,13.43,0.0
2017,3,2,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,7,15,220.0,17.0,1.95,7.0,42.5,186.17,79.53
2017,3,3,7,30,440.0,34.0,2.1,8.0,85.0,369.96,302.47
2017,3,3,7,45,532.5,44.0,2.25,9.0,139.5,460.51,385.45
2017,3,3,8,0,625.0,54.0,2.4,10.0,194.0,556.23,465.2
2017,3,3,8,15,683.0,60.5,2.6,11.0,251.5,625.02,519.58
2017,3,3,8,30,741.0,67.0,2.8,12.0,309.0,689.66,567.99
2017,3,3,8,45,773.5,73.0,3.0,13.0,365.0,738.86,602.62
2017,3,3,9,0,806.0,79.0,3.2,14.0,421.0,786.34,634.8
2017,3,3,9,15,832.0,83.0,3.5,14.5,473.5,823.8,660.47
2017,3,3,9,30,858.0,87.0,3.8,15.0,526.0,858.58,683.86
2017,3,3,9,45,870.5,92.0,4.15,16.0,572.5,879.93,696.23
2017,3,3,10,0,883.0,97.0,4.5,17.0,619.0,897.8,706.63
2017,3,3,10,15,770.5,139.0,4.5,17.0,617.0,849.93,670.18
2017,3,3,10,30,658.0,181.0,4.5,17.0,615.0,791.67,626.52
2017,3,3,10,45,480.0,256.0,4.55,17.5,581.0,702.36,554.35
2017,3,3,11,0,302.0,331.0,4.6,18.0,547.0,605.72,476.22
2017,3,3,11,15,400.0,309.0,4.6,18.0,605.5,653.47,513.81
2017,3,3,11,30,498.0,287.0,4.6,18.0,664.0,708.31,555.05
2017,3,3,11,45,529.0,284.0,4.65,18.5,692.5,712.07,556.22
2017,3,3,12,0,560.0,281.0,4.7,19.0,721.0,712.34,555.02
2017,3,3,12,15,456.0,325.5,4.65,19.0,686.0,652.96,507.96
2017,3,3,12,30,352.0,370.0,4.6,19.0,651.0,592.48,460.34
2017,3,3,12,45,464.0,327.0,4.6,19.0,697.5,612.38,476.39
2017,3,3,13,0,576.0,284.0,4.6,19.0,744.0,619.89,482.16
2017,3,3,13,15,735.5,209.0,4.55,19.0,789.5,618.93,481.25
2017,3,3,13,30,895.0,134.0,4.5,19.0,835.0,603.94,468.3
2017,3,3,13,45,884.0,135.5,4.5,19.0,814.5,553.87,426.91
2017,3,3,14,0,873.0,137.0,4.5,19.0,794.0,502.86,383.91
2017,3,3,14,15,864.0,135.0,4.4,19.0,766.5,449.11,337.57
2017,3,3,14,30,855.0,133.0,4.3,19.0,739.0,394.86,289.87
2017,3,3,14,45,427.5,145.5,4.25,19.0,448.5,227.99,165.75
2017,3,3,15,0,0.0,158.0,4.2,19.0,158.0,136.73,106.05
2017,3,3,15,15,160.0,204.0,4.1,18.5,297.5,185.06,138.59
2017,3,3,15,30,320.0,250.0,4.0,18.0,437.0,209.74,152.47
2017,3,3,15,45,211.0,236.0,3.9,18.0,355.5,178.86,135.82
2017,3,3,16,0,102.0,222.0,3.8,18.0,274.0,164.69,136.45
2017,3,3,16,15,73.0,194.0,3.45,17.5,229.0,146.49,121.6
2017,3,3,16,30,44.0,166.0,3.1,17.0,184.0,127.69,106.05
2017,3,3,16,45,36.0,144.0,2.8,16.5,157.5,112.15,93.06
2017,3,3,17,0,28.0,122.0,2.5,16.0,131.0,96.22,79.49
2017,3,3,17,15,215.5,98.5,2.3,15.0,146.0,74.26,60.43
2017,3,3,17,30,403.0,75.0,2.1,14.0,161.0,56.51,44.67
2017,3,3,17,45,305.5,58.0,1.95,13.5,112.0,44.44,33.5
2017,3,3,18,0,208.0,41.0,1.8,13.0,63.0,31.95,21.3
2017,3,3,18,15,104.0,20.5,1.85,13.0,31.5,16.17,0.0
2017,3,3,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
