Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.5,2.3,11.0,1.5,1.31,0.0
2017,3,4,7,30,0.0,3.0,2.4,11.0,3.0,2.63,0.0
2017,3,4,7,45,0.0,6.0,2.55,11.0,6.0,5.26,0.0
2017,3,4,8,0,0.0,9.0,2.7,11.0,9.0,7.9,1.21
2017,3,4,8,15,0.0,12.5,2.75,11.0,12.5,10.98,3.92
2017,3,4,8,30,0.0,16.0,2.8,11.0,16.0,14.07,6.61
2017,3,4,8,45,0.0,24.0,2.85,11.5,24.0,21.13,12.69
2017,3,4,9,0,0.0,32.0,2.9,12.0,32.0,28.21,18.7
2017,3,4,9,15,0.0,73.5,3.0,12.0,73.5,65.01,50.08
2017,3,4,9,30,0.0,115.0,3.1,12.0,115.0,103.99,82.78
2017,3,4,9,45,0.0,100.5,3.25,12.5,100.5,89.61,70.27
2017,3,4,10,0,0.0,86.0,3.4,13.0,86.0,76.2,58.72
2017,3,4,10,15,0.0,104.0,3.5,13.0,104.0,92.62,72.27
2017,3,4,10,30,0.0,122.0,3.6,13.0,122.0,109.22,85.86
2017,3,4,10,45,2.0,153.0,3.75,13.5,154.5,139.65,110.61
2017,3,4,11,0,4.0,184.0,3.9,14.0,187.0,169.96,134.92
2017,3,4,11,15,2.0,144.0,4.0,14.0,145.5,130.67,102.65
2017,3,4,11,30,0.0,104.0,4.1,14.0,104.0,92.52,71.22
2017,3,4,11,45,0.0,88.5,4.25,14.0,88.5,78.62,59.72
2017,3,4,12,0,0.0,73.0,4.4,14.0,73.0,64.82,48.29
2017,3,4,12,15,0.0,87.0,4.4,14.0,87.0,77.31,58.58
2017,3,4,12,30,0.0,101.0,4.4,14.0,101.0,89.78,68.82
2017,3,4,12,45,0.0,117.5,4.45,14.0,117.5,104.39,80.8
2017,3,4,13,0,0.0,134.0,4.5,14.0,134.0,118.86,92.65
2017,3,4,13,15,0.0,129.5,4.45,14.0,129.5,114.76,89.31
2017,3,4,13,30,0.0,125.0,4.4,14.0,125.0,110.68,86.02
2017,3,4,13,45,0.0,125.5,4.4,14.5,125.5,110.98,86.18
2017,3,4,14,0,0.0,126.0,4.4,15.0,126.0,111.27,86.34
2017,3,4,14,15,0.0,113.0,4.3,14.5,113.0,99.92,77.3
2017,3,4,14,30,0.0,100.0,4.2,14.0,100.0,88.62,68.26
2017,3,4,14,45,0.0,96.0,4.15,14.0,96.0,85.13,65.51
2017,3,4,15,0,0.0,92.0,4.1,14.0,92.0,81.6,62.71
2017,3,4,15,15,0.0,117.0,3.95,14.0,117.0,102.61,80.33
2017,3,4,15,30,0.0,142.0,3.8,14.0,142.0,122.36,96.89
2017,3,4,15,45,0.0,76.0,3.7,14.0,76.0,67.27,51.2
2017,3,4,16,0,0.0,10.0,3.6,14.0,10.0,8.81,2.19
2017,3,4,16,15,0.0,34.0,3.55,14.0,34.0,29.99,21.11
2017,3,4,16,30,0.0,58.0,3.5,14.0,58.0,51.23,40.1
2017,3,4,16,45,0.0,49.5,3.45,14.0,49.5,43.68,33.49
2017,3,4,17,0,0.0,41.0,3.4,14.0,41.0,36.15,26.82
2017,3,4,17,15,0.0,32.5,3.35,13.5,32.5,28.62,20.11
2017,3,4,17,30,0.0,24.0,3.3,13.0,24.0,21.11,13.3
2017,3,4,17,45,0.0,16.5,3.25,13.0,16.5,14.5,7.19
2017,3,4,18,0,0.0,9.0,3.2,13.0,9.0,7.9,1.05
2017,3,4,18,15,0.0,4.5,3.25,13.0,4.5,3.94,0.0
2017,3,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,5,7,15,146.5,21.5,2.4,13.5,39.5,147.66,85.7
2017,3,5,7,30,293.0,43.0,2.5,14.0,79.0,285.53,231.13
2017,3,5,7,45,399.0,53.5,2.6,14.5,130.0,382.33,316.6
2017,3,5,8,0,505.0,64.0,2.7,15.0,181.0,485.35,402.94
2017,3,5,8,15,564.5,72.0,2.7,15.5,235.0,554.48,457.48
2017,3,5,8,30,624.0,80.0,2.7,16.0,289.0,624.65,510.23
2017,3,5,8,45,655.0,88.5,2.7,16.5,341.5,672.7,544.1
2017,3,5,9,0,686.0,97.0,2.7,17.0,394.0,719.39,575.9
2017,3,5,9,15,343.0,111.0,2.7,17.5,259.5,443.41,361.35
2017,3,5,9,30,0.0,125.0,2.7,18.0,125.0,113.78,88.34
2017,3,5,9,45,0.0,139.5,2.75,18.5,139.5,127.23,99.28
2017,3,5,10,0,0.0,154.0,2.8,19.0,154.0,140.59,109.58
2017,3,5,10,15,4.5,184.0,2.9,19.0,187.5,172.96,135.41
2017,3,5,10,30,9.0,214.0,3.0,19.0,221.0,205.08,160.73
2017,3,5,10,45,6.5,201.5,3.1,19.5,206.5,189.54,147.68
2017,3,5,11,0,4.0,189.0,3.2,20.0,192.0,174.64,135.33
2017,3,5,11,15,2.0,163.5,3.3,20.5,165.0,148.63,114.26
2017,3,5,11,30,0.0,138.0,3.4,21.0,138.0,123.34,93.8
2017,3,5,11,45,3.5,170.5,3.55,21.5,173.5,155.48,119.11
2017,3,5,12,0,7.0,203.0,3.7,22.0,209.0,187.19,143.7
2017,3,5,12,15,3.5,168.0,3.75,22.0,171.0,152.37,116.19
2017,3,5,12,30,0.0,133.0,3.8,22.0,133.0,118.28,89.2
2017,3,5,12,45,5.5,189.5,3.85,22.5,194.0,171.86,131.31
2017,3,5,13,0,11.0,246.0,3.9,23.0,255.0,224.1,171.59
2017,3,5,13,15,9.5,232.0,3.9,23.0,240.0,209.67,160.33
2017,3,5,13,30,8.0,218.0,3.9,23.0,225.0,195.55,149.44
2017,3,5,13,45,97.5,298.5,3.95,23.0,373.0,301.72,231.49
2017,3,5,14,0,187.0,379.0,4.0,23.0,521.0,393.34,299.45
2017,3,5,14,15,261.5,352.0,3.95,23.0,543.5,381.98,288.79
2017,3,5,14,30,336.0,325.0,3.9,23.0,566.0,366.67,274.16
2017,3,5,14,45,538.0,239.0,3.85,23.0,603.5,332.52,240.39
2017,3,5,15,0,740.0,153.0,3.8,23.0,641.0,279.04,188.45
2017,3,5,15,15,370.0,148.5,3.7,23.0,392.5,167.47,113.16
2017,3,5,15,30,0.0,144.0,3.6,23.0,144.0,123.99,94.72
2017,3,5,15,45,51.5,185.0,3.5,23.0,211.5,148.46,113.15
2017,3,5,16,0,103.0,226.0,3.4,23.0,279.0,167.23,135.84
2017,3,5,16,15,69.0,195.5,3.05,22.5,229.5,147.62,120.08
2017,3,5,16,30,35.0,165.0,2.7,22.0,180.0,127.29,103.56
2017,3,5,16,45,259.0,135.0,2.4,21.5,220.5,98.28,79.36
2017,3,5,17,0,483.0,105.0,2.1,21.0,261.0,75.68,60.25
2017,3,5,17,15,417.0,92.5,1.95,20.5,209.0,67.95,53.68
2017,3,5,17,30,351.0,80.0,1.8,20.0,157.0,59.94,46.58
2017,3,5,17,45,253.5,62.5,1.7,19.5,109.5,47.65,35.47
2017,3,5,18,0,156.0,45.0,1.6,19.0,62.0,35.52,23.93
2017,3,5,18,15,78.0,22.5,1.7,18.5,31.0,18.24,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,6,7,15,147.5,22.5,4.55,18.5,41.5,151.9,94.81
2017,3,6,7,30,295.0,45.0,4.8,19.0,83.0,290.54,232.94
2017,3,6,7,45,403.0,55.0,5.05,19.5,134.5,388.45,318.85
2017,3,6,8,0,511.0,65.0,5.3,20.0,186.0,492.94,406.57
2017,3,6,8,15,285.5,100.5,5.7,20.5,171.5,356.73,294.92
2017,3,6,8,30,60.0,136.0,6.1,21.0,157.0,198.31,160.23
2017,3,6,8,45,30.0,112.5,6.5,21.5,123.0,139.02,110.49
2017,3,6,9,0,0.0,89.0,6.9,22.0,89.0,79.63,60.19
2017,3,6,9,15,136.5,158.0,7.05,22.5,230.0,292.05,236.41
2017,3,6,9,30,273.0,227.0,7.2,23.0,371.0,506.29,405.81
2017,3,6,9,45,175.5,249.5,7.35,23.5,345.5,427.88,340.12
2017,3,6,10,0,78.0,272.0,7.5,24.0,320.0,347.72,273.34
2017,3,6,10,15,71.5,287.5,7.5,24.0,333.5,354.11,277.38
2017,3,6,10,30,65.0,303.0,7.5,24.0,347.0,360.15,281.07
2017,3,6,10,45,32.5,217.0,7.5,24.5,239.0,237.15,183.82
2017,3,6,11,0,0.0,131.0,7.5,25.0,131.0,117.23,87.94
2017,3,6,11,15,0.5,144.0,7.45,25.0,144.5,129.42,97.51
2017,3,6,11,30,1.0,157.0,7.4,25.0,158.0,141.49,106.9
2017,3,6,11,45,9.5,220.5,7.35,25.5,228.5,206.03,157.19
2017,3,6,12,0,18.0,284.0,7.3,26.0,299.0,269.64,205.89
2017,3,6,12,15,151.5,340.5,7.2,26.0,463.5,431.6,331.85
2017,3,6,12,30,285.0,397.0,7.1,26.0,628.0,571.85,437.4
2017,3,6,12,45,297.0,386.0,7.05,26.5,627.0,551.76,420.88
2017,3,6,13,0,309.0,375.0,7.0,27.0,626.0,530.33,403.67
2017,3,6,13,15,225.5,387.5,6.85,27.0,569.5,470.06,356.99
2017,3,6,13,30,142.0,400.0,6.7,27.0,513.0,417.5,316.36
2017,3,6,13,45,326.5,343.5,6.6,27.0,595.5,449.54,340.34
2017,3,6,14,0,511.0,287.0,6.5,27.0,678.0,463.07,347.89
2017,3,6,14,15,459.0,298.0,6.35,27.0,640.5,417.32,310.93
2017,3,6,14,30,407.0,309.0,6.2,27.0,603.0,380.37,280.91
2017,3,6,14,45,325.0,310.5,6.1,27.0,538.0,328.56,241.08
2017,3,6,15,0,243.0,312.0,6.0,27.0,473.0,292.23,214.24
2017,3,6,15,15,150.5,285.0,5.85,26.5,382.5,238.04,175.92
2017,3,6,15,30,58.0,258.0,5.7,26.0,292.0,203.64,153.86
2017,3,6,15,45,390.0,183.0,5.55,26.0,385.5,139.91,95.55
2017,3,6,16,0,722.0,108.0,5.4,26.0,479.0,69.59,53.22
2017,3,6,16,15,691.0,103.0,5.05,25.5,428.5,68.38,52.53
2017,3,6,16,30,660.0,98.0,4.7,25.0,378.0,67.12,51.76
2017,3,6,16,45,603.5,94.0,4.4,24.5,323.0,66.46,51.46
2017,3,6,17,0,547.0,90.0,4.1,24.0,268.0,65.95,51.24
2017,3,6,17,15,481.0,80.5,3.85,23.5,215.0,60.86,46.96
2017,3,6,17,30,415.0,71.0,3.6,23.0,162.0,53.35,40.38
2017,3,6,17,45,296.0,57.5,3.35,23.0,113.0,43.86,31.75
2017,3,6,18,0,177.0,44.0,3.1,23.0,64.0,34.12,22.44
2017,3,6,18,15,88.5,22.0,3.25,22.5,32.0,17.9,0.33
2017,3,6,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,3.5,1.9,17.5,3.5,0.0,0.0
2017,3,7,7,0,0.0,7.0,2.1,18.0,7.0,6.37,0.0
2017,3,7,7,15,52.0,31.0,2.25,18.5,38.0,85.65,54.23
2017,3,7,7,30,104.0,55.0,2.4,19.0,69.0,154.55,121.74
2017,3,7,7,45,168.5,77.5,2.6,19.5,113.0,240.36,195.11
2017,3,7,8,0,233.0,100.0,2.8,20.0,157.0,317.75,259.99
2017,3,7,8,15,312.0,108.0,3.1,20.0,204.0,388.45,318.93
2017,3,7,8,30,391.0,116.0,3.4,20.0,251.0,481.52,393.28
2017,3,7,8,45,436.5,129.5,3.7,20.5,303.5,541.02,438.47
2017,3,7,9,0,482.0,143.0,4.0,21.0,356.0,600.6,482.68
2017,3,7,9,15,305.0,191.0,4.2,21.0,331.5,493.11,395.35
2017,3,7,9,30,128.0,239.0,4.4,21.0,307.0,379.28,301.8
2017,3,7,9,45,127.0,264.5,4.65,21.0,337.0,403.41,319.96
2017,3,7,10,0,126.0,290.0,4.9,21.0,367.0,426.34,336.68
2017,3,7,10,15,66.5,247.5,5.0,21.0,288.5,305.32,240.8
2017,3,7,10,30,7.0,205.0,5.1,21.0,210.0,194.39,151.24
2017,3,7,10,45,8.0,215.0,5.2,21.5,221.0,203.75,158.23
2017,3,7,11,0,9.0,225.0,5.3,22.0,232.0,213.01,164.95
2017,3,7,11,15,5.0,192.0,5.25,22.0,196.0,177.58,136.71
2017,3,7,11,30,1.0,159.0,5.2,22.0,160.0,143.32,109.38
2017,3,7,11,45,137.0,275.5,5.2,22.0,385.5,376.46,294.56
2017,3,7,12,0,273.0,392.0,5.2,22.0,611.0,592.81,457.56
2017,3,7,12,15,221.5,402.5,5.15,22.0,582.0,541.36,416.89
2017,3,7,12,30,170.0,413.0,5.1,22.0,553.0,499.91,384.51
2017,3,7,12,45,162.0,412.5,5.05,22.0,545.5,480.83,369.74
2017,3,7,13,0,154.0,412.0,5.0,22.0,538.0,461.83,354.95
2017,3,7,13,15,162.0,407.0,4.95,22.0,538.0,448.83,344.86
2017,3,7,13,30,170.0,402.0,4.9,22.0,538.0,434.83,333.86
2017,3,7,13,45,197.0,390.5,4.9,22.0,544.5,424.3,325.44
2017,3,7,14,0,224.0,379.0,4.9,22.0,551.0,411.05,314.49
2017,3,7,14,15,185.0,366.5,4.85,22.0,505.5,367.73,280.88
2017,3,7,14,30,146.0,354.0,4.8,22.0,460.0,328.46,250.63
2017,3,7,14,45,195.5,333.5,4.8,22.0,468.0,313.88,237.36
2017,3,7,15,0,245.0,313.0,4.8,22.0,476.0,294.01,219.18
2017,3,7,15,15,292.5,283.0,4.7,21.5,466.0,254.32,185.76
2017,3,7,15,30,340.0,253.0,4.6,21.0,456.0,216.97,155.26
2017,3,7,15,45,232.0,242.0,4.55,21.0,375.5,186.13,138.76
2017,3,7,16,0,124.0,231.0,4.5,21.0,295.0,161.6,132.26
2017,3,7,16,15,307.5,182.5,4.2,20.5,319.0,127.04,103.69
2017,3,7,16,30,491.0,134.0,3.9,20.0,343.0,91.75,74.03
2017,3,7,16,45,489.5,121.0,3.65,19.5,305.5,84.91,68.52
2017,3,7,17,0,488.0,108.0,3.4,19.0,268.0,77.65,62.49
2017,3,7,17,15,423.5,95.0,3.1,18.0,215.0,69.64,55.73
2017,3,7,17,30,359.0,82.0,2.8,17.0,162.0,61.32,48.41
2017,3,7,17,45,273.0,63.0,2.55,16.5,114.0,47.96,36.27
2017,3,7,18,0,187.0,44.0,2.3,16.0,66.0,34.09,23.26
2017,3,7,18,15,93.5,22.0,2.35,15.5,33.0,17.94,2.07
2017,3,7,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,6,45,0.0,6.0,2.25,11.5,6.0,0.0,0.0
2017,3,8,7,0,0.0,12.0,2.5,12.0,12.0,10.91,0.0
2017,3,8,7,15,139.0,31.0,2.5,12.5,50.0,166.99,118.62
2017,3,8,7,30,278.0,50.0,2.5,13.0,88.0,287.89,235.96
2017,3,8,7,45,368.0,63.0,2.5,13.5,138.5,374.1,311.76
2017,3,8,8,0,458.0,76.0,2.5,14.0,189.0,466.33,388.9
2017,3,8,8,15,229.0,71.0,2.45,14.5,127.5,290.57,243.74
2017,3,8,8,30,0.0,66.0,2.4,15.0,66.0,58.33,44.01
2017,3,8,8,45,0.0,46.0,2.4,15.5,46.0,40.59,28.96
2017,3,8,9,0,0.0,26.0,2.4,16.0,26.0,22.91,13.83
2017,3,8,9,15,4.5,104.5,2.35,16.0,107.0,97.99,76.92
2017,3,8,9,30,9.0,183.0,2.3,16.0,188.0,180.71,144.47
2017,3,8,9,45,44.0,229.5,2.3,16.5,256.5,273.47,218.97
2017,3,8,10,0,79.0,276.0,2.3,17.0,325.0,352.98,280.69
2017,3,8,10,15,140.5,301.0,2.3,17.5,394.5,445.46,351.41
2017,3,8,10,30,202.0,326.0,2.3,18.0,464.0,520.75,407.18
2017,3,8,10,45,158.5,341.5,2.35,18.5,453.0,491.75,382.35
2017,3,8,11,0,115.0,357.0,2.4,19.0,442.0,449.48,348.49
2017,3,8,11,15,115.5,370.0,2.4,19.5,458.0,456.3,352.43
2017,3,8,11,30,116.0,383.0,2.4,20.0,474.0,462.39,355.6
2017,3,8,11,45,442.0,284.5,2.45,20.5,639.5,650.23,499.16
2017,3,8,12,0,768.0,186.0,2.5,21.0,805.0,795.13,604.34
2017,3,8,12,15,770.5,187.0,2.55,21.5,813.0,769.31,583.15
2017,3,8,12,30,773.0,188.0,2.6,22.0,821.0,740.67,561.23
2017,3,8,12,45,598.5,269.5,2.7,22.5,759.5,659.44,499.22
2017,3,8,13,0,424.0,351.0,2.8,23.0,698.0,586.39,442.96
2017,3,8,13,15,283.5,377.0,2.8,23.0,608.0,497.34,376.45
2017,3,8,13,30,143.0,403.0,2.8,23.0,518.0,421.11,318.98
2017,3,8,13,45,206.5,388.0,2.85,23.5,550.0,427.65,323.29
2017,3,8,14,0,270.0,373.0,2.9,24.0,582.0,424.35,319.15
2017,3,8,14,15,186.5,361.0,2.85,24.0,503.0,364.84,274.44
2017,3,8,14,30,103.0,349.0,2.8,24.0,424.0,316.42,238.81
2017,3,8,14,45,61.5,298.5,2.8,24.0,342.5,257.63,195.09
2017,3,8,15,0,20.0,248.0,2.8,24.0,261.0,212.42,161.89
2017,3,8,15,15,12.5,217.5,2.8,23.5,226.0,184.62,141.25
2017,3,8,15,30,5.0,187.0,2.8,23.0,191.0,158.01,121.32
2017,3,8,15,45,50.0,208.0,2.8,23.0,235.0,163.99,125.15
2017,3,8,16,0,95.0,229.0,2.8,23.0,279.0,169.27,137.29
2017,3,8,16,15,49.5,187.5,2.6,22.5,213.5,143.18,116.21
2017,3,8,16,30,4.0,146.0,2.4,22.0,148.0,120.97,98.13
2017,3,8,16,45,2.0,126.0,2.2,22.0,127.0,105.13,84.99
2017,3,8,17,0,0.0,106.0,2.0,22.0,106.0,89.11,71.49
2017,3,8,17,15,0.0,85.5,1.85,21.5,85.5,72.56,57.43
2017,3,8,17,30,0.0,65.0,1.7,21.0,65.0,55.81,42.88
2017,3,8,17,45,0.0,46.0,1.55,20.5,46.0,40.0,28.88
2017,3,8,18,0,0.0,27.0,1.4,20.0,27.0,23.8,14.34
2017,3,8,18,15,0.0,13.5,1.45,19.5,13.5,11.88,0.18
2017,3,8,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.8,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,3.1,17.0,2.0,1.82,0.0
2017,3,9,7,15,0.0,6.5,3.25,17.5,6.5,5.7,0.0
2017,3,9,7,30,0.0,11.0,3.4,18.0,11.0,9.65,2.32
2017,3,9,7,45,0.0,17.5,3.55,18.5,17.5,15.38,7.26
2017,3,9,8,0,0.0,24.0,3.7,19.0,24.0,21.11,12.18
2017,3,9,8,15,0.0,31.0,3.8,19.5,31.0,27.3,17.39
2017,3,9,8,30,0.0,38.0,3.9,20.0,38.0,33.49,22.52
2017,3,9,8,45,6.0,100.0,4.05,20.5,102.5,96.53,74.93
2017,3,9,9,0,12.0,162.0,4.2,21.0,167.0,166.34,131.53
2017,3,9,9,15,36.5,196.5,4.25,21.5,215.5,237.28,188.34
2017,3,9,9,30,61.0,231.0,4.3,22.0,264.0,295.01,233.43
2017,3,9,9,45,41.0,231.0,4.35,22.5,254.0,272.36,213.78
2017,3,9,10,0,21.0,231.0,4.4,23.0,244.0,236.33,183.98
2017,3,9,10,15,16.5,230.0,4.4,23.0,240.5,229.03,177.71
2017,3,9,10,30,12.0,229.0,4.4,23.0,237.0,222.22,171.82
2017,3,9,10,45,86.5,297.0,4.45,23.5,360.5,367.38,285.13
2017,3,9,11,0,161.0,365.0,4.5,24.0,484.0,510.89,392.38
2017,3,9,11,15,138.5,375.5,4.45,24.0,480.5,493.64,377.61
2017,3,9,11,30,116.0,386.0,4.4,24.0,477.0,465.55,355.64
2017,3,9,11,45,99.5,388.5,4.4,24.0,467.5,446.79,340.92
2017,3,9,12,0,83.0,391.0,4.4,24.0,458.0,428.59,326.64
2017,3,9,12,15,83.5,395.0,4.35,24.0,463.0,425.21,323.78
2017,3,9,12,30,84.0,399.0,4.3,24.0,468.0,421.41,320.61
2017,3,9,12,45,111.5,407.0,4.25,24.5,499.0,439.06,333.25
2017,3,9,13,0,139.0,415.0,4.2,25.0,530.0,455.41,344.56
2017,3,9,13,15,73.5,312.0,4.1,24.5,373.0,316.66,241.06
2017,3,9,13,30,8.0,209.0,4.0,24.0,216.0,187.96,142.71
2017,3,9,13,45,43.5,288.5,3.9,24.0,323.0,268.75,205.19
2017,3,9,14,0,79.0,368.0,3.8,24.0,430.0,341.48,259.69
2017,3,9,14,15,187.5,355.0,3.7,24.0,494.5,361.36,273.02
2017,3,9,14,30,296.0,342.0,3.6,24.0,559.0,367.67,274.53
2017,3,9,14,45,334.0,315.5,3.5,24.0,549.0,336.8,248.18
2017,3,9,15,0,372.0,289.0,3.4,24.0,539.0,302.09,218.36
2017,3,9,15,15,499.5,228.0,3.2,23.5,542.0,249.0,171.06
2017,3,9,15,30,627.0,167.0,3.0,23.0,545.0,187.0,117.91
2017,3,9,15,45,536.0,178.0,2.85,23.0,483.5,147.98,97.52
2017,3,9,16,0,445.0,189.0,2.7,23.0,422.0,122.09,98.01
2017,3,9,16,15,496.0,157.0,2.55,22.5,391.5,104.49,83.73
2017,3,9,16,30,547.0,125.0,2.4,22.0,361.0,85.86,68.35
2017,3,9,16,45,508.0,114.0,2.25,21.5,310.5,79.97,63.67
2017,3,9,17,0,469.0,103.0,2.1,21.0,260.0,73.79,58.62
2017,3,9,17,15,417.0,89.5,2.15,20.5,210.0,65.42,51.51
2017,3,9,17,30,365.0,76.0,2.2,20.0,160.0,56.69,43.85
2017,3,9,17,45,282.5,60.0,2.25,20.0,114.0,45.57,33.75
2017,3,9,18,0,200.0,44.0,2.3,20.0,68.0,34.02,22.95
2017,3,9,18,15,100.0,22.0,2.35,20.0,34.0,17.22,3.75
2017,3,9,18,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,0.95,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.0,18.0,16.0,14.55,0.0
2017,3,10,7,15,143.5,33.5,1.0,18.5,54.5,174.87,128.19
2017,3,10,7,30,287.0,51.0,1.0,19.0,93.0,296.46,236.93
2017,3,10,7,45,373.0,64.0,1.05,19.5,143.5,381.11,307.8
2017,3,10,8,0,459.0,77.0,1.1,20.0,194.0,471.3,379.62
2017,3,10,8,15,527.0,82.0,0.85,20.5,247.0,547.87,434.98
2017,3,10,8,30,595.0,87.0,0.6,21.0,300.0,621.36,483.72
2017,3,10,8,45,652.0,91.5,0.4,21.5,359.5,685.79,523.23
2017,3,10,9,0,709.0,96.0,0.2,22.0,419.0,749.93,560.25
2017,3,10,9,15,736.0,100.5,0.35,22.5,469.5,787.12,583.46
2017,3,10,9,30,763.0,105.0,0.5,23.0,520.0,817.39,602.45
2017,3,10,9,45,580.5,179.0,0.65,23.5,510.5,740.91,550.55
2017,3,10,10,0,398.0,253.0,0.8,24.0,501.0,642.87,480.09
2017,3,10,10,15,389.0,274.5,0.9,24.0,529.5,653.51,487.68
2017,3,10,10,30,380.0,296.0,1.0,24.0,558.0,661.86,492.54
2017,3,10,10,45,622.5,205.0,1.15,24.5,658.0,790.85,584.66
2017,3,10,11,0,865.0,114.0,1.3,25.0,758.0,881.67,643.42
2017,3,10,11,15,663.0,215.5,1.4,25.0,718.5,808.57,593.7
2017,3,10,11,30,461.0,317.0,1.5,25.0,679.0,716.7,527.91
2017,3,10,11,45,470.5,320.5,1.6,25.0,697.0,709.84,524.21
2017,3,10,12,0,480.0,324.0,1.7,25.0,715.0,700.46,517.9
2017,3,10,12,15,680.5,224.5,1.75,25.0,784.0,740.47,549.12
2017,3,10,12,30,881.0,125.0,1.8,25.0,853.0,758.78,564.45
2017,3,10,12,45,880.5,125.0,1.9,25.0,852.0,723.42,539.25
2017,3,10,13,0,880.0,125.0,2.0,25.0,851.0,685.49,512.09
2017,3,10,13,15,542.5,266.0,2.05,25.0,712.0,562.78,420.56
2017,3,10,13,30,205.0,407.0,2.1,25.0,573.0,459.46,342.81
2017,3,10,13,45,236.5,392.5,2.2,25.0,580.0,447.36,334.26
2017,3,10,14,0,268.0,378.0,2.3,25.0,587.0,428.29,319.59
2017,3,10,14,15,376.0,329.0,2.35,25.0,611.0,414.35,307.2
2017,3,10,14,30,484.0,280.0,2.4,25.0,635.0,384.87,281.42
2017,3,10,14,45,480.0,267.5,2.5,25.0,606.0,341.27,245.85
2017,3,10,15,0,476.0,255.0,2.6,25.0,577.0,297.94,210.28
2017,3,10,15,15,465.5,242.5,2.6,24.5,541.5,253.77,175.15
2017,3,10,15,30,455.0,230.0,2.6,24.0,506.0,210.82,142.97
2017,3,10,15,45,436.5,213.5,2.65,24.0,461.0,166.02,114.0
2017,3,10,16,0,418.0,197.0,2.7,24.0,416.0,126.79,101.48
2017,3,10,16,15,353.0,186.0,2.5,23.5,358.0,129.37,104.23
2017,3,10,16,30,288.0,175.0,2.3,23.0,300.0,122.96,99.38
2017,3,10,16,45,266.5,155.0,2.15,22.5,259.0,110.96,89.73
2017,3,10,17,0,245.0,135.0,2.0,22.0,218.0,98.42,79.43
2017,3,10,17,15,216.5,113.0,1.95,21.5,176.0,83.97,67.24
2017,3,10,17,30,188.0,91.0,1.9,21.0,134.0,68.93,54.22
2017,3,10,17,45,147.5,68.0,1.9,20.5,96.0,52.56,39.7
2017,3,10,18,0,107.0,45.0,1.9,20.0,58.0,35.59,24.34
2017,3,10,18,15,53.5,22.5,2.0,19.5,29.0,18.34,5.23
2017,3,10,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,3.5,0.75,16.0,3.5,0.0,0.0
2017,3,11,7,0,0.0,7.0,0.9,16.0,7.0,6.37,0.0
2017,3,11,7,15,0.0,22.0,1.15,16.0,22.0,19.38,9.52
2017,3,11,7,30,0.0,37.0,1.4,16.0,37.0,33.2,22.08
2017,3,11,7,45,0.0,56.5,1.7,16.5,56.5,53.19,39.3
2017,3,11,8,0,0.0,76.0,2.0,17.0,76.0,72.5,55.74
2017,3,11,8,15,0.0,96.0,2.15,17.0,96.0,91.98,72.13
2017,3,11,8,30,0.0,116.0,2.3,17.0,116.0,111.16,87.97
2017,3,11,8,45,29.0,153.5,2.5,17.5,166.5,187.52,151.37
2017,3,11,9,0,58.0,191.0,2.7,18.0,217.0,253.97,204.98
2017,3,11,9,15,29.0,162.0,2.85,18.0,175.0,189.48,151.47
2017,3,11,9,30,0.0,133.0,3.0,18.0,133.0,121.26,94.64
2017,3,11,9,45,11.0,184.5,3.2,18.5,191.5,181.52,143.41
2017,3,11,10,0,22.0,236.0,3.4,19.0,250.0,242.14,191.19
2017,3,11,10,15,11.0,153.0,3.45,19.0,160.0,148.47,115.8
2017,3,11,10,30,0.0,70.0,3.5,19.0,70.0,62.05,45.32
2017,3,11,10,45,7.5,162.5,3.55,19.5,168.5,153.31,119.06
2017,3,11,11,0,15.0,255.0,3.6,20.0,267.0,246.82,192.3
2017,3,11,11,15,11.0,227.5,3.55,20.0,236.0,215.87,167.51
2017,3,11,11,30,7.0,200.0,3.5,20.0,205.0,185.98,143.79
2017,3,11,11,45,24.5,278.5,3.5,20.5,298.0,279.74,216.81
2017,3,11,12,0,42.0,357.0,3.5,21.0,391.0,364.24,280.53
2017,3,11,12,15,26.5,299.5,3.45,21.0,321.5,293.95,226.4
2017,3,11,12,30,11.0,242.0,3.4,21.0,252.0,223.41,171.83
2017,3,11,12,45,10.5,235.0,3.4,21.0,244.5,215.62,165.89
2017,3,11,13,0,10.0,228.0,3.4,21.0,237.0,207.93,159.91
2017,3,11,13,15,12.5,248.5,3.35,21.0,259.0,225.95,173.94
2017,3,11,13,30,15.0,269.0,3.3,21.0,281.0,243.19,187.26
2017,3,11,13,45,15.0,267.5,3.25,21.0,279.5,239.88,184.7
2017,3,11,14,0,15.0,266.0,3.2,21.0,278.0,236.45,182.13
2017,3,11,14,15,7.5,185.0,3.15,20.5,191.0,164.31,126.25
2017,3,11,14,30,0.0,104.0,3.1,20.0,104.0,92.1,69.25
2017,3,11,14,45,0.0,117.5,3.1,20.0,117.5,103.57,78.69
2017,3,11,15,0,0.0,131.0,3.1,20.0,131.0,114.7,87.81
2017,3,11,15,15,38.5,202.0,3.05,19.5,226.0,171.14,131.82
2017,3,11,15,30,77.0,273.0,3.0,19.0,321.0,216.94,167.03
2017,3,11,15,45,38.5,170.5,3.0,19.0,194.5,139.13,107.25
2017,3,11,16,0,0.0,68.0,3.0,19.0,68.0,60.15,46.56
2017,3,11,16,15,0.0,81.0,2.9,18.5,81.0,71.69,56.88
2017,3,11,16,30,0.0,94.0,2.8,18.0,94.0,82.06,66.19
2017,3,11,16,45,0.0,81.0,2.7,18.0,81.0,71.1,56.86
2017,3,11,17,0,0.0,68.0,2.6,18.0,68.0,60.05,47.33
2017,3,11,17,15,0.0,55.0,2.45,17.5,55.0,48.57,37.36
2017,3,11,17,30,0.0,42.0,2.3,17.0,42.0,37.04,27.16
2017,3,11,17,45,0.0,30.0,2.15,17.0,30.0,26.42,17.55
2017,3,11,18,0,0.0,18.0,2.0,17.0,18.0,15.83,7.9
2017,3,11,18,15,0.0,9.0,1.95,16.5,9.0,7.9,0.0
2017,3,11,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,3,12,6,45,22.5,8.5,4.65,8.0,9.5,7.73,0.0
2017,3,12,7,0,45.0,17.0,4.6,8.0,19.0,60.0,0.0
2017,3,12,7,15,142.0,39.5,4.55,8.0,59.0,169.93,134.54
2017,3,12,7,30,239.0,62.0,4.5,8.0,99.0,280.65,237.15
2017,3,12,7,45,329.0,77.5,4.45,8.0,151.0,370.24,317.75
2017,3,12,8,0,419.0,93.0,4.4,8.0,203.0,465.52,400.3
2017,3,12,8,15,209.5,55.0,4.4,8.0,110.0,254.04,220.48
2017,3,12,8,30,0.0,17.0,4.4,8.0,17.0,14.96,7.46
2017,3,12,8,45,0.0,33.5,4.4,8.5,33.5,29.53,20.16
2017,3,12,9,0,0.0,50.0,4.4,9.0,50.0,44.15,32.69
2017,3,12,9,15,0.0,73.5,4.35,9.0,73.5,65.03,50.52
2017,3,12,9,30,0.0,97.0,4.3,9.0,97.0,86.35,68.54
2017,3,12,9,45,0.0,114.5,4.3,9.5,114.5,102.71,82.01
2017,3,12,10,0,0.0,132.0,4.3,10.0,132.0,119.02,95.3
2017,3,12,10,15,0.0,140.5,4.25,10.0,140.5,126.71,101.46
2017,3,12,10,30,0.0,149.0,4.2,10.0,149.0,134.37,107.59
2017,3,12,10,45,0.0,144.5,4.2,10.5,144.5,129.86,103.43
2017,3,12,11,0,0.0,140.0,4.2,11.0,140.0,125.49,99.45
2017,3,12,11,15,3.5,173.5,4.15,11.0,176.5,159.12,127.13
2017,3,12,11,30,7.0,207.0,4.1,11.0,213.0,192.44,154.24
2017,3,12,11,45,4.0,180.5,4.05,11.5,184.0,165.03,131.33
2017,3,12,12,0,1.0,154.0,4.0,12.0,155.0,138.26,109.07
2017,3,12,12,15,3.5,172.0,3.9,12.0,175.0,156.04,123.63
2017,3,12,12,30,6.0,190.0,3.8,12.0,195.0,173.44,137.76
2017,3,12,12,45,4.0,174.5,3.75,12.5,178.5,157.68,124.61
2017,3,12,13,0,2.0,159.0,3.7,13.0,162.0,142.23,111.81
2017,3,12,13,15,4.0,177.0,3.55,13.0,181.5,158.79,125.33
2017,3,12,13,30,6.0,195.0,3.4,13.0,201.0,174.87,138.36
2017,3,12,13,45,13.5,243.0,3.3,13.5,254.5,218.59,173.24
2017,3,12,14,0,21.0,291.0,3.2,14.0,308.0,259.82,205.55
2017,3,12,14,15,22.0,286.5,3.0,14.0,303.5,253.58,200.49
2017,3,12,14,30,23.0,282.0,2.8,14.0,299.0,247.08,195.34
2017,3,12,14,45,20.0,263.0,2.65,14.0,277.0,227.87,180.23
2017,3,12,15,0,17.0,244.0,2.5,14.0,255.0,209.19,165.59
2017,3,12,15,15,8.5,172.5,2.3,14.0,178.0,149.46,117.92
2017,3,12,15,30,0.0,101.0,2.1,14.0,101.0,89.15,69.08
2017,3,12,15,45,6.5,144.5,1.9,14.0,148.0,124.19,98.15
2017,3,12,16,0,13.0,188.0,1.7,14.0,195.0,153.92,128.7
2017,3,12,16,15,26.0,181.5,1.55,13.5,193.5,147.91,124.09
2017,3,12,16,30,39.0,175.0,1.4,13.0,192.0,134.19,112.86
2017,3,12,16,45,31.0,153.0,1.25,13.0,165.5,118.76,99.77
2017,3,12,17,0,23.0,131.0,1.1,13.0,139.0,107.25,89.94
2017,3,12,17,15,15.0,108.0,1.0,12.5,112.5,89.12,74.19
2017,3,12,17,30,7.0,85.0,0.9,12.0,86.0,70.8,57.9
2017,3,12,17,45,3.5,61.0,0.8,11.5,61.5,51.59,40.44
2017,3,12,18,0,0.0,37.0,0.7,11.0,37.0,32.06,22.44
2017,3,12,18,15,0.0,18.5,0.75,11.0,18.5,16.3,5.56
2017,3,12,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,45,15.5,8.0,1.85,9.5,9.0,16.17,0.0
2017,3,13,7,0,31.0,16.0,2.0,10.0,18.0,41.87,0.0
2017,3,13,7,15,108.0,42.0,2.15,10.0,58.0,151.84,119.57
2017,3,13,7,30,185.0,68.0,2.3,10.0,98.0,241.17,201.21
2017,3,13,7,45,92.5,44.5,2.5,10.5,59.5,132.15,110.55
2017,3,13,8,0,0.0,21.0,2.7,11.0,21.0,18.47,10.41
2017,3,13,8,15,0.0,26.5,2.85,11.0,26.5,23.33,14.67
2017,3,13,8,30,0.0,32.0,3.0,11.0,32.0,28.19,18.85
2017,3,13,8,45,0.0,62.5,3.2,11.5,62.5,55.22,41.99
2017,3,13,9,0,0.0,93.0,3.4,12.0,93.0,83.18,65.51
2017,3,13,9,15,7.5,146.5,3.6,12.0,151.0,142.54,115.44
2017,3,13,9,30,15.0,200.0,3.8,12.0,209.0,203.11,165.36
2017,3,13,9,45,109.5,249.0,4.0,12.5,318.5,369.92,302.59
2017,3,13,10,0,204.0,298.0,4.2,13.0,428.0,506.3,410.38
2017,3,13,10,15,156.5,316.5,4.4,13.5,420.5,478.09,384.96
2017,3,13,10,30,109.0,335.0,4.6,14.0,413.0,434.05,348.07
2017,3,13,10,45,113.5,352.5,4.85,14.5,436.5,450.57,360.08
2017,3,13,11,0,118.0,370.0,5.1,15.0,460.0,479.45,381.27
2017,3,13,11,15,177.5,382.5,5.2,15.5,522.5,535.26,424.42
2017,3,13,11,30,237.0,395.0,5.3,16.0,585.0,587.88,464.3
2017,3,13,11,45,371.5,358.5,5.4,16.5,662.5,660.12,520.49
2017,3,13,12,0,506.0,322.0,5.5,17.0,740.0,722.86,568.26
2017,3,13,12,15,685.5,237.5,5.5,17.5,809.0,761.16,598.36
2017,3,13,12,30,865.0,153.0,5.5,18.0,878.0,783.16,615.66
2017,3,13,12,45,875.0,147.0,5.55,18.5,879.5,748.42,587.56
2017,3,13,13,0,885.0,141.0,5.6,19.0,881.0,708.3,555.36
2017,3,13,13,15,883.5,140.5,5.55,19.0,871.5,667.4,522.41
2017,3,13,13,30,882.0,140.0,5.5,19.0,862.0,622.15,485.55
2017,3,13,13,45,886.0,134.0,5.45,19.5,846.0,574.49,445.19
2017,3,13,14,0,890.0,128.0,5.4,20.0,830.0,524.7,402.27
2017,3,13,14,15,883.5,126.0,5.25,20.0,803.0,467.98,353.7
2017,3,13,14,30,877.0,124.0,5.1,20.0,776.0,413.07,305.41
2017,3,13,14,45,877.0,117.0,5.0,20.0,743.5,355.66,254.27
2017,3,13,15,0,877.0,110.0,4.9,20.0,711.0,297.31,202.02
2017,3,13,15,15,863.0,107.0,4.7,19.5,669.0,238.58,151.33
2017,3,13,15,30,849.0,104.0,4.5,19.0,627.0,180.85,105.21
2017,3,13,15,45,835.5,98.5,4.35,19.0,579.5,122.54,67.18
2017,3,13,16,0,822.0,93.0,4.2,19.0,532.0,65.81,51.43
2017,3,13,16,15,795.5,89.0,3.8,18.5,479.0,64.65,50.76
2017,3,13,16,30,769.0,85.0,3.4,18.0,426.0,63.47,50.02
2017,3,13,16,45,735.5,79.0,3.05,17.5,370.5,60.57,47.76
2017,3,13,17,0,702.0,73.0,2.7,17.0,315.0,52.43,40.82
2017,3,13,17,15,645.5,66.0,2.35,16.0,257.5,48.73,37.75
2017,3,13,17,30,589.0,59.0,2.0,15.0,200.0,44.91,34.41
2017,3,13,17,45,502.0,48.5,1.65,14.0,146.0,37.86,27.96
2017,3,13,18,0,415.0,38.0,1.3,13.0,92.0,30.55,20.97
2017,3,13,18,15,253.0,23.5,1.3,12.5,51.5,19.1,7.92
2017,3,13,18,30,91.0,9.0,1.3,12.0,11.0,8.19,0.0
2017,3,13,18,45,45.5,4.5,1.35,12.0,5.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,3,14,6,45,105.0,9.5,1.0,5.0,15.0,69.26,0.0
2017,3,14,7,0,210.0,19.0,1.1,6.0,30.0,180.27,27.62
2017,3,14,7,15,349.0,31.5,1.25,6.5,77.0,309.28,251.33
2017,3,14,7,30,488.0,44.0,1.4,7.0,124.0,433.58,363.51
2017,3,14,7,45,564.5,52.5,1.6,8.0,180.0,516.39,433.52
2017,3,14,8,0,641.0,61.0,1.8,9.0,236.0,602.69,502.23
2017,3,14,8,15,690.5,67.0,1.8,9.5,293.5,666.65,549.95
2017,3,14,8,30,740.0,73.0,1.8,10.0,351.0,726.25,592.22
2017,3,14,8,45,772.0,77.5,1.85,10.5,407.0,773.93,624.49
2017,3,14,9,0,804.0,82.0,1.9,11.0,463.0,819.84,654.64
2017,3,14,9,15,827.5,85.5,1.95,11.5,515.0,854.85,676.36
2017,3,14,9,30,851.0,89.0,2.0,12.0,567.0,887.13,695.94
2017,3,14,9,45,867.5,92.0,2.15,13.0,614.0,909.45,708.15
2017,3,14,10,0,884.0,95.0,2.3,14.0,661.0,919.83,712.12
2017,3,14,10,15,896.5,97.0,2.4,14.5,701.5,930.61,717.42
