Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,10,30,909.0,99.0,2.5,15.0,742.0,937.77,720.33
2017,3,14,10,45,917.0,101.5,2.6,15.5,774.5,937.67,718.44
2017,3,14,11,0,925.0,104.0,2.7,16.0,807.0,933.75,714.14
2017,3,14,11,15,930.5,105.0,2.8,16.5,832.0,922.26,704.82
2017,3,14,11,30,936.0,106.0,2.9,17.0,857.0,907.04,693.12
2017,3,14,11,45,938.5,107.0,3.0,18.0,873.0,885.66,676.01
2017,3,14,12,0,941.0,108.0,3.1,19.0,889.0,860.8,656.64
2017,3,14,12,15,942.0,108.5,3.2,19.0,896.0,830.92,636.31
2017,3,14,12,30,943.0,109.0,3.3,19.0,903.0,797.88,613.66
2017,3,14,12,45,940.0,110.0,3.4,19.5,900.5,759.48,585.19
2017,3,14,13,0,937.0,111.0,3.5,20.0,898.0,718.5,553.32
2017,3,14,13,15,934.0,110.5,3.55,20.0,887.0,673.85,518.99
2017,3,14,13,30,931.0,110.0,3.6,20.0,876.0,627.06,482.2
2017,3,14,13,45,923.5,110.0,3.7,20.5,856.0,576.39,440.79
2017,3,14,14,0,916.0,110.0,3.8,21.0,836.0,524.41,397.32
2017,3,14,14,15,908.0,108.5,3.85,21.0,808.0,469.95,351.47
2017,3,14,14,30,900.0,107.0,3.9,21.0,780.0,414.72,303.79
2017,3,14,14,45,888.0,106.0,3.95,21.0,744.0,358.1,254.11
2017,3,14,15,0,876.0,105.0,4.0,21.0,708.0,301.59,204.21
2017,3,14,15,15,861.5,102.5,4.0,21.0,665.5,236.47,148.69
2017,3,14,15,30,847.0,100.0,4.0,21.0,623.0,179.13,102.92
2017,3,14,15,45,827.5,96.5,4.0,21.0,575.0,121.98,65.97
2017,3,14,16,0,808.0,93.0,4.0,21.0,527.0,66.96,51.98
2017,3,14,16,15,781.0,89.0,3.75,20.5,474.0,64.4,50.11
2017,3,14,16,30,754.0,85.0,3.5,20.0,421.0,63.22,49.39
2017,3,14,16,45,717.0,79.5,3.3,19.5,365.5,55.23,42.71
2017,3,14,17,0,680.0,74.0,3.1,19.0,310.0,52.95,40.93
2017,3,14,17,15,623.5,67.0,2.85,18.0,253.5,49.3,37.93
2017,3,14,17,30,567.0,60.0,2.6,17.0,197.0,45.54,34.67
2017,3,14,17,45,477.5,49.5,2.35,16.0,144.0,38.54,28.33
2017,3,14,18,0,388.0,39.0,2.1,15.0,91.0,31.29,21.44
2017,3,14,18,15,234.5,24.5,2.1,14.5,51.0,19.91,8.83
2017,3,14,18,30,81.0,10.0,2.1,14.0,11.0,9.1,0.0
2017,3,14,18,45,40.5,5.0,2.1,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,15,6,45,82.5,10.5,1.9,8.5,15.5,57.44,0.0
2017,3,15,7,0,165.0,21.0,2.2,9.0,31.0,155.56,51.23
2017,3,15,7,15,293.0,36.0,2.25,9.5,76.5,278.36,226.45
2017,3,15,7,30,421.0,51.0,2.3,10.0,122.0,396.43,332.2
2017,3,15,7,45,505.0,60.0,2.35,11.0,177.0,484.03,406.45
2017,3,15,8,0,589.0,69.0,2.4,12.0,232.0,575.29,478.67
2017,3,15,8,15,640.0,75.5,2.35,12.5,288.5,639.92,527.03
2017,3,15,8,30,691.0,82.0,2.3,13.0,345.0,704.91,573.46
2017,3,15,8,45,728.0,86.5,2.25,14.0,401.0,755.18,606.0
2017,3,15,9,0,765.0,91.0,2.2,15.0,457.0,799.55,633.12
2017,3,15,9,15,789.5,95.0,2.25,15.5,508.5,835.48,655.49
2017,3,15,9,30,814.0,99.0,2.3,16.0,560.0,868.77,675.74
2017,3,15,9,45,833.0,101.5,2.35,17.0,606.5,892.36,687.77
2017,3,15,10,0,852.0,104.0,2.4,18.0,653.0,912.7,697.57
2017,3,15,10,15,865.0,106.5,2.45,18.5,693.0,924.12,702.64
2017,3,15,10,30,878.0,109.0,2.5,19.0,733.0,923.4,699.69
2017,3,15,10,45,887.0,111.0,2.65,19.5,766.0,923.62,698.53
2017,3,15,11,0,896.0,113.0,2.8,20.0,799.0,920.14,694.95
2017,3,15,11,15,902.5,114.5,2.9,20.0,824.0,910.21,688.06
2017,3,15,11,30,909.0,116.0,3.0,20.0,849.0,896.61,678.82
2017,3,15,11,45,917.5,114.0,3.1,20.5,866.5,877.58,664.67
2017,3,15,12,0,926.0,112.0,3.2,21.0,884.0,854.97,648.16
2017,3,15,12,15,927.5,112.5,3.25,21.0,891.5,825.77,628.08
2017,3,15,12,30,929.0,113.0,3.3,21.0,899.0,793.43,605.79
2017,3,15,12,45,927.0,113.5,3.4,21.5,897.0,755.64,577.9
2017,3,15,13,0,925.0,114.0,3.5,22.0,895.0,715.26,546.73
2017,3,15,13,15,922.5,113.5,3.55,22.0,884.5,671.31,513.19
2017,3,15,13,30,920.0,113.0,3.6,22.0,874.0,625.21,477.23
2017,3,15,13,45,913.5,113.0,3.65,22.0,854.0,575.48,437.58
2017,3,15,14,0,907.0,113.0,3.7,22.0,834.0,524.36,395.74
2017,3,15,14,15,899.5,111.5,3.7,22.0,806.5,470.48,350.54
2017,3,15,14,30,892.0,110.0,3.7,22.0,779.0,415.8,303.53
2017,3,15,14,45,876.0,110.5,3.75,22.0,742.5,359.41,254.47
2017,3,15,15,0,860.0,111.0,3.8,22.0,706.0,297.01,200.49
2017,3,15,15,15,845.5,108.5,3.75,21.5,664.0,239.44,151.41
2017,3,15,15,30,831.0,106.0,3.7,21.0,622.0,182.95,106.51
2017,3,15,15,45,808.5,103.5,3.7,21.0,573.5,127.18,70.35
2017,3,15,16,0,786.0,101.0,3.7,21.0,525.0,73.93,57.91
2017,3,15,16,15,758.0,96.5,3.5,20.5,472.0,69.75,54.7
2017,3,15,16,30,730.0,92.0,3.3,20.0,419.0,61.99,48.31
2017,3,15,16,45,688.5,86.5,3.1,20.0,363.5,60.03,46.78
2017,3,15,17,0,647.0,81.0,2.9,20.0,308.0,57.99,45.14
2017,3,15,17,15,589.0,73.5,2.6,19.0,252.0,54.21,42.07
2017,3,15,17,30,531.0,66.0,2.3,18.0,196.0,50.32,38.73
2017,3,15,17,45,437.0,55.0,2.0,17.0,143.0,43.12,32.23
2017,3,15,18,0,343.0,44.0,1.7,16.0,90.0,35.68,25.17
2017,3,15,18,15,171.5,28.0,1.7,15.5,51.0,21.93,10.67
2017,3,15,18,30,0.0,12.0,1.7,15.0,12.0,10.91,0.0
2017,3,15,18,45,0.0,6.0,1.75,15.0,6.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,16,6,45,43.5,12.5,3.2,13.5,15.0,36.76,0.0
2017,3,16,7,0,87.0,25.0,3.4,14.0,30.0,104.7,45.37
2017,3,16,7,15,199.0,44.5,3.5,14.5,74.0,228.03,182.87
2017,3,16,7,30,311.0,64.0,3.6,15.0,118.0,335.97,278.24
2017,3,16,7,45,388.0,78.0,3.75,16.0,170.5,418.2,348.21
2017,3,16,8,0,465.0,92.0,3.9,17.0,223.0,504.92,418.58
2017,3,16,8,15,232.5,84.5,4.05,17.5,150.0,298.55,249.09
2017,3,16,8,30,0.0,77.0,4.2,18.0,77.0,68.5,51.94
2017,3,16,8,45,0.0,71.0,4.4,18.5,71.0,62.78,47.03
2017,3,16,9,0,0.0,65.0,4.6,19.0,65.0,57.46,42.35
2017,3,16,9,15,0.0,80.0,4.75,19.5,80.0,70.82,53.13
2017,3,16,9,30,0.0,95.0,4.9,20.0,95.0,84.41,63.96
2017,3,16,9,45,0.0,115.5,5.05,20.5,115.5,103.56,79.19
2017,3,16,10,0,0.0,136.0,5.2,21.0,136.0,122.71,94.24
2017,3,16,10,15,0.5,148.5,5.3,21.5,149.0,134.64,103.38
2017,3,16,10,30,1.0,161.0,5.4,22.0,162.0,146.49,112.39
2017,3,16,10,45,0.5,140.0,5.5,22.5,140.5,126.1,95.76
2017,3,16,11,0,0.0,119.0,5.6,23.0,119.0,106.24,79.65
2017,3,16,11,15,11.0,212.0,5.6,23.0,221.0,201.35,154.88
2017,3,16,11,30,22.0,305.0,5.6,23.0,323.0,296.55,228.5
2017,3,16,11,45,13.0,238.0,5.7,23.5,249.0,225.06,172.46
2017,3,16,12,0,4.0,171.0,5.8,24.0,175.0,156.0,118.15
2017,3,16,12,15,9.5,224.5,5.8,24.0,233.0,207.84,158.65
2017,3,16,12,30,15.0,278.0,5.8,24.0,291.0,258.56,197.74
2017,3,16,12,45,49.0,345.0,5.8,24.5,387.0,342.22,261.61
2017,3,16,13,0,83.0,412.0,5.8,25.0,483.0,416.4,316.87
2017,3,16,13,15,121.5,416.5,5.75,25.0,518.5,434.64,330.58
2017,3,16,13,30,160.0,421.0,5.7,25.0,554.0,447.41,339.96
2017,3,16,13,45,110.0,393.5,5.7,25.0,484.0,388.13,294.98
2017,3,16,14,0,60.0,366.0,5.7,25.0,414.0,332.5,252.92
2017,3,16,14,15,90.0,367.0,5.65,25.0,436.5,337.56,256.46
2017,3,16,14,30,120.0,368.0,5.6,25.0,459.0,332.06,251.41
2017,3,16,14,45,167.5,350.0,5.6,25.0,470.5,320.73,241.07
2017,3,16,15,0,215.0,332.0,5.6,25.0,482.0,304.23,225.99
2017,3,16,15,15,478.5,237.0,5.5,25.0,543.5,257.47,178.57
2017,3,16,15,30,742.0,142.0,5.4,25.0,605.0,191.83,115.75
2017,3,16,15,45,469.5,193.0,5.35,25.0,478.0,159.74,106.33
2017,3,16,16,0,197.0,244.0,5.3,25.0,351.0,171.39,138.18
2017,3,16,16,15,194.5,218.5,5.1,24.5,315.5,155.05,125.31
2017,3,16,16,30,192.0,193.0,4.9,24.0,280.0,139.66,113.1
2017,3,16,16,45,375.0,147.5,4.75,23.5,289.0,101.32,81.27
2017,3,16,17,0,558.0,102.0,4.6,23.0,298.0,74.11,58.4
2017,3,16,17,15,497.0,91.5,4.45,22.5,243.5,66.76,52.27
2017,3,16,17,30,436.0,81.0,4.3,22.0,189.0,60.25,46.64
2017,3,16,17,45,353.5,66.0,4.15,21.5,138.5,49.99,37.5
2017,3,16,18,0,271.0,51.0,4.0,21.0,88.0,39.35,27.72
2017,3,16,18,15,151.0,31.0,4.1,20.5,50.0,24.25,12.42
2017,3,16,18,30,31.0,11.0,4.2,20.0,12.0,10.01,0.0
2017,3,16,18,45,15.5,5.5,4.3,20.0,6.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,6,45,51.0,13.0,5.0,17.5,16.5,41.76,0.0
2017,3,17,7,0,102.0,26.0,5.2,18.0,33.0,116.79,61.19
2017,3,17,7,15,211.5,45.0,5.5,18.5,77.0,237.14,189.08
2017,3,17,7,30,321.0,64.0,5.8,19.0,121.0,343.74,282.67
2017,3,17,7,45,406.5,75.5,6.1,19.5,174.5,429.56,356.42
2017,3,17,8,0,492.0,87.0,6.4,20.0,228.0,520.57,431.61
2017,3,17,8,15,246.0,64.5,6.55,20.5,135.0,300.09,249.85
2017,3,17,8,30,0.0,42.0,6.7,21.0,42.0,37.04,25.25
2017,3,17,8,45,0.0,59.5,6.85,21.5,59.5,52.57,38.01
2017,3,17,9,0,0.0,77.0,7.0,22.0,77.0,68.13,50.57
2017,3,17,9,15,0.0,84.0,6.95,22.0,84.0,74.38,55.49
2017,3,17,9,30,0.0,91.0,6.9,22.0,91.0,80.65,60.39
2017,3,17,9,45,0.0,106.0,6.9,22.5,106.0,94.59,71.35
2017,3,17,10,0,0.0,121.0,6.9,23.0,121.0,108.5,82.17
2017,3,17,10,15,0.0,128.5,6.8,23.5,128.5,115.33,87.24
2017,3,17,10,30,0.0,136.0,6.7,24.0,136.0,122.12,92.26
2017,3,17,10,45,0.0,142.0,6.65,24.5,142.0,127.5,96.14
2017,3,17,11,0,0.0,148.0,6.6,25.0,148.0,132.83,99.98
2017,3,17,11,15,1.0,152.0,6.5,25.0,153.0,137.17,103.27
2017,3,17,11,30,2.0,156.0,6.4,25.0,158.0,141.44,106.53
2017,3,17,11,45,89.0,286.5,6.35,25.5,361.5,350.25,269.56
2017,3,17,12,0,176.0,417.0,6.3,26.0,565.0,536.52,408.43
2017,3,17,12,15,176.5,420.5,6.2,26.0,570.0,527.77,400.83
2017,3,17,12,30,177.0,424.0,6.1,26.0,575.0,518.21,393.21
2017,3,17,12,45,177.0,423.0,6.05,26.0,574.0,503.61,381.99
2017,3,17,13,0,177.0,422.0,6.0,26.0,573.0,488.48,370.36
2017,3,17,13,15,170.0,422.5,5.9,26.0,566.0,469.72,355.82
2017,3,17,13,30,163.0,423.0,5.8,26.0,559.0,450.99,341.3
2017,3,17,13,45,230.5,403.5,5.75,26.5,591.5,456.13,344.22
2017,3,17,14,0,298.0,384.0,5.7,27.0,624.0,450.4,338.17
2017,3,17,14,15,561.0,261.0,5.55,26.5,692.5,441.77,328.94
2017,3,17,14,30,824.0,138.0,5.4,26.0,761.0,411.14,298.87
2017,3,17,14,45,798.5,142.0,5.3,26.0,723.0,357.1,252.35
2017,3,17,15,0,773.0,146.0,5.2,26.0,685.0,298.75,202.63
2017,3,17,15,15,756.5,142.5,5.05,26.0,644.0,243.98,156.37
2017,3,17,15,30,740.0,139.0,4.9,26.0,603.0,190.68,114.33
2017,3,17,15,45,720.0,133.5,4.8,26.0,556.0,137.41,79.32
2017,3,17,16,0,700.0,128.0,4.7,26.0,509.0,86.49,67.22
2017,3,17,16,15,670.0,122.0,4.45,25.5,457.5,79.75,61.96
2017,3,17,16,30,640.0,116.0,4.2,25.0,406.0,78.45,61.22
2017,3,17,16,45,601.0,107.5,3.95,24.5,352.5,75.07,58.68
2017,3,17,17,0,562.0,99.0,3.7,24.0,299.0,71.49,55.91
2017,3,17,17,15,502.0,89.5,3.4,23.0,244.5,66.77,52.16
2017,3,17,17,30,442.0,80.0,3.1,22.0,190.0,59.47,45.98
2017,3,17,17,45,356.0,65.5,2.8,21.5,139.5,49.56,37.17
2017,3,17,18,0,270.0,51.0,2.5,21.0,89.0,39.3,27.73
2017,3,17,18,15,151.0,31.5,2.6,20.5,51.0,24.62,13.04
2017,3,17,18,30,32.0,12.0,2.7,20.0,13.0,10.91,0.0
2017,3,17,18,45,16.0,6.0,2.85,20.0,6.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,6,45,49.0,14.0,2.15,16.5,17.5,41.66,0.0
2017,3,18,7,0,98.0,28.0,2.4,17.0,35.0,119.31,70.7
2017,3,18,7,15,206.5,47.5,2.55,17.5,80.0,237.76,189.93
2017,3,18,7,30,315.0,67.0,2.7,18.0,125.0,344.46,281.91
2017,3,18,7,45,398.5,79.5,2.9,19.0,178.5,430.26,353.23
2017,3,18,8,0,482.0,92.0,3.1,20.0,232.0,521.0,425.17
2017,3,18,8,15,241.0,88.5,3.05,20.5,158.5,311.91,256.24
2017,3,18,8,30,0.0,85.0,3.0,21.0,85.0,76.41,57.73
2017,3,18,8,45,18.0,140.0,3.0,21.5,149.0,148.13,116.81
2017,3,18,9,0,36.0,195.0,3.0,22.0,213.0,237.4,187.78
2017,3,18,9,15,37.0,216.5,2.9,22.5,237.0,259.15,203.5
2017,3,18,9,30,38.0,238.0,2.8,23.0,261.0,280.5,218.83
2017,3,18,9,45,65.5,270.5,2.75,23.5,312.5,338.34,262.75
2017,3,18,10,0,93.0,303.0,2.7,24.0,364.0,395.44,304.93
2017,3,18,10,15,51.5,264.5,2.7,24.0,298.5,309.86,238.46
2017,3,18,10,30,10.0,226.0,2.7,24.0,233.0,216.93,165.79
2017,3,18,10,45,12.0,243.5,2.7,24.5,253.0,234.33,178.76
2017,3,18,11,0,14.0,261.0,2.7,25.0,273.0,251.45,191.14
2017,3,18,11,15,146.0,330.0,2.7,25.0,449.5,456.12,347.08
2017,3,18,11,30,278.0,399.0,2.7,25.0,626.0,640.08,479.31
2017,3,18,11,45,264.5,410.0,2.75,25.5,629.5,624.82,465.6
2017,3,18,12,0,251.0,421.0,2.8,26.0,633.0,608.71,452.67
2017,3,18,12,15,255.5,424.5,2.85,26.0,641.5,599.02,445.65
2017,3,18,12,30,260.0,428.0,2.9,26.0,650.0,587.97,437.59
2017,3,18,12,45,249.5,429.0,2.95,26.5,642.0,560.1,416.57
2017,3,18,13,0,239.0,430.0,3.0,27.0,634.0,536.62,398.64
2017,3,18,13,15,162.0,418.0,3.05,27.0,556.0,461.38,343.62
2017,3,18,13,30,85.0,406.0,3.1,27.0,478.0,394.84,294.63
2017,3,18,13,45,88.5,398.0,3.15,27.0,471.0,380.82,284.53
2017,3,18,14,0,92.0,390.0,3.2,27.0,464.0,366.37,273.81
2017,3,18,14,15,227.5,364.5,3.2,27.0,540.0,388.93,289.18
2017,3,18,14,30,363.0,339.0,3.2,27.0,616.0,395.28,290.37
2017,3,18,14,45,315.0,333.0,3.25,27.0,565.5,348.76,254.67
2017,3,18,15,0,267.0,327.0,3.3,27.0,515.0,307.27,223.32
2017,3,18,15,15,540.0,218.0,3.25,26.5,568.0,258.15,174.74
2017,3,18,15,30,813.0,109.0,3.2,26.0,621.0,186.99,107.99
2017,3,18,15,45,795.5,104.5,3.15,26.0,573.5,131.06,71.2
2017,3,18,16,0,778.0,100.0,3.1,26.0,526.0,77.08,59.3
2017,3,18,16,15,751.0,95.5,2.9,25.5,474.0,68.51,52.47
2017,3,18,16,30,724.0,91.0,2.7,25.0,422.0,60.86,46.31
2017,3,18,16,45,686.5,85.5,2.5,25.0,366.5,58.91,44.83
2017,3,18,17,0,649.0,80.0,2.3,25.0,311.0,56.87,43.22
2017,3,18,17,15,592.5,72.5,2.05,24.0,255.5,53.07,40.21
2017,3,18,17,30,536.0,65.0,1.8,23.0,200.0,49.13,36.91
2017,3,18,17,45,445.5,54.5,1.55,22.5,147.5,42.35,30.86
2017,3,18,18,0,355.0,44.0,1.3,22.0,95.0,35.34,24.33
2017,3,18,18,15,215.5,28.5,1.3,21.5,55.0,22.31,11.51
2017,3,18,18,30,76.0,13.0,1.3,21.0,15.0,11.82,0.0
2017,3,18,18,45,38.0,6.5,1.35,21.0,7.5,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,15.0,2.75,17.0,20.5,56.39,0.0
2017,3,19,7,0,144.0,30.0,3.1,18.0,41.0,166.7,108.34
2017,3,19,7,15,261.0,46.5,3.25,18.5,87.5,273.12,219.0
2017,3,19,7,30,378.0,63.0,3.4,19.0,134.0,384.53,314.68
2017,3,19,7,45,467.5,72.0,3.55,19.5,189.5,477.07,391.57
2017,3,19,8,0,557.0,81.0,3.7,20.0,245.0,573.06,466.94
2017,3,19,8,15,608.0,88.0,3.7,20.5,301.5,638.31,515.05
2017,3,19,8,30,659.0,95.0,3.7,21.0,358.0,703.76,561.47
2017,3,19,8,45,703.5,97.5,3.75,21.5,414.5,757.7,598.05
2017,3,19,9,0,748.0,100.0,3.8,22.0,471.0,810.53,632.93
2017,3,19,9,15,773.0,104.5,3.8,22.5,522.5,841.95,651.62
2017,3,19,9,30,798.0,109.0,3.8,23.0,574.0,876.09,672.1
2017,3,19,9,45,819.5,110.5,3.85,23.5,621.0,900.63,685.93
2017,3,19,10,0,841.0,112.0,3.9,24.0,668.0,921.94,697.58
2017,3,19,10,15,854.0,114.5,3.9,24.5,708.0,933.12,702.08
2017,3,19,10,30,867.0,117.0,3.9,25.0,748.0,940.67,704.31
2017,3,19,10,45,877.5,118.0,3.95,25.5,780.5,931.94,696.0
2017,3,19,11,0,888.0,119.0,4.0,26.0,813.0,928.53,691.6
2017,3,19,11,15,894.5,120.5,4.0,26.0,837.5,918.39,683.86
2017,3,19,11,30,901.0,122.0,4.0,26.0,862.0,904.59,673.86
2017,3,19,11,45,906.0,122.0,4.05,26.5,878.5,884.46,658.66
2017,3,19,12,0,911.0,122.0,4.1,27.0,895.0,860.89,641.27
2017,3,19,12,15,912.5,122.0,4.1,27.0,902.0,831.22,620.84
2017,3,19,12,30,914.0,122.0,4.1,27.0,909.0,798.49,598.32
2017,3,19,12,45,913.5,121.5,4.15,27.0,907.0,760.99,572.0
2017,3,19,13,0,913.0,121.0,4.2,27.0,905.0,720.89,542.37
2017,3,19,13,15,910.0,120.5,4.2,27.0,893.5,676.8,509.1
2017,3,19,13,30,907.0,120.0,4.2,27.0,882.0,630.67,473.58
2017,3,19,13,45,901.5,119.0,4.25,27.5,862.0,580.95,433.81
2017,3,19,14,0,896.0,118.0,4.3,28.0,842.0,529.83,392.06
2017,3,19,14,15,888.0,116.5,4.3,28.0,814.0,476.07,348.0
2017,3,19,14,30,880.0,115.0,4.3,28.0,786.0,421.6,302.25
2017,3,19,14,45,863.0,116.0,4.3,28.0,749.0,359.88,250.35
2017,3,19,15,0,846.0,117.0,4.3,28.0,712.0,303.97,202.41
2017,3,19,15,15,831.0,114.0,4.25,27.5,670.0,246.53,154.36
2017,3,19,15,30,816.0,111.0,4.2,27.0,628.0,190.27,110.12
2017,3,19,15,45,794.0,108.0,4.2,27.0,579.5,134.87,73.68
2017,3,19,16,0,772.0,105.0,4.2,27.0,531.0,81.96,53.68
2017,3,19,16,15,744.5,100.5,4.0,26.5,478.0,65.11,49.4
2017,3,19,16,30,717.0,96.0,3.8,26.0,425.0,64.19,48.92
2017,3,19,16,45,677.5,90.5,3.65,25.5,369.5,62.39,47.68
2017,3,19,17,0,638.0,85.0,3.5,25.0,314.0,60.53,46.34
2017,3,19,17,15,581.5,77.0,3.2,24.0,258.0,56.51,43.15
2017,3,19,17,30,525.0,69.0,2.9,23.0,202.0,52.34,39.68
2017,3,19,17,45,438.0,57.5,2.6,22.5,149.5,44.84,33.01
2017,3,19,18,0,351.0,46.0,2.3,22.0,97.0,37.05,25.8
2017,3,19,18,15,214.5,29.5,2.3,21.5,56.5,23.08,12.31
2017,3,19,18,30,78.0,13.0,2.3,21.0,16.0,11.82,0.0
2017,3,19,18,45,39.0,6.5,2.35,21.0,8.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,6,45,98.0,15.0,3.7,16.5,22.5,72.16,0.0
2017,3,20,7,0,196.0,30.0,4.0,17.0,45.0,202.04,140.3
2017,3,20,7,15,312.5,45.0,4.25,17.5,94.0,305.99,247.95
2017,3,20,7,30,429.0,60.0,4.5,18.0,143.0,420.19,346.61
2017,3,20,7,45,510.5,69.5,4.75,19.0,200.0,508.67,419.86
2017,3,20,8,0,592.0,79.0,5.0,20.0,257.0,600.33,491.48
2017,3,20,8,15,641.5,86.0,5.05,20.5,314.5,665.36,539.94
2017,3,20,8,30,691.0,93.0,5.1,21.0,372.0,730.48,586.72
2017,3,20,8,45,732.5,96.5,5.15,21.5,429.0,783.83,623.31
2017,3,20,9,0,774.0,100.0,5.2,22.0,486.0,830.6,654.23
2017,3,20,9,15,798.0,104.0,5.2,22.5,538.5,866.31,676.33
2017,3,20,9,30,822.0,108.0,5.2,23.0,591.0,899.24,696.2
2017,3,20,9,45,844.0,109.5,5.25,23.5,639.0,924.4,710.72
2017,3,20,10,0,866.0,111.0,5.3,24.0,687.0,946.25,722.94
2017,3,20,10,15,878.5,113.5,5.3,24.5,727.5,956.93,727.12
2017,3,20,10,30,891.0,116.0,5.3,25.0,768.0,954.92,722.72
2017,3,20,10,45,903.0,116.5,5.35,25.5,801.5,955.79,720.94
2017,3,20,11,0,915.0,117.0,5.4,26.0,835.0,952.89,716.71
2017,3,20,11,15,921.0,118.0,5.4,26.0,860.0,941.35,707.87
2017,3,20,11,30,927.0,119.0,5.4,26.0,885.0,926.1,696.68
2017,3,20,11,45,941.5,114.0,5.4,26.5,904.0,908.46,682.62
2017,3,20,12,0,956.0,109.0,5.4,27.0,923.0,886.95,666.06
2017,3,20,12,15,957.0,109.0,5.4,27.0,930.0,855.74,644.23
2017,3,20,12,30,958.0,109.0,5.4,27.0,937.0,821.35,620.22
2017,3,20,12,45,957.0,109.5,5.4,27.0,935.0,782.96,593.31
2017,3,20,13,0,956.0,110.0,5.4,27.0,933.0,741.84,562.3
2017,3,20,13,15,953.0,109.5,5.35,27.0,921.5,696.05,527.15
2017,3,20,13,30,950.0,109.0,5.3,27.0,910.0,648.11,489.68
2017,3,20,13,45,945.0,108.0,5.3,27.0,889.5,596.73,448.94
2017,3,20,14,0,940.0,107.0,5.3,27.0,869.0,543.81,405.95
2017,3,20,14,15,933.0,105.5,5.2,27.0,840.5,488.3,359.69
2017,3,20,14,30,926.0,104.0,5.1,27.0,812.0,431.91,311.62
2017,3,20,14,45,912.0,103.5,5.1,27.0,775.0,373.38,261.25
2017,3,20,15,0,898.0,103.0,5.1,27.0,738.0,315.18,210.73
2017,3,20,15,15,884.0,101.0,5.0,26.5,694.5,256.46,160.95
2017,3,20,15,30,870.0,99.0,4.9,26.0,651.0,190.45,108.5
2017,3,20,15,45,852.5,95.0,4.85,26.0,602.0,131.51,68.93
2017,3,20,16,0,835.0,91.0,4.8,26.0,553.0,74.47,46.37
2017,3,20,16,15,809.5,87.5,4.5,25.5,499.5,62.83,47.68
2017,3,20,16,30,784.0,84.0,4.2,25.0,446.0,62.0,47.27
2017,3,20,16,45,750.0,78.5,3.9,24.5,389.0,59.49,45.4
2017,3,20,17,0,716.0,73.0,3.6,24.0,332.0,56.88,43.41
2017,3,20,17,15,662.5,66.5,3.25,23.0,274.5,48.54,36.46
2017,3,20,17,30,609.0,60.0,2.9,22.0,217.0,45.13,33.62
2017,3,20,17,45,527.0,50.5,2.6,21.5,162.0,38.99,28.13
2017,3,20,18,0,445.0,41.0,2.3,21.0,107.0,32.64,22.21
2017,3,20,18,15,294.0,27.5,2.3,20.5,63.0,22.24,11.92
2017,3,20,18,30,143.0,14.0,2.3,20.0,19.0,12.73,0.0
2017,3,20,18,45,71.5,7.0,2.35,19.5,9.5,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,106.0,16.0,4.05,16.5,25.0,78.21,0.0
2017,3,21,7,0,212.0,32.0,4.4,17.0,50.0,218.28,157.68
2017,3,21,7,15,329.0,46.5,4.55,17.5,99.0,320.15,260.39
2017,3,21,7,30,446.0,61.0,4.7,18.0,148.0,435.3,359.55
2017,3,21,7,45,536.5,67.5,4.9,19.0,206.5,527.97,435.6
2017,3,21,8,0,627.0,74.0,5.1,20.0,265.0,623.96,510.07
2017,3,21,8,15,673.5,80.0,5.1,20.5,322.5,686.18,555.83
2017,3,21,8,30,720.0,86.0,5.1,21.0,380.0,748.34,599.87
2017,3,21,8,45,761.0,88.0,5.15,21.5,437.0,795.09,631.35
2017,3,21,9,0,802.0,90.0,5.2,22.0,494.0,846.09,665.24
2017,3,21,9,15,824.0,93.5,5.15,22.5,545.5,879.78,685.42
2017,3,21,9,30,846.0,97.0,5.1,23.0,597.0,910.63,703.36
2017,3,21,9,45,865.0,98.0,5.1,23.5,644.0,932.62,715.23
2017,3,21,10,0,884.0,99.0,5.1,24.0,691.0,942.32,718.59
2017,3,21,10,15,895.0,101.0,5.0,24.5,730.5,951.43,721.05
2017,3,21,10,30,906.0,103.0,4.9,25.0,770.0,956.88,721.1
2017,3,21,10,45,914.5,104.5,4.85,25.5,802.5,955.75,717.2
2017,3,21,11,0,923.0,106.0,4.8,26.0,835.0,950.83,710.96
2017,3,21,11,15,928.5,107.0,4.7,26.0,859.0,938.92,701.24
2017,3,21,11,30,934.0,108.0,4.6,26.0,883.0,923.29,689.22
2017,3,21,11,45,932.5,111.5,4.6,26.5,897.5,900.55,671.9
2017,3,21,12,0,931.0,115.0,4.6,27.0,912.0,874.44,652.46
2017,3,21,12,15,932.0,115.0,4.55,27.0,918.5,843.79,631.01
2017,3,21,12,30,933.0,115.0,4.5,27.0,925.0,810.07,607.56
2017,3,21,12,45,931.0,115.5,4.5,27.5,922.0,771.72,579.7
2017,3,21,13,0,929.0,116.0,4.5,28.0,919.0,730.8,548.22
2017,3,21,13,15,925.5,115.5,4.5,28.0,907.5,685.7,514.31
2017,3,21,13,30,922.0,115.0,4.5,28.0,896.0,638.57,478.21
2017,3,21,13,45,916.0,114.5,4.5,28.0,875.5,588.27,438.89
2017,3,21,14,0,910.0,114.0,4.5,28.0,855.0,536.58,397.47
2017,3,21,14,15,902.0,112.5,4.5,28.0,826.5,482.08,352.83
2017,3,21,14,30,894.0,111.0,4.5,28.0,798.0,426.86,306.46
2017,3,21,14,45,878.5,111.0,4.5,28.0,761.0,369.85,257.92
2017,3,21,15,0,863.0,111.0,4.5,28.0,724.0,306.68,204.35
2017,3,21,15,15,633.0,184.5,4.45,27.5,620.0,254.68,168.46
2017,3,21,15,30,403.0,258.0,4.4,27.0,516.0,238.88,164.89
2017,3,21,15,45,598.0,179.0,4.35,27.0,528.0,164.94,103.6
2017,3,21,16,0,793.0,100.0,4.3,27.0,540.0,81.37,51.1
2017,3,21,16,15,766.0,96.0,4.1,26.5,487.0,68.62,52.33
2017,3,21,16,30,739.0,92.0,3.9,26.0,434.0,61.33,46.48
2017,3,21,16,45,700.0,86.5,3.7,25.5,378.0,59.39,45.12
2017,3,21,17,0,661.0,81.0,3.5,25.0,322.0,57.37,43.63
2017,3,21,17,15,605.5,73.5,3.2,24.0,265.5,53.6,40.66
2017,3,21,17,30,550.0,66.0,2.9,23.0,209.0,49.69,37.41
2017,3,21,17,45,463.0,56.0,2.6,22.5,155.5,43.38,31.79
2017,3,21,18,0,376.0,46.0,2.3,22.0,102.0,36.87,25.72
2017,3,21,18,15,238.5,30.5,2.35,21.5,60.0,24.84,14.08
2017,3,21,18,30,101.0,15.0,2.4,21.0,18.0,13.64,0.0
2017,3,21,18,45,50.5,7.5,2.5,20.5,9.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,22,6,45,45.0,18.0,2.5,18.5,22.0,43.55,0.0
2017,3,22,7,0,90.0,36.0,2.8,19.0,44.0,132.54,95.32
2017,3,22,7,15,180.0,58.5,2.9,19.5,90.0,223.97,179.58
2017,3,22,7,30,270.0,81.0,3.0,20.0,136.0,321.16,262.25
2017,3,22,7,45,350.5,95.5,3.2,20.5,189.5,419.45,342.9
2017,3,22,8,0,431.0,110.0,3.4,21.0,243.0,509.7,414.49
2017,3,22,8,15,395.5,130.0,3.35,21.5,271.0,514.48,415.58
2017,3,22,8,30,360.0,150.0,3.3,22.0,299.0,498.07,400.55
2017,3,22,8,45,287.0,186.0,3.3,22.5,315.0,482.83,384.72
2017,3,22,9,0,214.0,222.0,3.3,23.0,331.0,444.97,351.88
2017,3,22,9,15,113.0,213.0,3.3,23.0,271.0,339.35,267.41
2017,3,22,9,30,12.0,204.0,3.3,23.0,211.0,203.1,157.44
2017,3,22,9,45,134.5,258.0,3.35,23.5,348.0,403.84,315.53
2017,3,22,10,0,257.0,312.0,3.4,24.0,485.0,590.77,454.06
2017,3,22,10,15,217.5,337.0,3.45,24.5,489.5,559.01,427.04
2017,3,22,10,30,178.0,362.0,3.5,25.0,494.0,542.51,412.16
2017,3,22,10,45,175.0,379.0,3.55,25.5,513.5,549.87,415.77
2017,3,22,11,0,172.0,396.0,3.6,26.0,533.0,556.08,418.49
2017,3,22,11,15,236.5,399.0,3.7,26.0,593.0,606.74,455.92
2017,3,22,11,30,301.0,402.0,3.8,26.0,653.0,664.98,497.76
2017,3,22,11,45,587.0,270.5,3.9,26.5,771.0,775.61,580.8
2017,3,22,12,0,873.0,139.0,4.0,27.0,889.0,851.55,634.79
2017,3,22,12,15,613.5,274.5,4.05,27.0,804.0,751.17,560.64
2017,3,22,12,30,354.0,410.0,4.1,27.0,719.0,644.04,479.53
2017,3,22,12,45,617.5,273.0,4.2,27.0,809.5,693.81,520.2
2017,3,22,13,0,881.0,136.0,4.3,27.0,900.0,717.31,540.09
2017,3,22,13,15,878.0,135.5,4.35,27.0,889.0,674.18,507.37
2017,3,22,13,30,875.0,135.0,4.4,27.0,878.0,629.12,472.83
2017,3,22,13,45,870.5,133.0,4.5,27.0,858.5,580.32,434.85
2017,3,22,14,0,866.0,131.0,4.6,27.0,839.0,530.15,394.81
2017,3,22,14,15,858.0,129.5,4.6,27.0,811.0,474.09,349.08
2017,3,22,14,30,850.0,128.0,4.6,27.0,783.0,420.02,303.61
2017,3,22,14,45,837.0,126.5,4.65,27.0,747.5,364.02,255.89
2017,3,22,15,0,824.0,125.0,4.7,27.0,712.0,308.52,208.08
2017,3,22,15,15,808.5,122.0,4.7,27.0,669.5,252.1,160.28
2017,3,22,15,30,793.0,119.0,4.7,27.0,627.0,196.97,116.27
2017,3,22,15,45,772.0,115.5,4.7,27.0,579.0,142.53,79.56
2017,3,22,16,0,751.0,112.0,4.7,27.0,531.0,82.86,51.84
2017,3,22,16,15,722.5,107.0,4.55,26.5,478.5,68.89,52.54
2017,3,22,16,30,694.0,102.0,4.4,26.0,426.0,67.84,51.98
2017,3,22,16,45,653.0,96.5,4.3,25.5,371.0,66.26,50.94
2017,3,22,17,0,612.0,91.0,4.2,25.0,316.0,64.63,49.82
2017,3,22,17,15,555.0,82.5,3.85,24.0,260.5,60.45,46.53
2017,3,22,17,30,498.0,74.0,3.5,23.0,205.0,56.09,42.92
2017,3,22,17,45,409.5,62.5,3.2,22.5,152.5,48.8,36.46
2017,3,22,18,0,321.0,51.0,2.9,22.0,100.0,39.21,27.73
2017,3,22,18,15,195.5,33.5,2.95,21.5,59.0,26.12,15.25
2017,3,22,18,30,70.0,16.0,3.0,21.0,18.0,13.17,0.0
2017,3,22,18,45,35.0,8.0,3.15,21.0,9.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,17.0,5.3,18.5,29.0,91.39,0.0
2017,3,23,7,0,250.0,34.0,5.5,19.0,58.0,245.74,185.55
2017,3,23,7,15,364.5,47.5,5.75,19.5,108.5,349.34,284.27
2017,3,23,7,30,479.0,61.0,6.0,20.0,159.0,463.02,381.81
2017,3,23,7,45,559.5,67.5,6.3,20.5,217.0,549.34,452.97
2017,3,23,8,0,640.0,74.0,6.6,21.0,275.0,638.48,523.22
2017,3,23,8,15,410.5,124.5,6.7,21.0,263.0,521.19,428.23
2017,3,23,8,30,181.0,175.0,6.8,21.0,251.0,362.21,295.52
2017,3,23,8,45,90.5,166.0,6.95,21.5,204.0,268.66,216.87
2017,3,23,9,0,0.0,157.0,7.1,22.0,157.0,147.24,114.72
2017,3,23,9,15,179.5,202.5,7.2,22.5,310.5,387.42,311.7
2017,3,23,9,30,359.0,248.0,7.3,23.0,464.0,620.98,493.59
2017,3,23,9,45,625.0,174.0,7.4,23.5,584.0,807.0,635.94
2017,3,23,10,0,891.0,100.0,7.5,24.0,704.0,954.72,740.41
2017,3,23,10,15,902.5,102.0,7.6,24.5,744.0,964.19,743.86
2017,3,23,10,30,914.0,104.0,7.7,25.0,784.0,969.96,745.4
2017,3,23,10,45,923.5,105.0,7.8,25.5,817.0,969.02,742.34
2017,3,23,11,0,933.0,106.0,7.9,26.0,850.0,964.26,736.78
2017,3,23,11,15,938.5,107.0,7.95,26.0,874.0,952.07,727.41
2017,3,23,11,30,944.0,108.0,8.0,26.0,898.0,936.13,715.56
2017,3,23,11,45,948.5,108.0,8.05,26.5,914.5,914.64,698.48
2017,3,23,12,0,953.0,108.0,8.1,27.0,931.0,889.59,679.04
2017,3,23,12,15,954.0,108.5,8.1,27.0,937.5,858.77,656.77
2017,3,23,12,30,955.0,109.0,8.1,27.0,944.0,824.79,632.25
2017,3,23,12,45,952.5,110.0,8.15,27.5,941.0,785.72,602.95
2017,3,23,13,0,950.0,111.0,8.2,28.0,938.0,744.04,569.9
2017,3,23,13,15,947.5,110.5,8.2,27.5,926.5,698.67,535.51
2017,3,23,13,30,945.0,110.0,8.2,27.0,915.0,651.13,498.64
2017,3,23,13,45,939.5,109.5,8.25,27.0,894.5,600.0,457.2
2017,3,23,14,0,934.0,109.0,8.3,27.0,874.0,547.38,413.61
2017,3,23,14,15,927.0,107.5,8.3,27.0,846.0,492.06,366.83
2017,3,23,14,30,920.0,106.0,8.3,27.0,818.0,435.89,318.26
2017,3,23,14,45,908.0,105.5,8.3,27.0,781.5,378.21,267.73
2017,3,23,15,0,896.0,105.0,8.3,27.0,745.0,320.64,216.94
2017,3,23,15,15,883.0,102.5,8.25,26.5,702.0,261.79,166.36
2017,3,23,15,30,870.0,100.0,8.2,26.0,659.0,195.52,112.83
2017,3,23,15,45,849.0,98.0,8.2,26.0,609.5,137.64,73.1
2017,3,23,16,0,828.0,96.0,8.2,26.0,560.0,82.08,49.6
2017,3,23,16,15,802.5,92.0,8.05,25.5,506.5,65.74,50.12
2017,3,23,16,30,777.0,88.0,7.9,25.0,453.0,64.68,49.53
2017,3,23,16,45,737.0,84.0,7.75,24.5,395.5,57.66,43.82
2017,3,23,17,0,697.0,80.0,7.6,24.0,338.0,56.64,43.18
2017,3,23,17,15,642.5,73.5,7.35,23.5,280.0,53.6,40.74
2017,3,23,17,30,588.0,67.0,7.1,23.0,222.0,50.48,38.09
2017,3,23,17,45,499.0,57.5,6.9,22.5,166.5,44.6,32.85
2017,3,23,18,0,410.0,48.0,6.7,22.0,111.0,38.56,27.2
2017,3,23,18,15,205.0,35.0,6.65,21.5,66.5,27.29,16.31
2017,3,23,18,30,0.0,22.0,6.6,21.0,22.0,18.4,0.0
2017,3,23,18,45,0.0,11.0,6.55,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,6.5,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,6.55,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,6.65,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,6.7,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,6.75,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,6.85,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.95,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,7.05,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,7.15,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,7.2,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.9,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.8,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.4,18.5,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.65,18.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,0.5,3.3,18.5,0.5,0.44,0.0
2017,3,24,7,0,0.0,1.0,3.3,19.0,1.0,0.88,0.0
2017,3,24,7,15,0.0,3.0,3.25,19.0,3.0,2.63,0.0
2017,3,24,7,30,0.0,5.0,3.2,19.0,5.0,4.39,0.0
2017,3,24,7,45,0.0,7.0,3.2,19.5,7.0,6.14,0.0
2017,3,24,8,0,0.0,9.0,3.2,20.0,9.0,7.91,1.02
2017,3,24,8,15,0.0,43.5,3.3,20.0,43.5,38.37,26.59
2017,3,24,8,30,0.0,78.0,3.4,20.0,78.0,69.04,52.0
2017,3,24,8,45,14.5,139.5,3.55,20.5,147.0,143.56,113.26
2017,3,24,9,0,29.0,201.0,3.7,21.0,216.0,236.45,187.38
2017,3,24,9,15,21.0,205.0,3.8,21.5,217.0,214.64,168.66
2017,3,24,9,30,13.0,209.0,3.9,22.0,218.0,208.93,163.01
2017,3,24,9,45,8.5,197.0,4.0,22.5,203.0,190.61,147.67
2017,3,24,10,0,4.0,185.0,4.1,23.0,188.0,173.32,133.28
2017,3,24,10,15,10.0,222.0,4.1,23.0,229.5,214.02,165.03
2017,3,24,10,30,16.0,259.0,4.1,23.0,271.0,254.38,196.06
2017,3,24,10,45,13.5,248.0,4.15,23.5,258.5,239.8,183.95
2017,3,24,11,0,11.0,237.0,4.2,24.0,246.0,225.77,172.47
2017,3,24,11,15,13.5,259.5,4.2,24.0,271.0,247.99,189.37
2017,3,24,11,30,16.0,282.0,4.2,24.0,296.0,269.75,205.77
