Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,11,45,11.0,230.0,4.25,24.5,239.5,216.14,164.12
2017,3,24,12,0,6.0,178.0,4.3,25.0,183.0,164.03,123.54
2017,3,24,12,15,9.0,211.0,4.35,25.0,219.0,195.45,147.87
2017,3,24,12,30,12.0,244.0,4.4,25.0,255.0,226.21,171.42
2017,3,24,12,45,88.0,346.5,4.5,25.5,424.0,371.88,282.38
2017,3,24,13,0,164.0,449.0,4.6,26.0,593.0,504.22,379.17
2017,3,24,13,15,463.5,330.5,4.6,26.0,729.0,580.5,438.14
2017,3,24,13,30,763.0,212.0,4.6,26.0,865.0,629.39,474.47
2017,3,24,13,45,787.5,193.0,4.7,26.5,854.0,584.36,438.57
2017,3,24,14,0,812.0,174.0,4.8,27.0,843.0,539.09,401.7
2017,3,24,14,15,805.5,171.5,4.85,27.0,816.5,487.65,359.81
2017,3,24,14,30,799.0,169.0,4.9,27.0,790.0,435.72,316.44
2017,3,24,14,45,819.0,151.5,4.95,27.0,762.5,380.33,268.98
2017,3,24,15,0,839.0,134.0,5.0,27.0,735.0,322.06,218.31
2017,3,24,15,15,825.0,130.5,4.9,27.0,693.0,264.58,169.47
2017,3,24,15,30,811.0,127.0,4.8,27.0,651.0,208.24,124.21
2017,3,24,15,45,802.0,119.5,4.75,27.0,605.0,150.7,84.29
2017,3,24,16,0,793.0,112.0,4.7,27.0,559.0,94.18,58.55
2017,3,24,16,15,766.0,107.5,4.2,26.5,505.0,69.35,52.89
2017,3,24,16,30,739.0,103.0,3.7,26.0,451.0,68.66,52.64
2017,3,24,16,45,711.0,94.5,3.25,25.5,395.5,64.96,49.81
2017,3,24,17,0,683.0,86.0,2.8,25.0,340.0,60.98,46.69
2017,3,24,17,15,627.0,78.5,2.55,23.5,281.5,57.37,43.98
2017,3,24,17,30,571.0,71.0,2.3,22.0,223.0,53.63,41.0
2017,3,24,17,45,485.5,60.0,2.05,21.0,167.5,46.61,34.85
2017,3,24,18,0,400.0,49.0,1.8,20.0,112.0,39.33,28.17
2017,3,24,18,15,257.0,33.5,1.8,19.5,67.5,26.17,15.74
2017,3,24,18,30,114.0,18.0,1.8,19.0,23.0,14.21,0.0
2017,3,24,18,45,57.0,9.0,1.8,18.5,11.5,8.19,0.0
2017,3,24,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,25,6,45,167.0,16.5,3.8,12.0,33.5,147.88,0.0
2017,3,25,7,0,334.0,33.0,4.1,13.0,67.0,301.06,238.82
2017,3,25,7,15,444.0,43.5,4.25,13.5,120.0,403.37,335.27
2017,3,25,7,30,554.0,54.0,4.4,14.0,173.0,513.49,429.33
2017,3,25,7,45,621.5,60.5,4.6,14.5,231.5,591.87,493.56
2017,3,25,8,0,689.0,67.0,4.8,15.0,290.0,672.67,556.75
2017,3,25,8,15,731.5,72.0,4.65,15.5,348.5,727.57,595.93
2017,3,25,8,30,774.0,77.0,4.5,16.0,407.0,787.38,637.13
2017,3,25,8,45,804.5,80.5,4.4,17.0,463.5,833.68,665.78
2017,3,25,9,0,835.0,84.0,4.3,18.0,520.0,878.0,692.14
2017,3,25,9,15,856.5,87.0,4.15,18.5,572.5,911.1,711.15
2017,3,25,9,30,878.0,90.0,4.0,19.0,625.0,932.16,721.42
2017,3,25,9,45,893.5,92.5,3.9,19.5,672.0,953.01,731.83
2017,3,25,10,0,909.0,95.0,3.8,20.0,719.0,970.44,739.83
2017,3,25,10,15,920.5,97.0,3.7,20.5,759.0,979.93,742.46
2017,3,25,10,30,932.0,99.0,3.6,21.0,799.0,985.66,742.7
2017,3,25,10,45,940.0,100.5,3.55,21.5,832.0,983.74,738.31
2017,3,25,11,0,948.0,102.0,3.5,22.0,865.0,977.94,731.58
2017,3,25,11,15,954.0,103.0,3.45,22.5,889.5,965.93,720.9
2017,3,25,11,30,960.0,104.0,3.4,23.0,914.0,950.09,707.91
2017,3,25,11,45,964.0,104.0,3.4,23.5,930.0,927.78,691.11
2017,3,25,12,0,968.0,104.0,3.4,24.0,946.0,901.87,672.07
2017,3,25,12,15,969.5,104.5,3.4,24.5,953.0,870.96,649.76
2017,3,25,12,30,971.0,105.0,3.4,25.0,960.0,836.8,625.34
2017,3,25,12,45,970.0,105.0,3.45,25.5,957.5,797.3,597.51
2017,3,25,13,0,969.0,105.0,3.5,26.0,955.0,755.06,566.28
2017,3,25,13,15,966.5,104.5,3.45,26.0,943.5,708.9,531.77
2017,3,25,13,30,964.0,104.0,3.4,26.0,932.0,660.52,494.9
2017,3,25,13,45,960.0,103.0,3.35,26.5,912.0,608.91,453.86
2017,3,25,14,0,956.0,102.0,3.3,27.0,892.0,555.64,410.65
2017,3,25,14,15,949.5,100.5,3.15,27.0,863.0,499.44,364.77
2017,3,25,14,30,943.0,99.0,3.0,27.0,834.0,442.3,316.97
2017,3,25,14,45,935.0,96.5,2.95,27.5,798.0,383.19,266.26
2017,3,25,15,0,927.0,94.0,2.9,28.0,762.0,323.8,214.83
2017,3,25,15,15,914.5,92.0,2.7,27.5,718.0,263.76,164.29
2017,3,25,15,30,902.0,90.0,2.5,27.0,674.0,204.39,116.85
2017,3,25,15,45,885.5,87.0,2.35,27.0,625.0,144.86,76.06
2017,3,25,16,0,869.0,84.0,2.2,27.0,576.0,86.94,50.78
2017,3,25,16,15,845.0,80.5,1.9,26.5,521.0,57.62,43.02
2017,3,25,16,30,821.0,77.0,1.6,26.0,466.0,56.56,42.42
2017,3,25,16,45,787.5,73.0,1.35,26.0,408.5,55.0,41.26
2017,3,25,17,0,754.0,69.0,1.1,26.0,351.0,53.39,40.04
2017,3,25,17,15,703.5,63.5,1.05,24.5,292.0,50.41,37.84
2017,3,25,17,30,653.0,58.0,1.0,23.0,233.0,43.3,31.94
2017,3,25,17,45,570.5,50.0,1.0,22.0,176.0,38.31,27.58
2017,3,25,18,0,488.0,42.0,1.0,21.0,119.0,33.19,22.85
2017,3,25,18,15,340.0,29.5,1.05,20.0,72.5,23.73,13.84
2017,3,25,18,30,192.0,17.0,1.1,19.0,26.0,13.9,0.0
2017,3,25,18,45,96.0,8.5,1.2,18.5,13.0,7.73,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,26,6,45,97.0,20.5,3.25,17.0,31.0,110.68,5.48
2017,3,26,7,0,194.0,41.0,3.7,18.0,62.0,220.32,171.79
2017,3,26,7,15,294.0,57.5,4.05,18.5,111.0,315.28,257.37
2017,3,26,7,30,394.0,74.0,4.4,19.0,160.0,418.42,345.14
2017,3,26,7,45,461.5,85.5,4.75,20.0,214.5,495.89,408.59
2017,3,26,8,0,529.0,97.0,5.1,21.0,269.0,582.06,475.58
2017,3,26,8,15,385.0,136.5,5.25,21.5,274.5,518.12,421.61
2017,3,26,8,30,241.0,176.0,5.4,22.0,280.0,432.1,349.42
2017,3,26,8,45,462.5,152.0,5.6,22.5,383.5,617.06,496.18
2017,3,26,9,0,684.0,128.0,5.8,23.0,487.0,802.57,633.57
2017,3,26,9,15,708.5,133.0,5.85,23.5,537.0,838.09,655.51
2017,3,26,9,30,733.0,138.0,5.9,24.0,587.0,871.12,676.11
2017,3,26,9,45,746.5,144.0,6.0,25.0,630.5,892.23,686.93
2017,3,26,10,0,760.0,150.0,6.1,26.0,674.0,910.16,695.54
2017,3,26,10,15,773.0,153.0,6.1,26.0,712.5,920.87,701.44
2017,3,26,10,30,786.0,156.0,6.1,26.0,751.0,922.46,701.13
2017,3,26,10,45,653.5,230.5,6.15,26.5,739.0,872.15,662.78
2017,3,26,11,0,521.0,305.0,6.2,27.0,727.0,808.21,611.73
2017,3,26,11,15,667.0,236.5,6.15,27.5,792.0,859.34,649.56
2017,3,26,11,30,813.0,168.0,6.1,28.0,857.0,894.82,672.86
2017,3,26,11,45,824.0,164.5,6.1,28.5,873.5,876.49,658.06
2017,3,26,12,0,835.0,161.0,6.1,29.0,890.0,854.7,641.26
2017,3,26,12,15,836.0,161.5,6.0,29.0,896.0,825.29,620.13
2017,3,26,12,30,837.0,162.0,5.9,29.0,902.0,793.06,596.93
2017,3,26,12,45,832.5,164.0,5.85,29.0,898.5,755.54,568.95
2017,3,26,13,0,828.0,166.0,5.8,29.0,895.0,715.91,539.1
2017,3,26,13,15,824.5,165.0,5.7,29.0,883.5,672.46,505.94
2017,3,26,13,30,821.0,164.0,5.6,29.0,872.0,627.34,470.98
2017,3,26,13,45,811.5,164.5,5.55,29.0,851.0,578.73,432.85
2017,3,26,14,0,802.0,165.0,5.5,29.0,830.0,529.42,393.35
2017,3,26,14,15,793.5,163.0,5.45,29.0,802.5,478.09,351.44
2017,3,26,14,30,785.0,161.0,5.4,29.0,775.0,426.48,308.35
2017,3,26,14,45,768.0,160.5,5.35,29.0,739.0,367.54,259.18
2017,3,26,15,0,751.0,160.0,5.3,29.0,703.0,314.39,213.96
2017,3,26,15,15,734.5,156.0,5.3,28.5,661.5,260.14,168.85
2017,3,26,15,30,718.0,152.0,5.3,28.0,620.0,207.45,127.06
2017,3,26,15,45,697.0,147.0,5.3,28.0,573.0,155.43,91.07
2017,3,26,16,0,676.0,142.0,5.3,28.0,526.0,105.95,67.92
2017,3,26,16,15,646.0,135.5,5.15,27.5,474.0,87.49,67.78
2017,3,26,16,30,616.0,129.0,5.0,27.0,422.0,86.34,67.22
2017,3,26,16,45,576.5,120.5,4.85,26.5,368.0,83.45,65.17
2017,3,26,17,0,537.0,112.0,4.7,26.0,314.0,79.04,61.8
2017,3,26,17,15,480.0,101.0,4.4,25.5,259.0,72.74,56.69
2017,3,26,17,30,423.0,90.0,4.1,25.0,204.0,66.15,51.16
2017,3,26,17,45,336.5,75.0,3.85,24.5,152.5,56.16,42.47
2017,3,26,18,0,250.0,60.0,3.6,24.0,101.0,45.78,33.15
2017,3,26,18,15,125.0,40.0,3.65,23.5,60.5,31.81,20.19
2017,3,26,18,30,0.0,20.0,3.7,23.0,20.0,17.16,0.0
2017,3,26,18,45,0.0,10.0,3.75,22.5,10.0,9.1,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,27,6,45,56.5,23.5,2.05,18.5,29.5,82.04,18.96
2017,3,27,7,0,113.0,47.0,2.3,19.0,59.0,164.06,126.77
2017,3,27,7,15,197.5,69.5,2.4,19.5,107.0,253.01,204.62
2017,3,27,7,30,282.0,92.0,2.5,20.0,155.0,347.77,284.07
2017,3,27,7,45,141.0,88.0,2.65,20.5,119.5,217.81,178.1
2017,3,27,8,0,0.0,84.0,2.8,21.0,84.0,77.33,58.74
2017,3,27,8,15,0.0,105.5,2.85,21.5,105.5,98.39,75.92
2017,3,27,8,30,0.0,127.0,2.9,22.0,127.0,119.21,92.43
2017,3,27,8,45,143.0,175.5,2.95,22.5,251.0,326.86,261.8
2017,3,27,9,0,286.0,224.0,3.0,23.0,375.0,531.24,418.12
2017,3,27,9,15,167.5,242.5,2.9,23.5,333.0,424.97,332.11
2017,3,27,9,30,49.0,261.0,2.8,24.0,291.0,315.24,243.75
2017,3,27,9,45,160.5,291.0,2.7,24.5,400.5,466.58,359.6
2017,3,27,10,0,272.0,321.0,2.6,25.0,510.0,617.2,468.17
2017,3,27,10,15,257.5,344.0,2.4,25.5,531.0,622.1,467.11
2017,3,27,10,30,243.0,367.0,2.2,26.0,552.0,609.66,455.14
2017,3,27,10,45,528.0,264.0,2.05,26.5,687.0,787.0,581.8
2017,3,27,11,0,813.0,161.0,1.9,27.0,822.0,928.74,673.24
2017,3,27,11,15,533.0,292.5,1.8,27.0,731.0,792.24,576.71
2017,3,27,11,30,253.0,424.0,1.7,27.0,640.0,646.93,471.3
2017,3,27,11,45,562.0,283.5,1.6,27.5,773.5,770.66,561.3
2017,3,27,12,0,871.0,143.0,1.5,28.0,907.0,861.95,621.05
2017,3,27,12,15,605.0,284.0,1.4,28.0,816.5,758.25,546.95
2017,3,27,12,30,339.0,425.0,1.3,28.0,726.0,648.65,467.5
2017,3,27,12,45,607.0,283.0,1.25,28.5,820.0,699.73,506.15
2017,3,27,13,0,875.0,141.0,1.2,29.0,914.0,724.95,524.34
2017,3,27,13,15,569.5,286.0,1.1,29.0,786.5,613.46,442.7
2017,3,27,13,30,264.0,431.0,1.0,29.0,659.0,516.99,372.33
2017,3,27,13,45,559.5,284.5,0.95,29.5,754.5,538.97,388.47
2017,3,27,14,0,855.0,138.0,0.9,30.0,850.0,534.87,382.49
2017,3,27,14,15,520.0,264.0,0.8,30.0,693.0,434.93,310.15
2017,3,27,14,30,185.0,390.0,0.7,30.0,536.0,375.2,269.26
2017,3,27,14,45,480.5,269.5,0.6,30.0,624.0,356.32,249.05
2017,3,27,15,0,776.0,149.0,0.5,30.0,712.0,320.41,211.35
2017,3,27,15,15,759.0,145.5,0.55,29.5,669.5,258.96,162.94
2017,3,27,15,30,742.0,142.0,0.6,29.0,627.0,205.19,121.83
2017,3,27,15,45,715.5,139.0,0.65,29.0,578.5,152.67,86.66
2017,3,27,16,0,689.0,136.0,0.7,29.0,530.0,103.29,64.28
2017,3,27,16,15,659.5,130.0,0.85,28.5,477.5,83.48,63.96
2017,3,27,16,30,630.0,124.0,1.0,28.0,425.0,82.52,63.59
2017,3,27,16,45,586.0,117.0,1.2,28.0,370.0,80.59,62.25
2017,3,27,17,0,542.0,110.0,1.4,28.0,315.0,78.59,60.8
2017,3,27,17,15,485.5,99.5,1.3,27.0,260.5,71.63,55.33
2017,3,27,17,30,429.0,89.0,1.2,26.0,206.0,65.38,50.26
2017,3,27,17,45,344.0,74.5,1.2,25.0,154.5,55.75,42.04
2017,3,27,18,0,259.0,60.0,1.2,24.0,103.0,45.75,33.17
2017,3,27,18,15,158.0,39.0,1.2,23.5,62.0,30.21,19.03
2017,3,27,18,30,57.0,18.0,1.2,23.0,21.0,14.78,0.0
2017,3,27,18,45,28.5,9.0,1.3,22.5,10.5,8.19,0.0
2017,3,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,28,6,45,49.0,23.5,3.7,20.5,29.5,68.23,24.34
2017,3,28,7,0,98.0,47.0,3.9,21.0,59.0,140.43,108.06
2017,3,28,7,15,171.5,71.5,4.15,21.5,105.5,237.52,191.3
2017,3,28,7,30,245.0,96.0,4.4,22.0,152.0,326.47,266.13
2017,3,28,7,45,321.0,110.5,4.65,22.5,205.5,406.55,332.1
2017,3,28,8,0,397.0,125.0,4.9,23.0,259.0,508.05,412.15
2017,3,28,8,15,221.0,150.0,5.05,23.0,227.0,381.82,308.91
2017,3,28,8,30,45.0,175.0,5.2,23.0,195.0,227.79,180.95
2017,3,28,8,45,75.5,206.0,5.4,23.5,244.5,288.49,229.34
2017,3,28,9,0,106.0,237.0,5.6,24.0,294.0,349.37,276.54
2017,3,28,9,15,63.0,233.5,5.75,24.5,268.5,300.53,235.69
2017,3,28,9,30,20.0,230.0,5.9,25.0,243.0,236.8,183.42
2017,3,28,9,45,85.0,283.0,6.05,25.5,341.5,369.28,287.07
2017,3,28,10,0,150.0,336.0,6.2,26.0,440.0,502.34,387.47
2017,3,28,10,15,80.0,280.0,6.35,26.0,336.0,352.71,272.13
2017,3,28,10,30,10.0,224.0,6.5,26.0,232.0,214.55,163.45
2017,3,28,10,45,21.5,279.5,6.65,26.5,297.0,277.48,211.69
2017,3,28,11,0,33.0,335.0,6.8,27.0,362.0,353.62,268.83
2017,3,28,11,15,26.5,322.0,6.95,27.0,344.0,330.51,250.82
2017,3,28,11,30,20.0,309.0,7.1,27.0,326.0,298.44,226.2
2017,3,28,11,45,97.5,380.5,7.25,27.5,466.5,439.29,333.51
2017,3,28,12,0,175.0,452.0,7.4,28.0,607.0,571.09,430.72
2017,3,28,12,15,222.0,449.5,7.5,28.0,647.0,593.11,447.3
2017,3,28,12,30,269.0,447.0,7.6,28.0,687.0,615.25,463.96
2017,3,28,12,45,150.0,405.5,7.7,28.0,539.0,471.78,356.5
2017,3,28,13,0,31.0,364.0,7.8,28.0,391.0,341.16,256.95
2017,3,28,13,15,36.0,370.5,7.8,28.0,402.0,344.35,259.58
2017,3,28,13,30,41.0,377.0,7.8,28.0,413.0,346.64,261.35
2017,3,28,13,45,29.5,335.0,7.85,28.0,360.5,300.33,226.46
2017,3,28,14,0,18.0,293.0,7.9,28.0,308.0,261.18,196.91
2017,3,28,14,15,67.5,340.0,7.85,27.5,394.0,309.97,234.26
2017,3,28,14,30,117.0,387.0,7.8,27.0,480.0,347.19,261.95
2017,3,28,14,45,62.0,296.0,7.8,27.0,345.5,259.96,196.19
2017,3,28,15,0,7.0,205.0,7.8,27.0,211.0,177.42,134.04
2017,3,28,15,15,10.5,215.5,7.7,27.0,223.0,184.61,139.81
2017,3,28,15,30,14.0,226.0,7.6,27.0,235.0,190.5,144.55
2017,3,28,15,45,7.0,175.5,7.55,27.0,180.0,149.15,112.86
2017,3,28,16,0,0.0,125.0,7.5,27.0,125.0,108.22,81.1
2017,3,28,16,15,233.5,151.5,7.4,26.5,264.0,105.79,83.39
2017,3,28,16,30,467.0,178.0,7.3,26.0,403.0,117.98,94.08
2017,3,28,16,45,436.5,162.0,7.2,25.5,351.5,110.07,87.94
2017,3,28,17,0,406.0,146.0,7.1,25.0,300.0,101.66,81.28
2017,3,28,17,15,352.0,129.5,6.8,24.5,247.5,95.53,76.4
2017,3,28,17,30,298.0,113.0,6.5,24.0,195.0,84.36,66.99
2017,3,28,17,45,239.0,90.5,6.25,23.5,146.5,68.72,53.44
2017,3,28,18,0,180.0,68.0,6.0,23.0,98.0,52.53,39.07
2017,3,28,18,15,104.5,42.5,5.8,22.5,58.5,33.63,21.97
2017,3,28,18,30,29.0,17.0,5.6,22.0,19.0,14.58,0.0
2017,3,28,18,45,14.5,8.5,5.4,22.0,9.5,7.73,0.0
2017,3,28,19,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.15,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,5.1,20.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.8,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.95,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,29,6,45,111.5,22.5,2.6,18.0,36.0,127.87,64.11
2017,3,29,7,0,223.0,45.0,2.6,18.0,72.0,245.69,195.07
2017,3,29,7,15,324.5,60.5,2.5,18.0,123.5,342.85,280.27
2017,3,29,7,30,426.0,76.0,2.4,18.0,175.0,448.03,367.92
2017,3,29,7,45,217.0,97.5,2.3,18.0,148.5,306.09,252.37
2017,3,29,8,0,8.0,119.0,2.2,18.0,122.0,123.68,98.02
2017,3,29,8,15,79.0,154.5,2.3,18.5,189.0,235.69,191.79
2017,3,29,8,30,150.0,190.0,2.4,19.0,256.0,354.91,287.02
2017,3,29,8,45,201.5,211.5,2.5,20.0,313.0,424.68,339.85
2017,3,29,9,0,253.0,233.0,2.6,21.0,370.0,513.07,404.92
2017,3,29,9,15,554.5,169.5,2.9,21.5,505.5,734.65,573.21
2017,3,29,9,30,856.0,106.0,3.2,22.0,641.0,949.2,720.52
2017,3,29,9,45,879.0,106.0,3.5,23.0,690.0,973.63,732.58
2017,3,29,10,0,902.0,106.0,3.8,24.0,739.0,985.2,737.53
2017,3,29,10,15,913.5,108.0,3.95,24.0,778.5,994.27,742.88
2017,3,29,10,30,925.0,110.0,4.1,24.0,818.0,999.59,745.89
2017,3,29,10,45,935.0,110.0,4.25,24.5,851.0,997.53,742.67
2017,3,29,11,0,945.0,110.0,4.4,25.0,884.0,991.64,737.08
2017,3,29,11,15,949.5,111.0,4.45,25.5,907.5,977.91,725.86
2017,3,29,11,30,954.0,112.0,4.5,26.0,931.0,960.44,712.34
2017,3,29,11,45,958.0,111.5,4.6,26.5,946.5,937.38,695.59
2017,3,29,12,0,962.0,111.0,4.7,27.0,962.0,910.79,676.7
2017,3,29,12,15,962.5,111.5,4.7,27.0,967.5,878.89,654.9
2017,3,29,12,30,963.0,112.0,4.7,27.0,973.0,843.86,630.95
2017,3,29,12,45,960.0,112.5,4.75,27.0,968.5,803.32,603.39
2017,3,29,13,0,957.0,113.0,4.8,27.0,964.0,760.25,572.56
2017,3,29,13,15,953.5,112.5,4.75,27.0,951.5,713.67,537.45
2017,3,29,13,30,950.0,112.0,4.7,27.0,939.0,665.04,500.11
2017,3,29,13,45,942.0,112.0,4.7,27.0,916.5,612.5,459.2
2017,3,29,14,0,934.0,112.0,4.7,27.0,894.0,558.73,416.29
2017,3,29,14,15,926.5,110.5,4.65,27.0,864.5,503.03,370.65
2017,3,29,14,30,919.0,109.0,4.6,27.0,835.0,446.56,323.21
2017,3,29,14,45,906.0,108.0,4.6,27.0,797.0,388.08,273.36
2017,3,29,15,0,893.0,107.0,4.6,27.0,759.0,329.88,223.1
2017,3,29,15,15,879.0,104.5,4.5,27.0,715.0,270.91,172.66
2017,3,29,15,30,865.0,102.0,4.4,27.0,671.0,204.61,118.98
2017,3,29,15,45,844.0,100.0,4.3,27.0,621.0,146.91,78.34
2017,3,29,16,0,823.0,98.0,4.2,27.0,571.0,91.56,52.09
2017,3,29,16,15,797.0,94.0,3.9,26.5,517.0,66.47,50.43
2017,3,29,16,30,771.0,90.0,3.6,26.0,463.0,65.5,49.93
2017,3,29,16,45,732.5,86.0,3.3,25.5,405.5,58.44,44.24
2017,3,29,17,0,694.0,82.0,3.0,25.0,348.0,57.5,43.69
2017,3,29,17,15,641.0,75.0,2.8,24.0,290.0,54.15,41.12
2017,3,29,17,30,588.0,68.0,2.6,23.0,232.0,50.67,38.3
2017,3,29,17,45,500.5,59.5,2.45,22.0,176.0,45.68,33.96
2017,3,29,18,0,413.0,51.0,2.3,21.0,120.0,40.6,29.27
2017,3,29,18,15,277.5,36.0,2.6,20.5,74.5,29.22,18.64
2017,3,29,18,30,142.0,21.0,2.9,20.0,29.0,16.55,0.0
2017,3,29,18,45,71.0,10.5,3.25,19.5,14.5,9.55,0.0
2017,3,29,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,6,45,190.5,18.5,3.7,11.5,42.5,177.05,106.88
2017,3,30,7,0,381.0,37.0,3.8,12.0,85.0,342.95,281.48
2017,3,30,7,15,479.0,47.0,3.95,13.0,139.5,439.89,367.99
2017,3,30,7,30,577.0,57.0,4.1,14.0,194.0,543.38,453.59
2017,3,30,7,45,635.0,64.0,4.3,15.0,252.0,616.63,511.27
2017,3,30,8,0,693.0,71.0,4.5,16.0,310.0,691.6,567.56
2017,3,30,8,15,734.0,76.5,4.5,16.5,369.0,746.29,606.31
2017,3,30,8,30,775.0,82.0,4.5,17.0,428.0,805.8,647.36
2017,3,30,8,45,803.0,86.5,4.55,18.0,484.5,851.22,675.89
2017,3,30,9,0,831.0,91.0,4.6,19.0,541.0,894.53,702.26
2017,3,30,9,15,852.0,94.0,4.5,19.5,593.5,927.01,720.66
2017,3,30,9,30,873.0,97.0,4.4,20.0,646.0,956.52,736.72
2017,3,30,9,45,889.0,99.5,4.3,20.5,693.5,968.01,740.54
2017,3,30,10,0,905.0,102.0,4.2,21.0,741.0,985.58,748.75
2017,3,30,10,15,916.0,104.0,4.1,21.5,781.0,994.23,750.85
2017,3,30,10,30,927.0,106.0,4.0,22.0,821.0,999.12,750.6
2017,3,30,10,45,935.5,107.5,3.9,22.5,853.5,997.28,746.0
2017,3,30,11,0,944.0,109.0,3.8,23.0,886.0,991.57,739.04
2017,3,30,11,15,949.0,110.0,3.65,23.0,909.5,978.28,728.31
2017,3,30,11,30,954.0,111.0,3.5,23.0,933.0,961.22,715.28
2017,3,30,11,45,959.0,110.0,3.4,23.5,948.5,938.51,697.61
2017,3,30,12,0,964.0,109.0,3.3,24.0,964.0,912.23,677.75
2017,3,30,12,15,965.0,109.0,3.15,24.0,969.5,880.21,655.16
2017,3,30,12,30,966.0,109.0,3.0,24.0,975.0,845.03,630.51
2017,3,30,12,45,963.0,110.0,2.95,24.5,971.5,804.84,601.87
2017,3,30,13,0,960.0,111.0,2.9,25.0,968.0,762.08,570.31
2017,3,30,13,15,957.5,110.5,2.85,25.0,955.5,716.03,536.21
2017,3,30,13,30,955.0,110.0,2.8,25.0,943.0,667.83,499.8
2017,3,30,13,45,946.5,111.0,2.75,25.5,921.0,615.58,458.65
2017,3,30,14,0,938.0,112.0,2.7,26.0,899.0,562.13,415.69
2017,3,30,14,15,931.0,110.5,2.7,26.0,870.0,506.43,370.93
2017,3,30,14,30,924.0,109.0,2.7,26.0,841.0,449.9,324.2
2017,3,30,14,45,910.0,109.0,2.75,26.0,803.0,391.54,275.08
2017,3,30,15,0,896.0,109.0,2.8,26.0,765.0,333.53,225.46
2017,3,30,15,15,882.5,106.5,2.8,26.0,721.5,274.47,175.25
2017,3,30,15,30,869.0,104.0,2.8,26.0,678.0,208.06,121.6
2017,3,30,15,45,849.0,101.5,2.85,26.0,627.5,149.84,80.39
2017,3,30,16,0,829.0,99.0,2.9,26.0,577.0,93.86,53.25
2017,3,30,16,15,803.5,95.0,2.7,25.5,523.0,67.15,51.19
2017,3,30,16,30,778.0,91.0,2.5,25.0,469.0,66.22,50.73
2017,3,30,16,45,743.0,86.0,2.3,24.5,411.5,64.37,49.46
2017,3,30,17,0,708.0,81.0,2.1,24.0,354.0,56.76,43.23
2017,3,30,17,15,656.0,74.0,2.0,23.0,295.5,53.37,40.62
2017,3,30,17,30,604.0,67.0,1.9,22.0,237.0,49.84,37.75
2017,3,30,17,45,523.0,58.0,1.8,21.0,180.5,44.39,33.01
2017,3,30,18,0,442.0,49.0,1.7,20.0,124.0,38.77,27.86
2017,3,30,18,15,304.5,35.0,1.9,19.5,77.5,28.24,18.0
2017,3,30,18,30,167.0,21.0,2.1,19.0,31.0,16.56,0.79
2017,3,30,18,45,83.5,10.5,2.3,18.5,15.5,9.55,0.0
2017,3,30,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,31,6,15,28.0,4.5,4.2,12.5,5.0,0.0,0.0
2017,3,31,6,30,56.0,9.0,4.3,13.0,10.0,41.29,0.0
2017,3,31,6,45,219.0,24.0,4.4,13.5,49.5,205.42,134.61
2017,3,31,7,0,382.0,39.0,4.5,14.0,89.0,347.11,284.29
2017,3,31,7,15,478.5,49.0,4.55,15.0,143.5,443.53,369.63
2017,3,31,7,30,575.0,59.0,4.6,16.0,198.0,546.21,454.0
2017,3,31,7,45,634.5,66.0,4.7,17.0,256.5,620.76,512.07
2017,3,31,8,0,694.0,73.0,4.8,18.0,315.0,697.1,568.62
2017,3,31,8,15,733.0,78.0,5.1,19.0,373.0,749.38,605.54
2017,3,31,8,30,772.0,83.0,5.4,20.0,431.0,806.54,645.05
2017,3,31,8,45,798.5,87.0,5.7,21.0,486.5,849.94,673.45
2017,3,31,9,0,825.0,91.0,6.0,22.0,542.0,891.17,699.82
2017,3,31,9,15,844.5,94.0,6.15,22.5,593.0,922.14,719.08
2017,3,31,9,30,864.0,97.0,6.3,23.0,644.0,950.15,736.18
2017,3,31,9,45,877.5,100.0,6.45,24.0,689.5,959.72,738.72
2017,3,31,10,0,891.0,103.0,6.6,25.0,735.0,975.42,745.78
2017,3,31,10,15,901.0,105.0,6.65,25.5,773.5,983.06,748.22
2017,3,31,10,30,911.0,107.0,6.7,26.0,812.0,987.03,748.3
2017,3,31,10,45,918.0,108.5,6.75,26.5,843.5,983.86,743.6
2017,3,31,11,0,925.0,110.0,6.8,27.0,875.0,976.92,736.51
2017,3,31,11,15,929.5,111.0,6.8,27.0,898.0,963.42,726.29
2017,3,31,11,30,934.0,112.0,6.8,27.0,921.0,946.25,713.7
2017,3,31,11,45,936.5,113.0,6.8,27.5,935.5,923.73,696.11
2017,3,31,12,0,939.0,114.0,6.8,28.0,950.0,897.78,676.29
2017,3,31,12,15,940.0,114.5,6.75,28.0,956.0,866.84,654.24
2017,3,31,12,30,941.0,115.0,6.7,28.0,962.0,832.82,630.07
2017,3,31,12,45,940.0,114.5,6.65,28.5,958.5,793.54,600.93
2017,3,31,13,0,939.0,114.0,6.6,29.0,955.0,751.68,568.81
2017,3,31,13,15,936.5,113.5,6.55,29.0,943.0,706.47,534.21
2017,3,31,13,30,934.0,113.0,6.5,29.0,931.0,659.16,497.4
2017,3,31,13,45,929.0,112.5,6.45,29.0,910.5,608.58,457.34
2017,3,31,14,0,924.0,112.0,6.4,29.0,890.0,556.53,415.22
2017,3,31,14,15,916.5,110.5,6.35,29.0,861.0,501.34,369.71
2017,3,31,14,30,909.0,109.0,6.3,29.0,832.0,445.4,322.5
2017,3,31,14,45,892.0,110.5,6.25,29.0,793.5,387.98,273.34
2017,3,31,15,0,875.0,112.0,6.2,29.0,755.0,331.23,224.25
2017,3,31,15,15,861.0,109.5,6.15,28.5,712.0,265.71,169.24
2017,3,31,15,30,847.0,107.0,6.1,28.0,669.0,208.08,122.34
2017,3,31,15,45,822.0,106.5,6.05,28.0,618.5,152.1,82.65
2017,3,31,16,0,797.0,106.0,6.0,28.0,568.0,98.98,56.91
2017,3,31,16,15,771.5,101.5,5.85,27.5,514.5,71.52,54.43
2017,3,31,16,30,746.0,97.0,5.7,27.0,461.0,63.68,48.18
2017,3,31,16,45,704.0,93.0,5.6,26.5,403.5,62.99,47.89
2017,3,31,17,0,662.0,89.0,5.5,26.0,346.0,62.31,47.59
2017,3,31,17,15,610.0,82.0,5.4,25.0,289.0,59.25,45.29
2017,3,31,17,30,558.0,75.0,5.3,24.0,232.0,56.08,42.78
2017,3,31,17,45,470.5,65.0,5.2,23.5,176.5,50.09,37.54
2017,3,31,18,0,383.0,55.0,5.1,23.0,121.0,43.93,31.87
2017,3,31,18,15,256.5,39.0,5.05,22.5,76.0,30.28,19.46
2017,3,31,18,30,130.0,23.0,5.0,22.0,31.0,18.09,2.47
2017,3,31,18,45,65.0,11.5,4.95,21.5,15.5,10.46,0.0
2017,3,31,19,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.0,3.8,17.0,3.0,0.0,0.0
2017,4,1,6,30,0.0,6.0,3.9,17.0,6.0,5.46,0.0
2017,4,1,6,45,76.0,30.5,4.05,17.5,41.0,111.81,73.75
2017,4,1,7,0,152.0,55.0,4.2,18.0,76.0,200.51,160.53
2017,4,1,7,15,232.0,76.0,4.4,18.5,125.0,286.76,235.8
2017,4,1,7,30,312.0,97.0,4.6,19.0,174.0,378.72,313.46
2017,4,1,7,45,381.0,110.5,4.85,19.5,228.5,471.91,389.23
2017,4,1,8,0,450.0,124.0,5.1,20.0,283.0,554.74,454.65
2017,4,1,8,15,225.5,135.5,5.3,20.5,215.0,367.39,300.91
2017,4,1,8,30,1.0,147.0,5.5,21.0,147.0,140.78,110.22
2017,4,1,8,45,0.5,142.5,5.75,21.5,142.5,133.06,103.54
2017,4,1,9,0,0.0,138.0,6.0,22.0,138.0,126.53,97.69
2017,4,1,9,15,0.0,98.5,6.05,22.5,98.5,87.64,65.8
2017,4,1,9,30,0.0,59.0,6.1,23.0,59.0,52.22,36.86
2017,4,1,9,45,1.5,116.0,6.2,23.5,117.0,105.24,79.33
2017,4,1,10,0,3.0,173.0,6.3,24.0,175.0,160.4,122.71
2017,4,1,10,15,11.5,228.5,6.3,24.0,237.5,221.35,170.46
2017,4,1,10,30,20.0,284.0,6.3,24.0,300.0,282.2,217.41
2017,4,1,10,45,10.0,196.0,6.35,24.5,204.0,187.02,142.67
2017,4,1,11,0,0.0,108.0,6.4,25.0,108.0,96.33,70.9
2017,4,1,11,15,0.0,93.0,6.35,25.0,93.0,82.81,60.19
2017,4,1,11,30,0.0,78.0,6.3,25.0,78.0,69.39,49.53
2017,4,1,11,45,4.0,134.0,6.3,25.5,137.5,123.14,91.75
2017,4,1,12,0,8.0,190.0,6.3,26.0,197.0,176.61,133.08
2017,4,1,12,15,4.0,160.5,6.25,26.0,164.0,146.34,109.41
2017,4,1,12,30,0.0,131.0,6.2,26.0,131.0,116.62,86.16
2017,4,1,12,45,4.5,168.0,6.2,26.5,172.0,152.52,113.98
2017,4,1,13,0,9.0,205.0,6.2,27.0,213.0,187.6,140.83
2017,4,1,13,15,6.0,179.0,6.15,26.5,184.0,162.07,121.37
2017,4,1,13,30,3.0,153.0,6.1,26.0,155.0,137.01,102.19
2017,4,1,13,45,1.5,136.0,6.05,26.0,137.0,121.04,89.81
2017,4,1,14,0,0.0,119.0,6.0,26.0,119.0,105.3,77.59
2017,4,1,14,15,66.0,257.0,5.95,26.0,310.0,245.66,186.18
2017,4,1,14,30,132.0,395.0,5.9,26.0,501.0,359.5,271.07
2017,4,1,14,45,90.0,357.5,5.85,26.0,428.5,313.62,236.43
2017,4,1,15,0,48.0,320.0,5.8,26.0,356.0,265.6,200.83
2017,4,1,15,15,32.5,278.5,5.7,25.5,302.5,226.44,171.77
2017,4,1,15,30,17.0,237.0,5.6,25.0,249.0,199.55,152.19
2017,4,1,15,45,10.5,207.0,5.6,25.0,214.0,173.37,132.43
2017,4,1,16,0,4.0,177.0,5.6,25.0,179.0,148.25,113.36
2017,4,1,16,15,21.0,186.0,5.45,24.5,196.5,152.81,123.14
2017,4,1,16,30,38.0,195.0,5.3,24.0,214.0,148.1,119.88
2017,4,1,16,45,32.0,172.0,5.2,24.0,186.5,132.35,107.09
2017,4,1,17,0,26.0,149.0,5.1,24.0,159.0,116.19,93.79
2017,4,1,17,15,18.5,125.5,4.85,23.5,132.0,103.28,83.23
2017,4,1,17,30,11.0,102.0,4.6,23.0,105.0,84.68,67.51
2017,4,1,17,45,113.5,87.0,4.45,22.5,107.0,68.23,53.29
2017,4,1,18,0,216.0,72.0,4.3,22.0,109.0,55.52,41.92
2017,4,1,18,15,127.0,48.0,4.25,21.5,67.5,37.73,25.82
2017,4,1,18,30,38.0,24.0,4.2,21.0,26.0,19.99,4.48
2017,4,1,18,45,19.0,12.0,4.2,21.0,13.0,10.91,0.0
2017,4,1,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,3.5,3.1,18.5,3.5,3.07,0.0
2017,4,2,7,0,0.0,7.0,3.2,19.0,7.0,6.14,0.0
2017,4,2,7,15,0.0,11.5,3.25,19.0,11.5,10.1,2.81
2017,4,2,7,30,0.0,16.0,3.3,19.0,16.0,14.06,6.23
2017,4,2,7,45,0.0,21.5,3.35,19.5,21.5,18.91,10.33
2017,4,2,8,0,0.0,27.0,3.4,20.0,27.0,23.77,14.36
2017,4,2,8,15,0.0,74.5,3.35,20.0,74.5,65.89,49.44
2017,4,2,8,30,0.0,122.0,3.3,20.0,122.0,112.87,87.88
2017,4,2,8,45,0.0,78.5,3.3,20.5,78.5,69.47,51.84
2017,4,2,9,0,0.0,35.0,3.3,21.0,35.0,30.9,19.9
2017,4,2,9,15,0.0,29.5,3.3,21.5,29.5,26.06,15.8
2017,4,2,9,30,0.0,24.0,3.3,22.0,24.0,21.21,11.73
2017,4,2,9,45,0.0,24.0,3.35,22.5,24.0,21.22,11.67
2017,4,2,10,0,0.0,24.0,3.4,23.0,24.0,21.23,11.6
2017,4,2,10,15,0.0,78.0,3.45,23.5,78.0,69.22,50.11
2017,4,2,10,30,0.0,132.0,3.5,24.0,132.0,118.34,88.76
2017,4,2,10,45,102.5,275.5,3.6,24.5,361.0,375.83,289.3
2017,4,2,11,0,205.0,419.0,3.7,25.0,590.0,612.16,461.22
2017,4,2,11,15,271.0,417.0,3.75,25.0,649.5,671.89,503.3
2017,4,2,11,30,337.0,415.0,3.8,25.0,709.0,714.71,534.03
2017,4,2,11,45,570.0,299.0,3.85,25.5,806.0,798.09,596.5
2017,4,2,12,0,803.0,183.0,3.9,26.0,903.0,858.49,640.2
2017,4,2,12,15,599.5,295.0,4.05,26.0,834.5,768.94,574.01
2017,4,2,12,30,396.0,407.0,4.2,26.0,766.0,679.17,506.59
2017,4,2,12,45,623.5,280.5,4.35,26.0,843.5,714.73,536.89
2017,4,2,13,0,851.0,154.0,4.5,26.0,921.0,730.12,551.15
2017,4,2,13,15,849.5,153.0,4.65,26.0,910.5,686.97,519.2
2017,4,2,13,30,848.0,152.0,4.8,26.0,900.0,641.95,485.3
2017,4,2,13,45,858.0,142.5,4.95,26.0,884.5,595.55,449.49
2017,4,2,14,0,868.0,133.0,5.1,26.0,869.0,547.34,411.06
2017,4,2,14,15,607.5,250.0,5.15,26.0,757.0,466.08,347.66
2017,4,2,14,30,347.0,367.0,5.2,26.0,645.0,417.34,310.57
2017,4,2,14,45,592.0,247.0,5.3,26.0,695.5,382.01,277.45
2017,4,2,15,0,837.0,127.0,5.4,26.0,746.0,327.63,225.15
2017,4,2,15,15,824.5,124.0,5.4,25.5,704.5,270.98,176.66
2017,4,2,15,30,812.0,121.0,5.4,25.0,663.0,215.3,130.83
2017,4,2,15,45,800.5,115.5,5.45,25.0,617.0,159.07,89.56
2017,4,2,16,0,789.0,110.0,5.5,25.0,571.0,104.14,60.61
2017,4,2,16,15,763.5,105.5,5.45,24.5,517.5,74.17,57.33
2017,4,2,16,30,738.0,101.0,5.4,24.0,464.0,66.13,50.86
2017,4,2,16,45,703.5,95.0,5.4,23.5,408.0,64.2,49.52
2017,4,2,17,0,669.0,89.0,5.4,23.0,352.0,62.14,48.03
2017,4,2,17,15,616.0,82.0,5.45,22.0,294.0,59.06,45.7
2017,4,2,17,30,563.0,75.0,5.5,21.0,236.0,55.88,43.15
2017,4,2,17,45,471.0,65.5,5.55,20.5,180.0,50.29,38.22
2017,4,2,18,0,379.0,56.0,5.6,20.0,124.0,42.78,31.35
2017,4,2,18,15,258.0,40.0,5.8,19.5,78.5,31.0,20.46
2017,4,2,18,30,137.0,24.0,6.0,19.0,33.0,18.85,4.87
2017,4,2,18,45,68.5,12.0,6.2,18.5,16.5,10.91,0.0
2017,4,2,19,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,6.3,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,6.15,16.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,3,6,15,45.5,6.5,4.45,11.5,7.5,0.0,0.0
2017,4,3,6,30,91.0,13.0,4.7,12.0,15.0,66.44,0.0
2017,4,3,6,45,244.0,28.0,4.95,12.5,57.5,233.59,175.25
2017,4,3,7,0,397.0,43.0,5.2,13.0,100.0,365.63,303.63
2017,4,3,7,15,488.0,53.0,5.15,14.0,155.5,459.76,386.33
2017,4,3,7,30,579.0,63.0,5.1,15.0,211.0,559.45,468.04
2017,4,3,7,45,639.0,69.5,5.05,16.0,270.0,634.36,525.84
2017,4,3,8,0,699.0,76.0,5.0,17.0,329.0,710.97,581.95
2017,4,3,8,15,736.5,81.5,5.05,18.0,387.0,762.74,617.23
2017,4,3,8,30,774.0,87.0,5.1,19.0,445.0,819.39,654.98
2017,4,3,8,45,801.5,90.5,5.15,20.0,501.0,863.14,682.15
2017,4,3,9,0,829.0,94.0,5.2,21.0,557.0,904.72,707.18
2017,4,3,9,15,848.0,97.0,5.25,21.5,608.0,935.19,725.3
2017,4,3,9,30,867.0,100.0,5.3,22.0,659.0,962.64,741.25
2017,4,3,9,45,882.0,102.0,5.35,23.0,704.5,972.16,743.16
2017,4,3,10,0,897.0,104.0,5.4,24.0,750.0,988.01,749.69
2017,4,3,10,15,907.0,106.0,5.3,24.5,789.0,995.49,750.94
2017,4,3,10,30,917.0,108.0,5.2,25.0,828.0,999.26,749.83
2017,4,3,10,45,925.0,109.0,5.15,25.5,859.5,996.27,744.69
2017,4,3,11,0,933.0,110.0,5.1,26.0,891.0,989.48,737.22
2017,4,3,11,15,938.0,111.5,4.95,26.5,914.0,976.64,725.14
2017,4,3,11,30,943.0,113.0,4.8,27.0,937.0,960.07,710.79
2017,4,3,11,45,946.0,113.5,4.7,27.5,952.0,937.11,692.76
2017,4,3,12,0,949.0,114.0,4.6,28.0,967.0,910.69,672.63
2017,4,3,12,15,950.0,114.0,4.5,28.0,972.5,878.84,650.56
2017,4,3,12,30,951.0,114.0,4.4,28.0,978.0,843.92,626.48
2017,4,3,12,45,950.5,114.0,4.3,28.5,975.0,804.99,598.45
2017,4,3,13,0,950.0,114.0,4.2,29.0,972.0,763.41,567.7
2017,4,3,13,15,947.0,113.5,4.1,29.0,959.5,717.33,533.49
