Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,13,30,944.0,113.0,4.0,29.0,947.0,669.19,497.13
2017,4,3,13,45,939.0,112.0,3.9,29.0,926.0,617.69,457.51
2017,4,3,14,0,934.0,111.0,3.8,29.0,905.0,564.74,415.82
2017,4,3,14,15,927.0,109.5,3.7,29.0,875.5,509.25,371.15
2017,4,3,14,30,920.0,108.0,3.6,29.0,846.0,452.96,324.68
2017,4,3,14,45,906.5,108.0,3.5,29.0,808.0,395.0,275.97
2017,4,3,15,0,893.0,108.0,3.4,29.0,770.0,337.36,226.85
2017,4,3,15,15,879.5,105.5,3.2,29.0,726.5,278.52,177.01
2017,4,3,15,30,866.0,103.0,3.0,29.0,683.0,220.54,129.92
2017,4,3,15,45,847.5,100.5,2.85,29.0,633.5,154.37,82.11
2017,4,3,16,0,829.0,98.0,2.7,29.0,584.0,98.56,53.57
2017,4,3,16,15,804.5,94.0,2.45,28.5,529.5,66.01,49.55
2017,4,3,16,30,780.0,90.0,2.2,28.0,475.0,65.06,49.08
2017,4,3,16,45,745.5,85.5,2.0,27.5,418.0,63.59,48.14
2017,4,3,17,0,711.0,81.0,1.8,27.0,361.0,56.4,42.35
2017,4,3,17,15,661.0,74.5,1.65,25.5,302.5,53.42,40.21
2017,4,3,17,30,611.0,68.0,1.5,24.0,244.0,50.31,37.83
2017,4,3,17,45,533.0,59.5,1.35,23.0,188.0,45.31,33.56
2017,4,3,18,0,455.0,51.0,1.2,22.0,132.0,40.18,28.92
2017,4,3,18,15,326.0,37.5,1.2,21.5,84.5,30.19,19.7
2017,4,3,18,30,197.0,24.0,1.2,21.0,37.0,19.77,6.11
2017,4,3,18,45,98.5,12.0,1.3,20.5,18.5,10.91,0.0
2017,4,3,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.0,3.0,13.5,8.0,0.0,0.0
2017,4,4,6,30,0.0,16.0,3.2,14.0,16.0,14.55,0.0
2017,4,4,6,45,157.5,33.5,3.45,15.0,57.0,184.65,138.78
2017,4,4,7,0,315.0,51.0,3.7,16.0,98.0,318.79,261.02
2017,4,4,7,15,403.5,64.0,3.65,16.5,151.0,409.13,339.34
2017,4,4,7,30,492.0,77.0,3.6,17.0,204.0,510.54,422.62
2017,4,4,7,45,295.0,113.0,3.55,17.5,194.5,391.88,324.59
2017,4,4,8,0,98.0,149.0,3.5,18.0,185.0,263.16,215.07
2017,4,4,8,15,269.5,154.5,3.75,18.5,275.5,431.24,353.49
2017,4,4,8,30,441.0,160.0,4.0,19.0,366.0,611.41,493.8
2017,4,4,8,45,486.5,168.5,4.25,20.0,421.0,669.0,533.95
2017,4,4,9,0,532.0,177.0,4.5,21.0,476.0,726.33,573.85
2017,4,4,9,15,531.5,196.0,4.7,21.5,517.5,751.62,589.59
2017,4,4,9,30,531.0,215.0,4.9,22.0,559.0,774.12,603.41
2017,4,4,9,45,673.5,176.0,5.1,23.0,643.5,874.15,673.55
2017,4,4,10,0,816.0,137.0,5.3,24.0,728.0,959.04,729.36
2017,4,4,10,15,569.5,251.5,5.4,24.5,674.5,840.78,641.66
2017,4,4,10,30,323.0,366.0,5.5,25.0,621.0,702.93,534.68
2017,4,4,10,45,589.5,255.5,5.65,25.5,742.5,848.35,644.79
2017,4,4,11,0,856.0,145.0,5.8,26.0,864.0,964.82,725.77
2017,4,4,11,15,672.5,252.0,5.8,26.5,826.5,890.5,670.39
2017,4,4,11,30,489.0,359.0,5.8,27.0,789.0,806.09,604.25
2017,4,4,11,45,509.5,347.5,5.85,27.5,801.5,792.88,594.25
2017,4,4,12,0,530.0,336.0,5.9,28.0,814.0,776.87,581.94
2017,4,4,12,15,706.0,240.5,5.8,28.0,882.0,808.26,607.3
2017,4,4,12,30,882.0,145.0,5.7,28.0,950.0,819.05,616.2
2017,4,4,12,45,881.0,145.0,5.65,28.5,946.5,781.7,588.4
2017,4,4,13,0,880.0,145.0,5.6,29.0,943.0,742.0,557.57
2017,4,4,13,15,877.5,144.5,5.45,29.0,931.0,698.72,524.55
2017,4,4,13,30,875.0,144.0,5.3,29.0,919.0,653.57,489.59
2017,4,4,13,45,871.5,141.5,5.15,29.0,899.0,604.61,451.22
2017,4,4,14,0,868.0,139.0,5.0,29.0,879.0,554.26,410.96
2017,4,4,14,15,860.5,137.5,4.8,29.0,850.5,498.31,365.6
2017,4,4,14,30,853.0,136.0,4.6,29.0,822.0,444.07,320.42
2017,4,4,14,45,838.0,136.0,4.4,29.0,785.0,388.1,273.23
2017,4,4,15,0,823.0,136.0,4.2,29.0,748.0,332.9,226.17
2017,4,4,15,15,808.5,133.0,4.0,29.0,705.5,276.57,178.57
2017,4,4,15,30,794.0,130.0,3.8,29.0,663.0,221.48,133.83
2017,4,4,15,45,782.0,123.0,3.6,29.0,616.0,165.15,92.96
2017,4,4,16,0,770.0,116.0,3.4,29.0,569.0,110.23,63.51
2017,4,4,16,15,744.5,111.5,3.0,28.5,516.5,70.35,53.14
2017,4,4,16,30,719.0,107.0,2.6,28.0,464.0,69.86,53.08
2017,4,4,16,45,690.5,99.0,2.25,27.5,409.0,66.75,50.78
2017,4,4,17,0,662.0,91.0,1.9,27.0,354.0,63.37,48.23
2017,4,4,17,15,611.5,84.0,1.7,26.0,297.0,60.39,46.04
2017,4,4,17,30,561.0,77.0,1.5,25.0,240.0,57.3,43.63
2017,4,4,17,45,483.5,66.5,1.35,24.0,185.0,50.98,38.27
2017,4,4,18,0,406.0,56.0,1.2,23.0,130.0,44.41,32.41
2017,4,4,18,15,283.0,41.0,1.2,22.5,83.5,31.77,20.97
2017,4,4,18,30,160.0,26.0,1.2,22.0,37.0,20.43,7.15
2017,4,4,18,45,80.0,13.0,1.3,21.5,18.5,11.82,0.0
2017,4,4,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.9,9.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.0,5.25,9.0,11.0,0.0,0.0
2017,4,5,6,30,0.0,22.0,5.3,9.0,22.0,27.14,0.0
2017,4,5,6,45,210.0,34.0,5.4,9.5,66.0,219.11,172.42
2017,4,5,7,0,420.0,46.0,5.5,10.0,110.0,387.45,326.94
2017,4,5,7,15,506.5,55.5,5.65,10.5,165.5,479.3,408.95
2017,4,5,7,30,593.0,65.0,5.8,11.0,221.0,576.08,490.48
2017,4,5,7,45,653.0,70.5,5.95,11.5,280.5,650.42,550.32
2017,4,5,8,0,713.0,76.0,6.1,12.0,340.0,726.34,609.03
2017,4,5,8,15,750.0,81.0,6.2,12.5,398.5,777.75,646.45
2017,4,5,8,30,787.0,86.0,6.3,13.0,457.0,833.71,686.46
2017,4,5,8,45,824.0,86.0,6.45,14.0,515.5,882.03,718.63
2017,4,5,9,0,861.0,86.0,6.6,15.0,574.0,928.45,748.76
2017,4,5,9,15,880.0,89.0,6.6,15.5,626.0,949.9,760.65
2017,4,5,9,30,899.0,92.0,6.6,16.0,678.0,977.76,777.34
2017,4,5,9,45,918.0,91.5,6.65,17.0,725.5,998.24,787.33
2017,4,5,10,0,937.0,91.0,6.7,18.0,773.0,1015.33,794.93
2017,4,5,10,15,947.0,93.0,6.65,18.0,812.5,1022.96,798.37
2017,4,5,10,30,957.0,95.0,6.6,18.0,852.0,1026.73,799.28
2017,4,5,10,45,966.5,95.0,6.55,18.5,884.5,1023.9,794.14
2017,4,5,11,0,976.0,95.0,6.5,19.0,917.0,1017.15,786.45
2017,4,5,11,15,980.5,95.5,6.45,19.5,940.5,1002.35,773.3
2017,4,5,11,30,985.0,96.0,6.4,20.0,964.0,983.74,757.7
2017,4,5,11,45,974.5,105.0,6.35,20.5,975.0,956.62,736.29
2017,4,5,12,0,964.0,114.0,6.3,21.0,986.0,926.16,712.71
2017,4,5,12,15,965.0,114.5,6.2,21.0,992.0,894.21,689.35
2017,4,5,12,30,966.0,115.0,6.1,21.0,998.0,859.14,663.79
2017,4,5,12,45,964.5,115.0,6.1,21.5,994.5,818.82,633.65
2017,4,5,13,0,963.0,115.0,6.1,22.0,991.0,775.92,600.82
2017,4,5,13,15,961.0,114.5,6.05,22.0,978.5,729.88,564.99
2017,4,5,13,30,959.0,114.0,6.0,22.0,966.0,681.67,526.81
2017,4,5,13,45,954.5,113.0,5.95,22.0,945.0,629.69,484.95
2017,4,5,14,0,950.0,112.0,5.9,22.0,924.0,576.19,440.9
2017,4,5,14,15,943.5,111.0,5.8,22.0,895.0,520.46,393.9
2017,4,5,14,30,937.0,110.0,5.7,22.0,866.0,463.85,345.04
2017,4,5,14,45,925.5,109.0,5.6,22.0,828.0,404.85,293.36
2017,4,5,15,0,914.0,108.0,5.5,22.0,790.0,345.98,241.12
2017,4,5,15,15,901.5,106.0,5.35,21.5,746.5,286.52,189.08
2017,4,5,15,30,889.0,104.0,5.2,21.0,703.0,227.79,139.56
2017,4,5,15,45,875.0,99.5,5.1,21.0,653.5,159.33,87.56
2017,4,5,16,0,861.0,95.0,5.0,21.0,604.0,100.71,55.15
2017,4,5,16,15,838.0,91.5,4.75,20.5,549.0,64.35,49.84
2017,4,5,16,30,815.0,88.0,4.5,20.0,494.0,63.69,49.59
2017,4,5,16,45,784.5,83.0,4.3,20.0,436.5,61.76,48.11
2017,4,5,17,0,754.0,78.0,4.1,20.0,379.0,59.73,46.52
2017,4,5,17,15,706.5,72.0,3.55,19.0,319.0,51.63,39.77
2017,4,5,17,30,659.0,66.0,3.0,18.0,259.0,48.79,37.48
2017,4,5,17,45,586.5,57.5,2.5,17.0,201.5,43.69,33.03
2017,4,5,18,0,514.0,49.0,2.0,16.0,144.0,38.42,28.18
2017,4,5,18,15,385.0,37.0,1.85,15.0,93.5,29.68,19.96
2017,4,5,18,30,256.0,25.0,1.7,14.0,43.0,20.61,8.28
2017,4,5,18,45,128.0,12.5,1.6,13.5,21.5,11.37,0.0
2017,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,4,6,6,15,99.0,8.5,0.3,11.5,13.0,7.73,0.0
2017,4,6,6,30,198.0,17.0,0.3,12.0,26.0,165.37,0.0
2017,4,6,6,45,346.5,29.5,0.35,12.5,72.5,304.18,235.61
2017,4,6,7,0,495.0,42.0,0.4,13.0,119.0,436.44,351.85
2017,4,6,7,15,576.5,50.0,0.55,13.5,176.5,525.22,424.24
2017,4,6,7,30,658.0,58.0,0.7,14.0,234.0,618.72,496.23
2017,4,6,7,45,708.5,63.5,0.85,15.0,293.5,682.45,541.85
2017,4,6,8,0,759.0,69.0,1.0,16.0,353.0,752.83,590.22
2017,4,6,8,15,792.5,73.5,1.3,17.0,412.0,807.28,627.35
2017,4,6,8,30,826.0,78.0,1.6,18.0,471.0,860.51,662.62
2017,4,6,8,45,848.5,82.0,1.9,19.0,526.5,901.35,688.53
2017,4,6,9,0,871.0,86.0,2.2,20.0,582.0,930.31,705.95
2017,4,6,9,15,888.5,88.5,2.15,20.5,633.5,959.24,720.98
2017,4,6,9,30,906.0,91.0,2.1,21.0,685.0,985.14,733.8
2017,4,6,9,45,917.5,93.5,2.05,21.5,730.5,1001.94,740.59
2017,4,6,10,0,929.0,96.0,2.0,22.0,776.0,1015.15,745.2
2017,4,6,10,15,938.5,98.0,1.95,22.0,814.5,1022.15,747.36
2017,4,6,10,30,948.0,100.0,1.9,22.0,853.0,1025.31,747.29
2017,4,6,10,45,954.5,101.5,1.9,22.5,884.5,1021.18,742.0
2017,4,6,11,0,961.0,103.0,1.9,23.0,916.0,1013.16,734.51
2017,4,6,11,15,965.0,104.0,1.85,23.0,939.0,998.43,723.72
2017,4,6,11,30,969.0,105.0,1.8,23.0,962.0,979.94,710.76
2017,4,6,11,45,976.0,102.5,1.8,23.5,977.5,956.96,694.35
2017,4,6,12,0,983.0,100.0,1.8,24.0,993.0,930.34,675.76
2017,4,6,12,15,984.0,100.5,1.8,24.0,998.0,898.08,654.89
2017,4,6,12,30,985.0,101.0,1.8,24.0,1003.0,862.63,631.92
2017,4,6,12,45,982.5,101.5,1.8,24.5,999.0,821.56,603.94
2017,4,6,13,0,980.0,102.0,1.8,25.0,995.0,777.91,573.85
2017,4,6,13,15,977.0,101.5,1.8,25.0,982.5,730.69,540.21
2017,4,6,13,30,974.0,101.0,1.8,25.0,970.0,681.35,504.23
2017,4,6,13,45,968.0,101.5,1.85,25.0,948.0,629.23,465.52
2017,4,6,14,0,962.0,102.0,1.9,25.0,926.0,575.66,424.46
2017,4,6,14,15,955.0,101.0,1.9,25.0,896.5,519.23,379.75
2017,4,6,14,30,948.0,100.0,1.9,25.0,867.0,461.95,332.97
2017,4,6,14,45,933.5,101.0,1.9,25.0,828.0,402.97,283.7
2017,4,6,15,0,919.0,102.0,1.9,25.0,789.0,344.38,233.81
2017,4,6,15,15,824.0,128.0,1.9,24.5,717.5,278.73,181.79
2017,4,6,15,30,729.0,154.0,1.9,24.0,646.0,222.85,139.63
2017,4,6,15,45,590.5,185.5,1.9,24.0,565.5,183.4,116.21
2017,4,6,16,0,452.0,217.0,1.9,24.0,485.0,158.17,109.5
2017,4,6,16,15,459.5,192.5,1.85,23.5,443.5,122.59,97.9
2017,4,6,16,30,467.0,168.0,1.8,23.0,402.0,110.12,88.08
2017,4,6,16,45,604.5,123.0,1.8,23.0,388.5,83.69,66.09
2017,4,6,17,0,742.0,78.0,1.8,23.0,375.0,59.55,45.76
2017,4,6,17,15,695.0,72.0,1.6,22.0,316.0,51.48,39.14
2017,4,6,17,30,648.0,66.0,1.4,21.0,257.0,48.65,36.9
2017,4,6,17,45,572.0,58.0,1.25,20.0,199.5,43.96,32.86
2017,4,6,18,0,496.0,50.0,1.1,19.0,142.0,39.14,28.47
2017,4,6,18,15,373.5,37.5,1.15,18.0,93.0,30.02,20.02
2017,4,6,18,30,251.0,25.0,1.2,17.0,44.0,20.52,8.58
2017,4,6,18,45,125.5,12.5,1.25,16.5,22.0,11.37,0.0
2017,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,6,15,71.5,9.5,1.5,11.5,13.0,49.33,0.0
2017,4,7,6,30,143.0,19.0,1.8,12.0,26.0,134.75,0.0
2017,4,7,6,45,278.5,34.0,2.1,13.0,70.5,265.24,209.91
2017,4,7,7,0,414.0,49.0,2.4,14.0,115.0,389.13,320.78
2017,4,7,7,15,496.5,59.0,2.45,14.5,170.5,478.99,397.12
2017,4,7,7,30,579.0,69.0,2.5,15.0,226.0,573.42,472.24
2017,4,7,7,45,633.5,75.5,2.55,16.0,284.0,644.48,524.71
2017,4,7,8,0,688.0,82.0,2.6,17.0,342.0,716.76,575.54
2017,4,7,8,15,724.5,87.5,2.95,18.0,400.0,772.68,613.99
2017,4,7,8,30,761.0,93.0,3.3,19.0,458.0,822.62,647.13
2017,4,7,8,45,787.5,97.0,3.65,20.0,513.0,865.8,674.72
2017,4,7,9,0,814.0,101.0,4.0,21.0,568.0,906.76,700.28
2017,4,7,9,15,832.5,104.5,4.05,21.5,618.5,937.0,717.79
2017,4,7,9,30,851.0,108.0,4.1,22.0,669.0,964.23,733.18
2017,4,7,9,45,864.5,111.0,4.15,22.5,714.0,982.8,742.63
2017,4,7,10,0,878.0,114.0,4.2,23.0,759.0,987.8,743.01
2017,4,7,10,15,888.5,116.0,4.2,23.0,797.0,995.39,746.58
2017,4,7,10,30,899.0,118.0,4.2,23.0,835.0,999.32,747.83
2017,4,7,10,45,905.5,120.5,4.25,23.5,866.0,996.23,743.39
2017,4,7,11,0,912.0,123.0,4.3,24.0,897.0,989.38,736.66
2017,4,7,11,15,916.5,124.0,4.3,24.0,919.5,975.44,726.51
2017,4,7,11,30,921.0,125.0,4.3,24.0,942.0,957.89,714.12
2017,4,7,11,45,924.0,125.5,4.35,24.5,956.0,935.01,697.13
2017,4,7,12,0,927.0,126.0,4.4,25.0,970.0,908.77,678.0
2017,4,7,12,15,927.5,126.5,4.35,25.0,975.0,877.24,656.2
2017,4,7,12,30,928.0,127.0,4.3,25.0,980.0,842.77,632.39
2017,4,7,12,45,925.5,127.5,4.3,25.5,976.0,803.29,604.08
2017,4,7,13,0,923.0,128.0,4.3,26.0,972.0,761.43,572.98
2017,4,7,13,15,920.0,127.5,4.3,26.0,959.0,716.23,539.38
2017,4,7,13,30,917.0,127.0,4.3,26.0,946.0,669.09,503.64
2017,4,7,13,45,910.5,126.5,4.3,26.0,924.5,618.22,464.31
2017,4,7,14,0,904.0,126.0,4.3,26.0,903.0,566.14,423.02
2017,4,7,14,15,896.5,124.5,4.25,26.0,873.5,511.82,378.88
2017,4,7,14,30,889.0,123.0,4.2,26.0,844.0,456.83,333.03
2017,4,7,14,45,877.0,121.5,4.2,26.0,806.5,399.82,284.69
2017,4,7,15,0,865.0,120.0,4.2,26.0,769.0,336.45,230.82
2017,4,7,15,15,851.5,117.5,4.15,25.5,726.0,278.44,181.39
2017,4,7,15,30,838.0,115.0,4.1,25.0,683.0,221.49,134.35
2017,4,7,15,45,818.0,112.0,4.05,25.0,633.5,164.73,92.26
2017,4,7,16,0,798.0,109.0,4.0,25.0,584.0,110.27,62.23
2017,4,7,16,15,773.5,104.5,3.85,24.5,530.0,72.92,56.2
2017,4,7,16,30,749.0,100.0,3.7,24.0,476.0,64.99,49.84
2017,4,7,16,45,713.5,95.0,3.55,24.0,419.5,63.75,48.98
2017,4,7,17,0,678.0,90.0,3.4,24.0,363.0,62.42,48.03
2017,4,7,17,15,629.0,82.5,3.0,23.0,305.5,59.0,45.44
2017,4,7,17,30,580.0,75.0,2.6,22.0,248.0,55.42,42.58
2017,4,7,17,45,504.5,65.5,2.25,21.0,192.0,49.87,37.84
2017,4,7,18,0,429.0,56.0,1.9,20.0,136.0,44.13,32.65
2017,4,7,18,15,312.0,41.5,1.9,19.0,89.0,33.44,22.86
2017,4,7,18,30,195.0,27.0,1.9,18.0,42.0,21.2,9.44
2017,4,7,18,45,97.5,13.5,1.95,17.5,21.0,12.28,0.0
2017,4,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,8,6,15,38.0,9.5,3.2,13.5,11.5,30.36,0.0
2017,4,8,6,30,76.0,19.0,3.4,14.0,23.0,83.63,10.28
2017,4,8,6,45,189.5,38.0,3.65,15.0,65.0,211.54,167.31
2017,4,8,7,0,303.0,57.0,3.9,16.0,107.0,320.91,264.59
2017,4,8,7,15,384.5,70.5,4.35,16.5,159.5,407.45,339.64
2017,4,8,7,30,466.0,84.0,4.8,17.0,212.0,499.75,416.78
2017,4,8,7,45,525.5,93.0,5.3,18.0,268.5,579.08,479.24
2017,4,8,8,0,585.0,102.0,5.8,19.0,325.0,655.88,537.51
2017,4,8,8,15,435.0,149.0,5.95,19.5,329.5,589.1,481.32
2017,4,8,8,30,285.0,196.0,6.1,20.0,334.0,500.8,406.63
2017,4,8,8,45,306.5,217.5,6.3,21.0,381.5,547.72,440.83
2017,4,8,9,0,328.0,239.0,6.5,22.0,429.0,593.84,473.32
2017,4,8,9,15,263.5,274.5,6.45,22.5,435.5,573.47,452.92
2017,4,8,9,30,199.0,310.0,6.4,23.0,442.0,531.35,416.73
2017,4,8,9,45,495.5,228.0,6.35,23.5,586.5,757.21,591.39
2017,4,8,10,0,792.0,146.0,6.3,24.0,731.0,951.82,730.17
2017,4,8,10,15,804.0,149.0,6.2,24.5,768.5,961.47,732.5
2017,4,8,10,30,816.0,152.0,6.1,25.0,806.0,967.58,733.37
2017,4,8,10,45,482.5,290.5,6.1,25.5,681.0,782.53,595.83
2017,4,8,11,0,149.0,429.0,6.1,26.0,556.0,570.85,431.68
2017,4,8,11,15,284.5,406.0,6.05,26.0,656.5,675.08,511.05
2017,4,8,11,30,420.0,383.0,6.0,26.0,757.0,769.2,580.3
2017,4,8,11,45,447.0,383.5,5.95,26.5,786.5,774.08,581.84
2017,4,8,12,0,474.0,384.0,5.9,27.0,816.0,775.62,581.36
2017,4,8,12,15,270.5,412.0,5.85,27.0,659.5,606.4,455.96
2017,4,8,12,30,67.0,440.0,5.8,27.0,503.0,447.43,335.43
2017,4,8,12,45,128.0,456.0,5.75,27.5,574.0,500.34,374.87
2017,4,8,13,0,189.0,472.0,5.7,28.0,645.0,543.34,405.75
2017,4,8,13,15,229.5,459.0,5.65,28.0,666.5,543.08,405.63
2017,4,8,13,30,270.0,446.0,5.6,28.0,688.0,535.59,400.08
2017,4,8,13,45,307.5,424.5,5.6,28.0,694.0,518.2,387.04
2017,4,8,14,0,345.0,403.0,5.6,28.0,700.0,497.38,370.9
2017,4,8,14,15,596.0,270.0,5.5,28.0,763.0,480.54,356.46
2017,4,8,14,30,847.0,137.0,5.4,28.0,826.0,447.01,325.69
2017,4,8,14,45,836.0,135.0,5.35,28.0,789.5,391.26,278.33
2017,4,8,15,0,825.0,133.0,5.3,28.0,753.0,335.86,230.66
2017,4,8,15,15,810.0,130.0,5.2,27.5,710.0,279.37,182.78
2017,4,8,15,30,795.0,127.0,5.1,27.0,667.0,224.19,137.46
2017,4,8,15,45,591.0,182.0,5.1,27.0,567.5,182.67,114.69
2017,4,8,16,0,387.0,237.0,5.1,27.0,468.0,178.45,125.68
2017,4,8,16,15,544.5,173.5,5.0,26.5,466.0,111.12,87.5
2017,4,8,16,30,702.0,110.0,4.9,26.0,464.0,71.3,54.71
2017,4,8,16,45,666.5,104.0,4.8,26.0,408.5,69.7,53.6
2017,4,8,17,0,631.0,98.0,4.7,26.0,353.0,67.99,52.34
2017,4,8,17,15,580.5,90.0,4.4,25.0,297.0,64.49,49.73
2017,4,8,17,30,530.0,82.0,4.1,24.0,241.0,60.82,46.85
2017,4,8,17,45,456.0,71.5,3.8,23.5,187.0,54.72,41.6
2017,4,8,18,0,382.0,61.0,3.5,23.0,133.0,46.35,34.13
2017,4,8,18,15,269.0,45.0,3.6,22.5,87.0,34.72,23.59
2017,4,8,18,30,156.0,29.0,3.7,22.0,41.0,22.71,10.66
2017,4,8,18,45,78.0,14.5,3.8,21.5,20.5,13.19,0.0
2017,4,8,19,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,9,6,15,38.0,11.5,4.3,16.5,13.5,32.28,0.0
2017,4,9,6,30,76.0,23.0,4.5,17.0,27.0,92.64,27.15
2017,4,9,6,45,187.0,43.0,4.7,17.5,70.0,217.98,172.02
2017,4,9,7,0,298.0,63.0,4.9,18.0,113.0,326.56,268.09
2017,4,9,7,15,149.0,50.0,5.25,18.5,75.0,183.69,152.01
2017,4,9,7,30,0.0,37.0,5.6,19.0,37.0,32.6,21.85
2017,4,9,7,45,0.0,42.5,5.95,20.0,42.5,37.47,25.86
2017,4,9,8,0,0.0,48.0,6.3,21.0,48.0,42.35,29.74
2017,4,9,8,15,0.0,94.5,6.35,21.5,94.5,85.22,64.96
2017,4,9,8,30,0.0,141.0,6.4,22.0,141.0,131.83,102.54
2017,4,9,8,45,0.0,123.0,6.45,22.5,123.0,111.92,85.83
2017,4,9,9,0,0.0,105.0,6.5,23.0,105.0,93.87,70.79
2017,4,9,9,15,2.5,148.0,6.5,23.5,149.5,137.36,105.38
2017,4,9,9,30,5.0,191.0,6.5,24.0,194.0,181.32,139.72
2017,4,9,9,45,4.0,181.5,6.55,24.5,184.5,169.99,130.1
2017,4,9,10,0,3.0,172.0,6.6,25.0,175.0,159.22,121.05
2017,4,9,10,15,4.5,182.0,6.55,25.5,186.0,169.66,128.77
2017,4,9,10,30,6.0,192.0,6.5,26.0,197.0,180.01,136.36
2017,4,9,10,45,33.0,293.5,6.5,26.5,321.5,314.53,239.8
2017,4,9,11,0,60.0,395.0,6.5,27.0,446.0,438.84,332.31
2017,4,9,11,15,37.0,331.0,6.45,27.0,362.5,348.37,263.7
2017,4,9,11,30,14.0,267.0,6.4,27.0,279.0,254.0,191.67
2017,4,9,11,45,12.5,247.0,6.35,27.5,258.0,233.11,175.35
2017,4,9,12,0,11.0,227.0,6.3,28.0,237.0,212.63,159.31
2017,4,9,12,15,12.0,245.5,6.2,28.0,257.0,229.03,171.71
2017,4,9,12,30,13.0,264.0,6.1,28.0,277.0,245.03,183.72
2017,4,9,12,45,58.5,363.0,6.05,28.5,417.5,365.94,274.62
2017,4,9,13,0,104.0,462.0,6.0,29.0,558.0,475.74,354.56
2017,4,9,13,15,106.5,456.5,5.9,29.0,553.5,462.23,344.21
2017,4,9,13,30,109.0,451.0,5.8,29.0,549.0,448.37,333.88
2017,4,9,13,45,112.0,441.0,5.7,29.5,540.0,430.88,320.22
2017,4,9,14,0,115.0,431.0,5.6,30.0,531.0,406.93,301.81
2017,4,9,14,15,153.0,418.5,5.5,30.0,546.5,401.88,297.62
2017,4,9,14,30,191.0,406.0,5.4,30.0,562.0,392.81,289.82
2017,4,9,14,45,254.5,375.5,5.35,30.0,573.5,367.62,269.1
2017,4,9,15,0,318.0,345.0,5.3,30.0,585.0,343.87,248.22
2017,4,9,15,15,243.5,334.5,5.2,29.5,512.0,304.02,219.59
2017,4,9,15,30,169.0,324.0,5.1,29.0,439.0,263.1,191.43
2017,4,9,15,45,433.0,232.5,5.0,29.0,498.5,200.36,133.58
2017,4,9,16,0,697.0,141.0,4.9,29.0,558.0,121.77,71.86
2017,4,9,16,15,468.0,178.5,4.75,28.5,447.5,113.37,88.66
2017,4,9,16,30,239.0,216.0,4.6,28.0,337.0,145.6,115.72
2017,4,9,16,45,386.0,169.5,4.5,27.5,338.5,113.16,89.47
2017,4,9,17,0,533.0,123.0,4.4,27.0,340.0,85.43,66.77
2017,4,9,17,15,480.5,112.5,4.15,26.5,285.5,79.83,62.38
2017,4,9,17,30,428.0,102.0,3.9,26.0,231.0,73.94,57.6
2017,4,9,17,45,348.5,88.0,3.65,25.5,178.0,65.06,50.04
2017,4,9,18,0,269.0,74.0,3.4,25.0,125.0,55.82,41.87
2017,4,9,18,15,176.0,52.5,3.5,24.5,81.5,41.28,28.87
2017,4,9,18,30,83.0,31.0,3.6,24.0,38.0,24.86,12.45
2017,4,9,18,45,41.5,15.5,3.75,23.5,19.0,14.1,0.0
2017,4,9,19,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,10.5,3.0,20.0,11.5,18.49,0.0
2017,4,10,6,30,31.0,21.0,3.1,20.0,23.0,51.12,18.28
2017,4,10,6,45,117.0,46.0,3.25,20.5,64.5,162.59,126.09
2017,4,10,7,0,203.0,71.0,3.4,21.0,106.0,258.71,208.98
2017,4,10,7,15,101.5,51.5,3.5,21.5,69.0,150.35,121.52
2017,4,10,7,30,0.0,32.0,3.6,22.0,32.0,28.18,17.87
2017,4,10,7,45,0.0,38.5,3.7,22.5,38.5,33.93,22.64
2017,4,10,8,0,0.0,45.0,3.8,23.0,45.0,39.7,27.29
2017,4,10,8,15,0.0,73.0,3.85,23.5,73.0,64.56,47.51
2017,4,10,8,30,0.0,101.0,3.9,24.0,101.0,90.84,68.52
2017,4,10,8,45,0.0,109.5,4.0,24.5,109.5,98.57,74.31
2017,4,10,9,0,0.0,118.0,4.1,25.0,118.0,106.32,80.07
2017,4,10,9,15,0.5,140.5,4.0,25.0,141.0,128.09,97.08
2017,4,10,9,30,1.0,163.0,3.9,25.0,164.0,149.8,113.86
2017,4,10,9,45,0.5,138.0,3.85,25.5,138.5,124.87,93.74
2017,4,10,10,0,0.0,113.0,3.8,26.0,113.0,100.93,74.55
2017,4,10,10,15,25.5,236.0,3.65,26.0,257.0,254.02,193.73
2017,4,10,10,30,51.0,359.0,3.5,26.0,401.0,403.69,305.26
2017,4,10,10,45,50.5,371.5,3.4,26.5,414.5,411.12,308.85
2017,4,10,11,0,50.0,384.0,3.3,27.0,428.0,418.15,312.67
2017,4,10,11,15,71.5,413.0,3.15,27.0,477.0,461.49,343.91
2017,4,10,11,30,93.0,442.0,3.0,27.0,526.0,502.73,373.02
2017,4,10,11,45,66.5,421.0,2.95,27.0,481.5,451.51,335.13
2017,4,10,12,0,40.0,400.0,2.9,27.0,437.0,402.49,299.0
2017,4,10,12,15,64.0,429.5,2.8,27.0,489.0,443.18,328.75
2017,4,10,12,30,88.0,459.0,2.7,27.0,541.0,480.8,355.49
2017,4,10,12,45,54.5,397.5,2.65,27.0,448.5,393.13,291.76
2017,4,10,13,0,21.0,336.0,2.6,27.0,356.0,310.17,230.88
2017,4,10,13,15,40.0,377.5,2.5,27.0,414.0,353.07,262.78
2017,4,10,13,30,59.0,419.0,2.4,27.0,472.0,392.19,290.99
2017,4,10,13,45,110.0,429.0,2.35,27.0,525.0,420.58,311.57
2017,4,10,14,0,161.0,439.0,2.3,27.0,578.0,436.55,322.63
2017,4,10,14,15,209.0,418.5,2.25,26.5,593.0,427.9,316.15
2017,4,10,14,30,257.0,398.0,2.2,26.0,608.0,406.33,299.64
2017,4,10,14,45,156.5,367.0,2.15,26.0,493.0,336.78,249.16
2017,4,10,15,0,56.0,336.0,2.1,26.0,378.0,280.38,209.38
2017,4,10,15,15,210.5,313.0,2.05,26.0,459.0,283.1,206.17
2017,4,10,15,30,365.0,290.0,2.0,26.0,540.0,266.66,186.78
2017,4,10,15,45,221.5,277.5,1.95,26.0,426.0,225.0,161.7
2017,4,10,16,0,78.0,265.0,1.9,26.0,312.0,200.25,150.21
2017,4,10,16,15,146.5,242.5,1.9,25.5,320.5,168.71,134.75
2017,4,10,16,30,215.0,220.0,1.9,25.0,329.0,156.29,125.41
2017,4,10,16,45,198.0,197.0,1.9,25.0,288.5,142.18,114.24
2017,4,10,17,0,181.0,174.0,1.9,25.0,248.0,127.52,102.47
2017,4,10,17,15,160.5,149.5,1.75,24.5,208.0,111.4,89.46
2017,4,10,17,30,140.0,125.0,1.6,24.0,168.0,94.74,75.67
2017,4,10,17,45,109.0,100.5,1.45,23.5,129.5,77.48,61.02
2017,4,10,18,0,78.0,76.0,1.3,23.0,91.0,59.73,45.56
2017,4,10,18,15,40.5,51.5,1.4,23.0,59.0,42.45,30.1
2017,4,10,18,30,3.0,27.0,1.5,23.0,27.0,23.33,11.73
2017,4,10,18,45,1.5,13.5,1.6,23.0,13.5,12.28,0.0
2017,4,10,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,5.5,0.8,20.0,5.5,5.0,0.0
2017,4,11,6,30,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2017,4,11,6,45,0.0,28.0,1.0,20.0,28.0,24.69,14.32
2017,4,11,7,0,0.0,45.0,1.1,20.0,45.0,41.2,28.56
2017,4,11,7,15,0.0,65.5,1.15,20.0,65.5,62.08,46.29
2017,4,11,7,30,0.0,86.0,1.2,20.0,86.0,82.37,63.28
2017,4,11,7,45,0.0,45.5,1.25,20.5,45.5,40.13,28.03
2017,4,11,8,0,0.0,5.0,1.3,21.0,5.0,4.4,0.0
2017,4,11,8,15,0.0,7.0,1.25,21.0,7.0,6.16,0.0
2017,4,11,8,30,0.0,9.0,1.2,21.0,9.0,7.93,0.96
2017,4,11,8,45,0.0,15.5,1.15,21.5,15.5,13.67,5.68
2017,4,11,9,0,0.0,22.0,1.1,22.0,22.0,19.42,10.36
2017,4,11,9,15,0.0,19.5,0.95,22.0,19.5,17.22,8.51
2017,4,11,9,30,0.0,17.0,0.8,22.0,17.0,15.02,6.68
2017,4,11,9,45,0.0,64.0,0.7,22.5,64.0,56.73,40.44
2017,4,11,10,0,0.0,111.0,0.6,23.0,111.0,99.09,73.85
2017,4,11,10,15,0.0,76.0,0.55,23.0,76.0,67.48,48.58
2017,4,11,10,30,0.0,41.0,0.5,23.0,41.0,36.37,23.71
2017,4,11,10,45,0.0,56.5,0.5,23.0,56.5,50.18,34.75
2017,4,11,11,0,0.0,72.0,0.5,23.0,72.0,64.03,45.69
2017,4,11,11,15,0.0,66.5,0.55,23.0,66.5,59.15,41.74
2017,4,11,11,30,0.0,61.0,0.6,23.0,61.0,54.28,37.84
2017,4,11,11,45,0.0,79.5,0.7,23.5,79.5,70.82,50.81
2017,4,11,12,0,0.0,98.0,0.8,24.0,98.0,87.37,63.63
2017,4,11,12,15,0.0,90.0,1.0,24.0,90.0,80.2,57.98
2017,4,11,12,30,0.0,82.0,1.2,24.0,82.0,73.05,52.38
2017,4,11,12,45,0.5,113.5,1.4,24.0,114.0,101.36,74.6
2017,4,11,13,0,1.0,145.0,1.6,24.0,146.0,129.4,96.41
2017,4,11,13,15,0.5,117.5,1.8,24.0,118.0,104.64,77.17
2017,4,11,13,30,0.0,90.0,2.0,24.0,90.0,80.02,57.95
2017,4,11,13,45,0.0,74.0,2.2,24.0,74.0,65.85,46.85
2017,4,11,14,0,0.0,58.0,2.4,24.0,58.0,51.56,35.57
2017,4,11,14,15,0.0,90.5,2.45,24.0,90.5,80.42,58.52
2017,4,11,14,30,0.0,123.0,2.5,24.0,123.0,108.54,80.77
2017,4,11,14,45,15.5,213.5,2.65,24.0,225.0,189.28,143.54
2017,4,11,15,0,31.0,304.0,2.8,24.0,327.0,251.15,190.56
2017,4,11,15,15,112.0,314.0,2.8,23.5,391.5,260.91,195.49
2017,4,11,15,30,193.0,324.0,2.8,23.0,456.0,268.18,197.89
2017,4,11,15,45,172.0,300.0,2.85,23.0,411.5,232.79,172.11
2017,4,11,16,0,151.0,276.0,2.9,23.0,367.0,200.3,150.26
2017,4,11,16,15,129.0,249.0,2.8,22.5,322.0,172.03,139.37
2017,4,11,16,30,107.0,222.0,2.7,22.0,277.0,165.07,134.4
2017,4,11,16,45,94.0,199.5,2.6,22.0,244.0,149.85,122.16
2017,4,11,17,0,81.0,177.0,2.5,22.0,211.0,134.22,109.45
2017,4,11,17,15,69.0,151.0,2.3,21.5,177.0,116.17,94.65
2017,4,11,17,30,57.0,125.0,2.1,21.0,143.0,97.66,79.14
2017,4,11,17,45,42.0,99.5,1.9,21.0,111.0,79.01,63.0
2017,4,11,18,0,27.0,74.0,1.7,21.0,79.0,59.94,46.16
2017,4,11,18,15,13.5,49.0,1.5,20.5,51.5,40.77,29.06
2017,4,11,18,30,0.0,24.0,1.3,20.0,24.0,21.05,10.47
2017,4,11,18,45,0.0,12.0,1.15,20.0,12.0,10.91,0.0
2017,4,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,11.5,2.45,16.0,11.5,10.46,0.0
2017,4,12,6,30,0.0,23.0,2.5,16.0,23.0,22.71,8.43
2017,4,12,6,45,33.5,46.5,2.65,16.5,52.5,81.43,61.79
2017,4,12,7,0,67.0,70.0,2.8,17.0,82.0,145.52,117.31
2017,4,12,7,15,102.5,91.5,2.8,17.0,117.5,197.61,162.56
2017,4,12,7,30,138.0,113.0,2.8,17.0,153.0,251.79,208.48
2017,4,12,7,45,69.0,103.0,2.85,17.5,123.0,178.28,145.83
2017,4,12,8,0,0.0,93.0,2.9,18.0,93.0,84.62,65.38
2017,4,12,8,15,0.0,108.5,2.9,18.5,108.5,99.24,77.2
2017,4,12,8,30,0.0,124.0,2.9,19.0,124.0,113.79,88.65
2017,4,12,8,45,4.5,158.5,2.9,19.5,161.5,151.94,119.24
2017,4,12,9,0,9.0,193.0,2.9,20.0,199.0,190.16,149.24
2017,4,12,9,15,25.0,236.5,2.9,20.5,253.5,248.76,195.15
2017,4,12,9,30,41.0,280.0,2.9,21.0,308.0,325.85,254.06
2017,4,12,9,45,72.5,318.5,2.9,21.5,371.5,395.34,306.29
2017,4,12,10,0,104.0,357.0,2.9,22.0,435.0,463.85,356.49
2017,4,12,10,15,105.0,375.0,2.95,22.0,457.5,478.71,366.33
2017,4,12,10,30,106.0,393.0,3.0,22.0,480.0,492.85,375.91
2017,4,12,10,45,447.5,290.5,3.1,22.5,674.5,751.67,570.03
2017,4,12,11,0,789.0,188.0,3.2,23.0,869.0,955.31,711.09
2017,4,12,11,15,795.0,189.5,3.2,23.0,891.0,943.46,700.67
2017,4,12,11,30,801.0,191.0,3.2,23.0,913.0,928.2,689.94
2017,4,12,11,45,809.0,189.5,3.25,23.5,927.5,908.57,675.41
2017,4,12,12,0,817.0,188.0,3.3,24.0,942.0,885.65,658.8
2017,4,12,12,15,617.0,297.0,3.25,24.0,869.0,792.09,590.6
2017,4,12,12,30,417.0,406.0,3.2,24.0,796.0,701.14,522.39
2017,4,12,12,45,412.5,406.5,3.2,24.5,790.5,672.39,501.19
2017,4,12,13,0,408.0,407.0,3.2,25.0,785.0,643.76,479.52
2017,4,12,13,15,614.0,292.5,3.2,25.0,852.5,657.11,491.93
2017,4,12,13,30,820.0,178.0,3.2,25.0,920.0,656.63,492.68
2017,4,12,13,45,820.5,172.5,3.25,25.5,900.5,608.49,455.09
2017,4,12,14,0,821.0,167.0,3.3,26.0,881.0,558.88,415.78
2017,4,12,14,15,638.0,247.5,3.3,25.5,791.5,485.39,359.83
2017,4,12,14,30,455.0,328.0,3.3,25.0,702.0,431.47,319.03
2017,4,12,14,45,506.5,294.0,3.3,25.0,693.0,393.44,287.23
2017,4,12,15,0,558.0,260.0,3.3,25.0,684.0,350.01,249.95
2017,4,12,15,15,530.5,250.5,3.3,25.0,635.5,299.12,208.74
2017,4,12,15,30,503.0,241.0,3.3,25.0,587.0,251.39,171.03
2017,4,12,15,45,510.5,219.0,3.35,25.0,549.0,202.92,133.93
2017,4,12,16,0,518.0,197.0,3.4,25.0,511.0,154.05,102.33
2017,4,12,16,15,463.5,192.0,3.25,24.5,453.5,121.42,96.63
2017,4,12,16,30,409.0,187.0,3.1,24.0,396.0,121.19,97.02
2017,4,12,16,45,383.5,171.5,3.0,24.0,350.0,114.1,91.43
2017,4,12,17,0,358.0,156.0,2.9,24.0,304.0,111.98,89.98
2017,4,12,17,15,333.0,135.0,2.65,23.5,256.5,98.86,79.29
2017,4,12,17,30,308.0,114.0,2.4,23.0,209.0,85.14,67.86
2017,4,12,17,45,262.5,94.0,2.15,22.5,163.0,71.4,56.12
2017,4,12,18,0,217.0,74.0,1.9,22.0,117.0,57.16,43.61
2017,4,12,18,15,151.0,53.0,1.9,21.5,78.0,41.65,29.72
2017,4,12,18,30,85.0,32.0,1.9,21.0,39.0,25.68,14.19
2017,4,12,18,45,42.5,16.0,1.9,20.5,19.5,14.55,0.0
2017,4,12,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,6,15,39.5,13.0,2.2,18.5,16.0,34.9,0.0
2017,4,13,6,30,79.0,26.0,2.5,19.0,32.0,102.3,62.81
2017,4,13,6,45,152.0,45.5,2.85,19.5,69.5,182.29,144.44
2017,4,13,7,0,225.0,65.0,3.2,20.0,107.0,262.97,214.57
2017,4,13,7,15,276.5,82.0,3.35,20.5,151.5,345.01,282.94
2017,4,13,7,30,328.0,99.0,3.5,21.0,196.0,414.85,339.53
2017,4,13,7,45,336.5,122.0,3.65,21.5,239.5,459.15,373.2
2017,4,13,8,0,345.0,145.0,3.8,22.0,283.0,484.45,391.49
2017,4,13,8,15,250.5,182.0,3.9,22.0,290.0,452.67,362.97
2017,4,13,8,30,156.0,219.0,4.0,22.0,297.0,395.96,315.3
2017,4,13,8,45,315.5,214.0,4.1,22.5,394.5,553.56,438.22
2017,4,13,9,0,475.0,209.0,4.2,23.0,492.0,718.73,560.3
2017,4,13,9,15,365.5,260.0,4.25,23.5,488.5,655.81,508.05
2017,4,13,9,30,256.0,311.0,4.3,24.0,485.0,606.33,466.35
2017,4,13,9,45,319.0,317.5,4.35,24.5,548.5,670.56,512.59
2017,4,13,10,0,382.0,324.0,4.4,25.0,612.0,733.95,556.71
2017,4,13,10,15,608.5,231.0,4.4,25.0,716.0,871.03,657.25
2017,4,13,10,30,835.0,138.0,4.4,25.0,820.0,977.32,728.48
2017,4,13,10,45,534.5,285.0,4.45,25.5,727.5,830.09,621.66
2017,4,13,11,0,234.0,432.0,4.5,26.0,635.0,654.46,488.97
2017,4,13,11,15,182.5,445.0,4.5,26.0,605.5,608.54,455.07
2017,4,13,11,30,131.0,458.0,4.5,26.0,576.0,563.4,420.94
2017,4,13,11,45,283.0,427.0,4.5,26.5,688.0,665.8,496.74
2017,4,13,12,0,435.0,396.0,4.5,27.0,800.0,755.58,560.73
2017,4,13,12,15,351.0,432.5,4.5,27.0,759.5,692.05,513.45
2017,4,13,12,30,267.0,469.0,4.5,27.0,719.0,636.66,472.29
2017,4,13,12,45,351.0,433.5,4.5,27.0,760.5,649.25,482.9
2017,4,13,13,0,435.0,398.0,4.5,27.0,802.0,655.04,487.91
2017,4,13,13,15,344.5,426.0,4.45,27.0,743.5,591.4,440.31
2017,4,13,13,30,254.0,454.0,4.4,27.0,685.0,533.09,396.78
2017,4,13,13,45,275.5,437.5,4.4,27.0,682.5,511.43,380.94
2017,4,13,14,0,297.0,421.0,4.4,27.0,680.0,487.84,363.09
2017,4,13,14,15,326.0,397.5,4.35,26.5,673.5,460.61,342.66
2017,4,13,14,30,355.0,374.0,4.3,26.0,667.0,430.64,319.35
2017,4,13,14,45,355.0,356.0,4.25,26.0,637.5,391.32,288.1
2017,4,13,15,0,355.0,338.0,4.2,26.0,608.0,352.14,256.57
2017,4,13,15,15,352.0,317.5,4.15,25.5,572.5,310.8,223.83
2017,4,13,15,30,349.0,297.0,4.1,25.0,537.0,270.1,191.95
2017,4,13,15,45,296.0,284.0,4.05,25.0,477.5,228.6,162.74
2017,4,13,16,0,243.0,271.0,4.0,25.0,418.0,204.1,149.41
2017,4,13,16,15,121.5,183.5,3.8,24.5,257.0,134.58,107.53
2017,4,13,16,30,0.0,96.0,3.6,24.0,96.0,84.39,66.14
