Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,16,45,0.0,80.0,3.45,24.0,80.0,70.79,54.91
2017,4,13,17,0,0.0,64.0,3.3,24.0,64.0,56.56,42.98
2017,4,13,17,15,0.0,54.0,3.15,23.5,54.0,47.67,35.58
2017,4,13,17,30,0.0,44.0,3.0,23.0,44.0,38.8,28.06
2017,4,13,17,45,124.0,61.5,2.85,22.5,86.5,47.95,35.98
2017,4,13,18,0,248.0,79.0,2.7,22.0,129.0,60.73,46.72
2017,4,13,18,15,170.0,56.0,2.75,21.5,85.0,43.85,31.61
2017,4,13,18,30,92.0,33.0,2.8,21.0,41.0,26.45,15.01
2017,4,13,18,45,46.0,16.5,2.85,21.0,20.5,15.01,0.0
2017,4,13,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,6,15,58.0,15.0,2.2,16.5,19.5,47.68,0.0
2017,4,14,6,30,116.0,30.0,2.5,17.0,39.0,135.17,90.2
2017,4,14,6,45,217.5,48.5,2.8,17.5,83.5,246.25,197.95
2017,4,14,7,0,319.0,67.0,3.1,18.0,128.0,349.1,286.71
2017,4,14,7,15,159.5,54.0,3.2,18.5,84.5,197.82,163.71
2017,4,14,7,30,0.0,41.0,3.3,19.0,41.0,36.14,24.83
2017,4,14,7,45,29.0,101.5,3.45,20.0,113.5,128.93,102.97
2017,4,14,8,0,58.0,162.0,3.6,21.0,186.0,227.28,182.8
2017,4,14,8,15,153.5,187.5,3.65,21.5,262.0,356.25,286.69
2017,4,14,8,30,249.0,213.0,3.7,22.0,338.0,491.0,390.66
2017,4,14,8,45,300.0,228.5,3.75,22.5,396.5,557.21,438.95
2017,4,14,9,0,351.0,244.0,3.8,23.0,455.0,624.05,486.81
2017,4,14,9,15,258.0,283.0,3.8,23.0,445.0,579.57,449.28
2017,4,14,9,30,165.0,322.0,3.8,23.0,435.0,512.47,395.75
2017,4,14,9,45,129.0,339.5,3.85,23.5,431.0,491.83,377.77
2017,4,14,10,0,93.0,357.0,3.9,24.0,427.0,452.82,346.29
2017,4,14,10,15,455.5,255.0,3.9,24.0,625.0,742.16,566.2
2017,4,14,10,30,818.0,153.0,3.9,24.0,823.0,977.97,729.84
2017,4,14,10,45,828.5,154.0,3.9,24.5,853.0,976.67,724.63
2017,4,14,11,0,839.0,155.0,3.9,25.0,883.0,971.75,719.02
2017,4,14,11,15,562.5,300.5,3.9,25.0,794.0,842.32,627.2
2017,4,14,11,30,286.0,446.0,3.9,25.0,705.0,702.73,522.62
2017,4,14,11,45,558.0,311.5,3.9,25.5,826.0,808.18,602.57
2017,4,14,12,0,830.0,177.0,3.9,26.0,947.0,888.45,659.43
2017,4,14,12,15,831.0,177.0,3.85,26.0,951.5,857.69,637.56
2017,4,14,12,30,832.0,177.0,3.8,26.0,956.0,824.27,614.64
2017,4,14,12,45,618.5,294.0,3.8,26.5,871.5,730.35,543.54
2017,4,14,13,0,405.0,411.0,3.8,27.0,787.0,645.71,478.51
2017,4,14,13,15,612.5,294.0,3.75,27.0,854.5,658.46,490.72
2017,4,14,13,30,820.0,177.0,3.7,27.0,922.0,657.59,491.17
2017,4,14,13,45,813.5,175.5,3.65,27.0,901.0,608.75,453.74
2017,4,14,14,0,807.0,174.0,3.6,27.0,880.0,559.08,415.05
2017,4,14,14,15,798.5,171.5,3.55,27.0,851.0,507.06,373.67
2017,4,14,14,30,790.0,169.0,3.5,27.0,822.0,454.85,331.07
2017,4,14,14,45,779.0,166.0,3.45,27.0,786.0,401.38,286.59
2017,4,14,15,0,768.0,163.0,3.4,27.0,750.0,342.1,237.08
2017,4,14,15,15,752.0,159.0,3.35,27.0,707.5,287.08,190.75
2017,4,14,15,30,736.0,155.0,3.3,27.0,665.0,233.61,146.82
2017,4,14,15,45,714.5,151.0,3.25,27.0,616.5,181.21,107.54
2017,4,14,16,0,693.0,147.0,3.2,27.0,568.0,131.42,77.91
2017,4,14,16,15,665.5,141.0,3.05,26.5,516.0,88.18,68.33
2017,4,14,16,30,638.0,135.0,2.9,26.0,464.0,87.66,68.34
2017,4,14,16,45,597.0,128.5,2.75,26.0,409.0,86.56,67.67
2017,4,14,17,0,556.0,122.0,2.6,26.0,354.0,84.53,66.21
2017,4,14,17,15,506.0,111.5,2.35,25.0,298.5,78.92,61.94
2017,4,14,17,30,456.0,101.0,2.1,24.0,243.0,73.03,57.27
2017,4,14,17,45,386.5,87.0,1.85,23.5,190.5,64.18,49.73
2017,4,14,18,0,317.0,73.0,1.6,23.0,138.0,54.94,41.59
2017,4,14,18,15,223.5,54.0,1.7,22.5,92.5,41.36,29.42
2017,4,14,18,30,130.0,35.0,1.8,22.0,47.0,28.01,16.37
2017,4,14,18,45,65.0,17.5,1.9,21.5,23.5,15.92,0.0
2017,4,14,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,15,6,15,54.0,16.0,3.1,18.5,20.0,46.38,0.0
2017,4,15,6,30,108.0,32.0,3.3,19.0,40.0,135.14,92.99
2017,4,15,6,45,212.5,50.5,3.55,19.5,85.0,245.87,196.87
2017,4,15,7,0,317.0,69.0,3.8,20.0,130.0,350.88,286.8
2017,4,15,7,15,390.0,82.0,3.95,20.5,182.5,432.29,354.73
2017,4,15,7,30,463.0,95.0,4.1,21.0,235.0,518.53,423.66
2017,4,15,7,45,231.5,110.5,4.3,21.5,180.5,339.02,277.32
2017,4,15,8,0,0.0,126.0,4.5,22.0,126.0,119.75,92.91
2017,4,15,8,15,177.5,161.0,4.55,22.5,251.0,343.46,277.77
2017,4,15,8,30,355.0,196.0,4.6,23.0,376.0,566.93,451.32
2017,4,15,8,45,290.5,233.0,4.7,23.5,391.0,554.1,436.3
2017,4,15,9,0,226.0,270.0,4.8,24.0,406.0,518.13,405.36
2017,4,15,9,15,242.0,292.0,4.8,24.0,448.5,556.49,432.99
2017,4,15,9,30,258.0,314.0,4.8,24.0,491.0,612.09,472.37
2017,4,15,9,45,252.0,337.5,4.85,24.5,520.0,627.99,481.2
2017,4,15,10,0,246.0,361.0,4.9,25.0,549.0,624.71,476.61
2017,4,15,10,15,204.0,385.0,4.85,25.5,546.0,602.96,457.31
2017,4,15,10,30,162.0,409.0,4.8,26.0,543.0,580.03,437.41
2017,4,15,10,45,184.5,424.0,4.8,26.5,581.5,609.03,457.2
2017,4,15,11,0,207.0,439.0,4.8,27.0,620.0,636.26,475.31
2017,4,15,11,15,228.0,447.5,4.75,27.0,651.0,653.53,487.09
2017,4,15,11,30,249.0,456.0,4.7,27.0,682.0,678.95,504.4
2017,4,15,11,45,208.5,467.5,4.7,27.0,659.0,630.2,468.46
2017,4,15,12,0,168.0,479.0,4.7,27.0,636.0,592.45,440.36
2017,4,15,12,15,232.0,471.5,4.65,27.0,689.0,624.98,464.67
2017,4,15,12,30,296.0,464.0,4.6,27.0,742.0,655.48,486.77
2017,4,15,12,45,200.0,466.5,4.6,27.5,654.0,563.74,418.57
2017,4,15,13,0,104.0,469.0,4.6,28.0,566.0,482.11,357.52
2017,4,15,13,15,290.0,424.5,4.55,28.0,689.5,554.49,412.67
2017,4,15,13,30,476.0,380.0,4.5,28.0,813.0,609.51,452.73
2017,4,15,13,45,508.0,359.0,4.45,28.0,812.0,580.13,430.33
2017,4,15,14,0,540.0,338.0,4.4,28.0,811.0,547.41,405.15
2017,4,15,14,15,569.5,310.0,4.35,27.5,794.5,504.9,372.78
2017,4,15,14,30,599.0,282.0,4.3,27.0,778.0,459.27,336.85
2017,4,15,14,45,317.0,298.5,4.25,27.0,560.0,338.64,248.83
2017,4,15,15,0,35.0,315.0,4.2,27.0,342.0,260.51,195.47
2017,4,15,15,15,138.5,318.5,4.1,26.5,416.0,271.27,200.71
2017,4,15,15,30,242.0,322.0,4.0,26.0,490.0,277.74,201.4
2017,4,15,15,45,301.0,285.5,3.95,26.0,479.5,231.29,163.81
2017,4,15,16,0,360.0,249.0,3.9,26.0,469.0,189.12,133.26
2017,4,15,16,15,512.5,182.5,3.75,25.5,465.0,115.54,91.33
2017,4,15,16,30,665.0,116.0,3.6,25.0,461.0,74.26,57.35
2017,4,15,16,45,465.0,140.5,3.5,25.0,368.5,93.83,74.1
2017,4,15,17,0,265.0,165.0,3.4,25.0,276.0,116.84,93.72
2017,4,15,17,15,238.5,144.5,3.35,24.5,233.5,104.29,83.58
2017,4,15,17,30,212.0,124.0,3.3,24.0,191.0,91.16,72.74
2017,4,15,17,45,280.5,96.5,3.25,24.0,165.5,73.2,57.35
2017,4,15,18,0,349.0,69.0,3.2,24.0,140.0,51.97,38.89
2017,4,15,18,15,250.5,52.0,3.3,23.5,94.5,39.84,28.03
2017,4,15,18,30,152.0,35.0,3.4,23.0,49.0,27.26,15.87
2017,4,15,18,45,76.0,17.5,3.5,22.5,24.5,15.92,0.0
2017,4,15,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,3.15,19.5,8.5,7.73,0.0
2017,4,16,6,30,0.0,17.0,3.3,20.0,17.0,14.96,5.39
2017,4,16,6,45,0.0,35.0,3.5,20.5,35.0,31.37,19.97
2017,4,16,7,0,0.0,53.0,3.7,21.0,53.0,49.58,35.49
2017,4,16,7,15,0.0,74.0,3.8,21.5,74.0,70.83,53.33
2017,4,16,7,30,0.0,95.0,3.9,22.0,95.0,91.53,70.37
2017,4,16,7,45,5.0,119.0,4.0,22.5,121.5,119.55,93.24
2017,4,16,8,0,10.0,143.0,4.1,23.0,148.0,147.48,115.57
2017,4,16,8,15,18.5,168.5,4.0,23.0,178.5,180.19,141.68
2017,4,16,8,30,27.0,194.0,3.9,23.0,209.0,212.96,167.42
2017,4,16,8,45,42.5,225.5,3.85,23.5,250.5,276.48,216.64
2017,4,16,9,0,58.0,257.0,3.8,24.0,292.0,324.06,252.43
2017,4,16,9,15,111.5,291.5,3.75,24.0,366.0,411.55,319.6
2017,4,16,9,30,165.0,326.0,3.7,24.0,440.0,517.03,397.95
2017,4,16,9,45,91.5,297.5,3.65,24.5,361.0,389.98,299.67
2017,4,16,10,0,18.0,269.0,3.6,25.0,282.0,268.25,204.42
2017,4,16,10,15,36.0,319.5,3.55,25.0,348.5,351.06,267.2
2017,4,16,10,30,54.0,370.0,3.5,25.0,415.0,417.51,316.05
2017,4,16,10,45,123.5,405.5,3.5,25.5,512.5,531.05,399.16
2017,4,16,11,0,193.0,441.0,3.5,26.0,610.0,625.08,465.69
2017,4,16,11,15,205.5,451.5,3.5,26.0,635.5,636.67,472.94
2017,4,16,11,30,218.0,462.0,3.5,26.0,661.0,646.54,479.44
2017,4,16,11,45,150.0,459.5,3.5,26.0,598.0,570.96,424.02
2017,4,16,12,0,82.0,457.0,3.5,26.0,535.0,491.4,365.53
2017,4,16,12,15,109.0,470.0,3.5,26.0,573.0,517.19,384.75
2017,4,16,12,30,136.0,483.0,3.5,26.0,611.0,543.26,403.49
2017,4,16,12,45,233.0,469.0,3.55,26.0,687.0,590.81,439.08
2017,4,16,13,0,330.0,455.0,3.6,26.0,763.0,629.65,467.59
2017,4,16,13,15,301.5,454.0,3.65,26.0,733.0,586.16,435.79
2017,4,16,13,30,273.0,453.0,3.7,26.0,703.0,544.67,405.56
2017,4,16,13,45,256.5,445.5,3.75,26.0,676.0,507.38,378.23
2017,4,16,14,0,240.0,438.0,3.8,26.0,649.0,478.2,356.42
2017,4,16,14,15,256.5,419.0,3.8,26.0,637.5,444.7,331.23
2017,4,16,14,30,273.0,400.0,3.8,26.0,626.0,416.34,309.16
2017,4,16,14,45,255.5,384.0,3.8,26.0,588.5,376.31,278.42
2017,4,16,15,0,238.0,368.0,3.8,26.0,551.0,348.05,256.37
2017,4,16,15,15,313.0,328.5,3.75,25.5,554.5,310.19,224.58
2017,4,16,15,30,388.0,289.0,3.7,25.0,558.0,274.08,193.28
2017,4,16,15,45,362.5,272.0,3.65,25.0,510.0,231.36,161.83
2017,4,16,16,0,337.0,255.0,3.6,25.0,462.0,191.88,136.38
2017,4,16,16,15,275.0,240.0,3.45,25.0,399.0,157.82,126.4
2017,4,16,16,30,213.0,225.0,3.3,25.0,336.0,159.25,128.07
2017,4,16,16,45,230.0,196.5,3.2,25.0,304.0,134.86,108.29
2017,4,16,17,0,247.0,168.0,3.1,25.0,272.0,118.54,95.06
2017,4,16,17,15,222.0,147.0,2.9,24.5,230.0,105.76,84.78
2017,4,16,17,30,197.0,126.0,2.7,24.0,188.0,92.37,73.74
2017,4,16,17,45,170.5,102.5,2.55,23.5,148.5,76.72,60.47
2017,4,16,18,0,144.0,79.0,2.4,23.0,109.0,60.4,46.28
2017,4,16,18,15,98.0,56.5,2.35,22.5,74.0,45.41,32.9
2017,4,16,18,30,52.0,34.0,2.3,22.0,39.0,28.05,16.75
2017,4,16,18,45,26.0,17.0,2.25,22.0,19.5,14.35,0.0
2017,4,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.5,19.0,11.5,10.46,0.0
2017,4,17,6,30,0.0,23.0,1.7,19.0,23.0,20.28,9.7
2017,4,17,6,45,4.0,46.5,1.9,19.5,47.5,49.73,35.28
2017,4,17,7,0,8.0,70.0,2.1,20.0,72.0,77.71,59.19
2017,4,17,7,15,23.5,93.0,2.1,20.0,100.5,123.33,97.83
2017,4,17,7,30,39.0,116.0,2.1,20.0,129.0,160.61,128.98
2017,4,17,7,45,145.0,140.5,2.1,20.5,199.0,291.47,236.99
2017,4,17,8,0,251.0,165.0,2.1,21.0,269.0,430.72,346.23
2017,4,17,8,15,171.0,193.5,2.15,21.0,269.0,379.34,302.73
2017,4,17,8,30,91.0,222.0,2.2,21.0,269.0,322.11,255.13
2017,4,17,8,45,123.5,250.0,2.25,21.5,321.0,400.14,314.48
2017,4,17,9,0,156.0,278.0,2.3,22.0,373.0,460.91,358.88
2017,4,17,9,15,179.5,301.5,2.3,22.0,419.5,507.29,392.17
2017,4,17,9,30,203.0,325.0,2.3,22.0,466.0,553.01,424.52
2017,4,17,9,45,197.5,348.0,2.35,22.5,492.0,568.62,433.29
2017,4,17,10,0,192.0,371.0,2.4,23.0,518.0,582.84,441.25
2017,4,17,10,15,170.0,391.0,2.45,23.5,526.0,576.2,433.95
2017,4,17,10,30,148.0,411.0,2.5,24.0,534.0,568.5,426.16
2017,4,17,10,45,169.5,427.0,2.6,24.5,572.5,597.76,446.18
2017,4,17,11,0,191.0,443.0,2.7,25.0,611.0,625.28,464.56
2017,4,17,11,15,183.5,455.0,2.75,25.0,619.5,619.7,459.74
2017,4,17,11,30,176.0,467.0,2.8,25.0,628.0,613.21,454.56
2017,4,17,11,45,237.0,464.0,2.85,25.0,683.5,652.4,483.28
2017,4,17,12,0,298.0,461.0,2.9,25.0,739.0,694.02,512.9
2017,4,17,12,15,174.0,445.5,2.9,25.0,608.5,554.02,411.92
2017,4,17,12,30,50.0,430.0,2.9,25.0,478.0,425.18,317.04
2017,4,17,12,45,34.0,373.5,2.95,25.0,406.0,356.88,267.52
2017,4,17,13,0,18.0,317.0,3.0,25.0,334.0,291.77,219.3
2017,4,17,13,15,50.0,381.5,2.95,25.0,428.0,363.22,272.94
2017,4,17,13,30,82.0,446.0,2.9,25.0,522.0,428.55,320.53
2017,4,17,13,45,44.5,316.5,2.9,25.0,357.5,294.65,221.65
2017,4,17,14,0,7.0,187.0,2.9,25.0,193.0,167.51,125.58
2017,4,17,14,15,3.5,147.0,2.85,24.5,150.0,130.97,97.84
2017,4,17,14,30,0.0,107.0,2.8,24.0,107.0,94.75,69.82
2017,4,17,14,45,0.5,128.5,2.8,24.0,129.0,113.3,84.59
2017,4,17,15,0,1.0,150.0,2.8,24.0,151.0,131.3,98.86
2017,4,17,15,15,0.5,153.5,2.75,24.0,154.0,133.59,100.86
2017,4,17,15,30,0.0,157.0,2.7,24.0,157.0,135.74,102.82
2017,4,17,15,45,0.0,135.5,2.65,24.0,135.5,117.74,88.89
2017,4,17,16,0,0.0,114.0,2.6,24.0,114.0,99.8,74.91
2017,4,17,16,15,0.0,120.5,2.5,23.5,120.5,104.49,82.83
2017,4,17,16,30,0.0,127.0,2.4,23.0,127.0,109.0,87.08
2017,4,17,16,45,23.0,146.5,2.35,22.5,156.5,117.05,94.36
2017,4,17,17,0,46.0,166.0,2.3,22.0,186.0,128.06,104.2
2017,4,17,17,15,35.5,143.0,2.1,21.5,157.0,111.71,90.79
2017,4,17,17,30,25.0,120.0,1.9,21.0,128.0,94.97,76.82
2017,4,17,17,45,15.0,96.0,1.7,21.0,100.5,79.64,63.59
2017,4,17,18,0,5.0,72.0,1.5,21.0,73.0,60.46,46.73
2017,4,17,18,15,2.5,48.5,1.4,20.5,49.0,41.45,29.86
2017,4,17,18,30,0.0,25.0,1.3,20.0,25.0,22.05,12.23
2017,4,17,18,45,0.0,12.5,1.25,19.5,12.5,11.01,0.0
2017,4,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.5,15.0,1.65,16.5,15.0,13.94,0.0
2017,4,18,6,30,1.0,30.0,1.8,17.0,30.0,31.09,18.45
2017,4,18,6,45,28.5,54.0,1.95,17.5,59.5,85.4,65.65
2017,4,18,7,0,56.0,78.0,2.1,18.0,89.0,133.72,107.46
2017,4,18,7,15,82.0,100.5,2.1,18.5,123.0,192.61,157.05
2017,4,18,7,30,108.0,123.0,2.1,19.0,157.0,240.22,196.23
2017,4,18,7,45,136.5,148.5,2.1,19.5,200.0,295.23,240.16
2017,4,18,8,0,165.0,174.0,2.1,20.0,243.0,350.98,283.3
2017,4,18,8,15,163.5,204.0,2.1,20.5,280.5,386.2,308.42
2017,4,18,8,30,162.0,234.0,2.1,21.0,318.0,419.94,331.89
2017,4,18,8,45,239.0,246.5,2.1,21.5,385.0,504.47,395.4
2017,4,18,9,0,316.0,259.0,2.1,22.0,452.0,609.85,471.21
2017,4,18,9,15,433.0,242.5,2.1,22.5,530.0,721.54,550.0
2017,4,18,9,30,550.0,226.0,2.1,23.0,608.0,817.53,615.31
2017,4,18,9,45,462.5,279.5,2.1,23.5,615.0,788.24,588.83
2017,4,18,10,0,375.0,333.0,2.1,24.0,622.0,738.88,550.33
2017,4,18,10,15,385.5,342.5,2.1,24.0,651.5,752.46,559.0
2017,4,18,10,30,396.0,352.0,2.1,24.0,681.0,764.11,565.85
2017,4,18,10,45,234.0,384.5,2.15,24.5,581.0,630.72,468.26
2017,4,18,11,0,72.0,417.0,2.2,25.0,481.0,471.94,351.04
2017,4,18,11,15,75.5,423.5,2.2,25.0,492.0,475.3,353.99
2017,4,18,11,30,79.0,430.0,2.2,25.0,503.0,478.13,355.69
2017,4,18,11,45,281.0,414.5,2.25,25.5,677.5,653.16,482.94
2017,4,18,12,0,483.0,399.0,2.3,26.0,852.0,801.39,584.81
2017,4,18,12,15,398.5,430.5,2.3,26.0,805.5,730.88,533.8
2017,4,18,12,30,314.0,462.0,2.3,26.0,759.0,668.55,489.49
2017,4,18,12,45,590.0,305.0,2.35,26.5,859.5,720.12,530.47
2017,4,18,13,0,866.0,148.0,2.4,27.0,960.0,748.38,553.05
2017,4,18,13,15,590.5,296.0,2.45,27.0,846.5,647.5,477.54
2017,4,18,13,30,315.0,444.0,2.5,27.0,733.0,564.24,414.77
2017,4,18,13,45,583.5,292.5,2.55,27.0,812.5,570.8,422.19
2017,4,18,14,0,852.0,141.0,2.6,27.0,892.0,562.25,415.45
2017,4,18,14,15,844.0,139.0,2.6,26.5,863.0,510.16,374.9
2017,4,18,14,30,836.0,137.0,2.6,26.0,834.0,453.24,329.78
2017,4,18,14,45,418.0,138.5,2.65,26.0,487.0,249.6,180.77
2017,4,18,15,0,0.0,140.0,2.7,26.0,140.0,122.63,91.14
2017,4,18,15,15,43.5,230.5,2.7,26.0,261.0,197.48,147.94
2017,4,18,15,30,87.0,321.0,2.7,26.0,382.0,260.08,193.8
2017,4,18,15,45,45.5,249.5,2.75,26.0,281.5,199.03,149.2
2017,4,18,16,0,4.0,178.0,2.8,26.0,181.0,150.21,113.7
2017,4,18,16,15,2.0,163.5,2.75,25.5,165.0,137.38,109.28
2017,4,18,16,30,0.0,149.0,2.7,25.0,149.0,125.66,100.2
2017,4,18,16,45,81.5,163.0,2.7,24.5,197.5,128.35,103.04
2017,4,18,17,0,163.0,177.0,2.7,24.0,246.0,129.55,104.63
2017,4,18,17,15,330.5,134.5,2.45,23.5,248.5,98.44,78.85
2017,4,18,17,30,498.0,92.0,2.2,23.0,251.0,66.59,51.97
2017,4,18,17,45,420.5,81.5,1.95,22.5,197.5,60.07,46.44
2017,4,18,18,0,343.0,71.0,1.7,22.0,144.0,53.31,40.45
2017,4,18,18,15,250.0,54.0,1.6,21.5,98.5,41.26,29.6
2017,4,18,18,30,157.0,37.0,1.5,21.0,53.0,28.75,17.7
2017,4,18,18,45,78.5,18.5,1.45,20.5,26.5,15.13,0.0
2017,4,18,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,6,15,91.5,17.5,1.8,18.5,26.0,97.35,0.0
2017,4,19,6,30,183.0,35.0,2.0,19.0,52.0,201.27,152.02
2017,4,19,6,45,281.0,50.5,2.25,19.5,98.5,292.82,236.05
2017,4,19,7,0,379.0,66.0,2.5,20.0,145.0,393.31,320.87
2017,4,19,7,15,446.5,77.0,2.55,20.0,198.0,471.17,384.9
2017,4,19,7,30,514.0,88.0,2.6,20.0,251.0,560.04,453.89
2017,4,19,7,45,321.0,132.0,2.65,20.5,241.0,444.17,360.1
2017,4,19,8,0,128.0,176.0,2.7,21.0,231.0,321.18,257.88
2017,4,19,8,15,64.0,154.5,2.7,21.5,182.0,217.43,173.38
2017,4,19,8,30,0.0,133.0,2.7,22.0,133.0,122.36,94.16
2017,4,19,8,45,143.5,199.5,2.75,23.0,288.0,357.33,282.99
2017,4,19,9,0,287.0,266.0,2.8,24.0,443.0,590.6,456.35
2017,4,19,9,15,228.5,298.0,2.8,24.5,446.0,550.75,422.06
2017,4,19,9,30,170.0,330.0,2.8,25.0,449.0,526.41,400.49
2017,4,19,9,45,119.0,340.5,2.85,25.5,426.5,482.71,365.6
2017,4,19,10,0,68.0,351.0,2.9,26.0,404.0,420.86,317.6
2017,4,19,10,15,119.5,382.5,2.95,26.0,480.5,517.23,388.53
2017,4,19,10,30,171.0,414.0,3.0,26.0,557.0,594.15,443.42
2017,4,19,10,45,248.5,415.5,3.05,26.5,631.0,676.94,501.34
2017,4,19,11,0,326.0,417.0,3.1,27.0,705.0,741.08,545.26
2017,4,19,11,15,251.0,443.5,3.15,27.0,668.0,683.33,502.58
2017,4,19,11,30,176.0,470.0,3.2,27.0,631.0,616.24,453.93
2017,4,19,11,45,244.0,464.0,3.25,27.5,691.5,658.92,484.54
2017,4,19,12,0,312.0,458.0,3.3,28.0,752.0,703.67,515.27
2017,4,19,12,15,580.5,309.0,3.35,28.0,858.0,776.1,571.34
2017,4,19,12,30,849.0,160.0,3.4,28.0,964.0,826.69,609.79
2017,4,19,12,45,633.5,285.0,3.5,28.5,883.5,736.78,542.76
2017,4,19,13,0,418.0,410.0,3.6,29.0,803.0,654.66,480.43
2017,4,19,13,15,632.0,282.0,3.6,29.0,867.0,664.55,490.95
2017,4,19,13,30,846.0,154.0,3.6,29.0,931.0,659.27,488.78
2017,4,19,13,45,844.0,150.5,3.65,29.0,910.5,610.59,452.11
2017,4,19,14,0,842.0,147.0,3.7,29.0,890.0,560.61,413.69
2017,4,19,14,15,834.0,145.0,3.7,29.0,861.0,507.84,372.04
2017,4,19,14,30,826.0,143.0,3.7,29.0,832.0,454.72,328.98
2017,4,19,14,45,818.0,139.5,3.75,29.0,796.5,400.33,283.96
2017,4,19,15,0,810.0,136.0,3.8,29.0,761.0,346.05,238.1
2017,4,19,15,15,795.5,132.5,3.8,28.5,718.5,290.48,191.57
2017,4,19,15,30,781.0,129.0,3.8,28.0,676.0,236.18,146.88
2017,4,19,15,45,574.0,189.5,3.8,28.0,576.5,196.02,124.04
2017,4,19,16,0,367.0,250.0,3.8,28.0,477.0,193.12,134.28
2017,4,19,16,15,533.5,180.5,3.7,27.5,477.5,115.33,90.35
2017,4,19,16,30,700.0,111.0,3.6,27.0,478.0,70.7,53.86
2017,4,19,16,45,668.5,104.5,3.55,27.0,423.5,68.84,52.54
2017,4,19,17,0,637.0,98.0,3.5,27.0,369.0,66.79,51.03
2017,4,19,17,15,591.5,90.5,3.25,26.0,313.5,63.71,48.8
2017,4,19,17,30,546.0,83.0,3.0,25.0,258.0,60.45,46.33
2017,4,19,17,45,484.0,72.5,2.75,24.5,205.0,54.42,41.23
2017,4,19,18,0,422.0,62.0,2.5,24.0,152.0,48.08,35.65
2017,4,19,18,15,323.0,48.0,2.45,23.5,104.5,36.81,25.6
2017,4,19,18,30,224.0,34.0,2.4,23.0,57.0,26.48,15.8
2017,4,19,18,45,112.0,17.0,2.4,22.5,28.5,13.39,0.0
2017,4,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,6,15,108.5,17.5,3.0,20.0,28.5,108.5,0.0
2017,4,20,6,30,217.0,35.0,3.2,20.0,57.0,222.8,170.28
2017,4,20,6,45,319.5,49.0,3.45,20.5,104.5,317.19,256.26
2017,4,20,7,0,422.0,63.0,3.7,21.0,152.0,425.03,346.95
2017,4,20,7,15,211.0,62.0,3.8,21.5,106.5,267.48,219.59
2017,4,20,7,30,0.0,61.0,3.9,22.0,61.0,53.89,39.17
2017,4,20,7,45,0.0,97.5,4.05,22.5,97.5,90.24,69.04
2017,4,20,8,0,0.0,134.0,4.2,23.0,134.0,127.59,99.0
2017,4,20,8,15,0.0,110.5,4.2,23.5,110.5,100.62,76.62
2017,4,20,8,30,0.0,87.0,4.2,24.0,87.0,77.05,57.17
2017,4,20,8,45,0.0,116.0,4.2,24.5,116.0,104.55,78.92
2017,4,20,9,0,0.0,145.0,4.2,25.0,145.0,132.26,100.45
2017,4,20,9,15,5.5,185.0,4.15,25.5,189.0,176.27,134.65
2017,4,20,9,30,11.0,225.0,4.1,26.0,233.0,220.41,168.26
2017,4,20,9,45,7.5,202.0,4.05,26.5,207.5,192.94,146.18
2017,4,20,10,0,4.0,179.0,4.0,27.0,182.0,166.65,125.23
2017,4,20,10,15,10.5,232.5,3.95,27.0,241.0,223.54,168.8
2017,4,20,10,30,17.0,286.0,3.9,27.0,300.0,280.29,211.41
2017,4,20,10,45,65.0,363.0,3.85,27.5,420.5,415.55,312.01
2017,4,20,11,0,113.0,440.0,3.8,28.0,541.0,534.38,396.87
2017,4,20,11,15,220.5,440.0,3.75,28.0,641.5,639.69,472.91
2017,4,20,11,30,328.0,440.0,3.7,28.0,742.0,736.47,540.91
2017,4,20,11,45,601.5,291.0,3.7,28.5,853.5,831.1,610.74
2017,4,20,12,0,875.0,142.0,3.7,29.0,965.0,891.96,652.37
2017,4,20,12,15,876.0,142.0,3.65,29.0,969.5,861.45,631.14
2017,4,20,12,30,877.0,142.0,3.6,29.0,974.0,828.26,608.76
2017,4,20,12,45,873.0,143.5,3.6,29.5,968.5,790.02,581.97
2017,4,20,13,0,869.0,145.0,3.6,30.0,963.0,749.77,552.82
2017,4,20,13,15,482.5,301.0,3.6,30.0,754.0,583.04,430.17
2017,4,20,13,30,96.0,457.0,3.6,30.0,545.0,446.35,327.17
2017,4,20,13,45,471.0,301.0,3.6,30.0,719.0,516.64,381.77
2017,4,20,14,0,846.0,145.0,3.6,30.0,893.0,563.98,414.7
2017,4,20,14,15,573.5,270.5,3.6,29.5,770.5,478.09,350.05
2017,4,20,14,30,301.0,396.0,3.6,29.0,648.0,426.71,312.49
2017,4,20,14,45,258.5,385.5,3.65,29.0,595.5,379.92,277.63
2017,4,20,15,0,216.0,375.0,3.7,29.0,543.0,347.58,253.52
2017,4,20,15,15,494.5,254.5,3.7,29.0,610.0,299.23,207.55
2017,4,20,15,30,773.0,134.0,3.7,29.0,677.0,239.55,149.19
2017,4,20,15,45,755.0,130.0,3.7,29.0,629.5,186.43,108.63
2017,4,20,16,0,737.0,126.0,3.7,29.0,582.0,127.48,70.56
2017,4,20,16,15,712.0,121.0,3.65,28.5,530.0,77.36,58.81
2017,4,20,16,30,687.0,116.0,3.6,28.0,478.0,73.87,56.29
2017,4,20,16,45,653.0,110.0,3.6,28.0,423.5,72.51,55.38
2017,4,20,17,0,619.0,104.0,3.6,28.0,369.0,71.02,54.35
2017,4,20,17,15,573.0,96.0,3.3,27.5,313.5,67.77,51.9
2017,4,20,17,30,527.0,88.0,3.0,27.0,258.0,64.32,49.2
2017,4,20,17,45,461.5,77.0,2.75,26.5,204.5,58.03,43.94
2017,4,20,18,0,396.0,66.0,2.5,26.0,151.0,49.66,36.69
2017,4,20,18,15,299.0,51.0,2.4,25.0,104.5,39.01,27.3
2017,4,20,18,30,202.0,36.0,2.3,24.0,58.0,27.98,17.03
2017,4,20,18,45,101.0,18.0,2.25,23.5,29.0,14.16,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,21,6,15,91.0,19.0,4.15,20.5,28.5,101.78,0.0
2017,4,21,6,30,182.0,38.0,4.3,21.0,57.0,204.95,157.06
2017,4,21,6,45,284.5,53.0,4.45,21.5,104.5,299.34,241.64
2017,4,21,7,0,387.0,68.0,4.6,22.0,152.0,403.0,329.16
2017,4,21,7,15,193.5,48.5,4.65,22.5,90.5,233.21,191.58
2017,4,21,7,30,0.0,29.0,4.7,23.0,29.0,25.53,15.57
2017,4,21,7,45,7.5,90.5,4.8,23.5,94.0,88.98,68.07
2017,4,21,8,0,15.0,152.0,4.9,24.0,159.0,160.9,126.12
2017,4,21,8,15,105.0,191.0,4.95,24.0,246.0,316.04,251.72
2017,4,21,8,30,195.0,230.0,5.0,24.0,333.0,445.02,352.77
2017,4,21,8,45,145.0,254.5,5.05,24.5,335.5,425.39,333.75
2017,4,21,9,0,95.0,279.0,5.1,25.0,338.0,384.78,299.48
2017,4,21,9,15,47.5,211.5,5.15,25.5,241.0,257.77,199.64
2017,4,21,9,30,0.0,144.0,5.2,26.0,144.0,130.2,97.77
2017,4,21,9,45,400.5,142.5,5.3,26.5,453.0,584.13,455.97
2017,4,21,10,0,801.0,141.0,5.4,27.0,762.0,970.44,728.45
2017,4,21,10,15,447.5,272.5,5.45,27.0,622.5,756.49,571.96
2017,4,21,10,30,94.0,404.0,5.5,27.0,483.0,492.12,370.69
2017,4,21,10,45,56.5,358.5,5.6,27.5,406.5,402.64,303.61
2017,4,21,11,0,19.0,313.0,5.7,28.0,330.0,304.66,228.84
2017,4,21,11,15,159.0,382.0,5.7,28.0,528.5,524.75,395.37
2017,4,21,11,30,299.0,451.0,5.7,28.0,727.0,720.72,536.73
2017,4,21,11,45,355.0,432.5,5.75,28.5,764.5,736.64,547.21
2017,4,21,12,0,411.0,414.0,5.8,29.0,802.0,753.72,558.95
2017,4,21,12,15,313.5,451.5,5.75,29.0,748.5,680.01,504.11
2017,4,21,12,30,216.0,489.0,5.7,29.0,695.0,612.36,453.51
2017,4,21,12,45,192.5,488.0,5.7,29.5,671.0,577.11,426.98
2017,4,21,13,0,169.0,487.0,5.7,30.0,647.0,543.22,401.33
2017,4,21,13,15,511.5,318.0,5.65,30.0,791.5,616.82,460.06
2017,4,21,13,30,854.0,149.0,5.6,30.0,936.0,661.19,494.59
2017,4,21,13,45,852.5,145.5,5.55,30.5,916.0,613.98,456.93
2017,4,21,14,0,851.0,142.0,5.5,31.0,896.0,565.34,417.85
2017,4,21,14,15,843.5,140.0,5.45,30.5,867.0,513.65,377.26
2017,4,21,14,30,836.0,138.0,5.4,30.0,838.0,457.13,331.98
2017,4,21,14,45,825.5,136.0,5.35,30.0,802.0,402.56,286.33
2017,4,21,15,0,815.0,134.0,5.3,30.0,766.0,348.33,240.17
2017,4,21,15,15,801.0,131.0,5.2,30.0,723.5,293.05,193.16
2017,4,21,15,30,787.0,128.0,5.1,30.0,681.0,238.99,148.16
2017,4,21,15,45,769.0,124.0,5.05,30.0,633.5,185.09,106.75
2017,4,21,16,0,751.0,120.0,5.0,30.0,586.0,133.3,74.1
2017,4,21,16,15,726.5,115.5,4.85,29.5,534.0,75.32,56.89
2017,4,21,16,30,702.0,111.0,4.7,29.0,482.0,70.5,53.27
2017,4,21,16,45,669.0,105.0,4.55,29.0,427.5,68.99,52.21
2017,4,21,17,0,636.0,99.0,4.4,29.0,373.0,67.32,51.02
2017,4,21,17,15,590.5,91.5,3.95,28.0,317.5,64.27,48.85
2017,4,21,17,30,545.0,84.0,3.5,27.0,262.0,61.04,46.43
2017,4,21,17,45,479.0,74.5,3.05,26.5,208.0,55.87,42.11
2017,4,21,18,0,413.0,65.0,2.6,26.0,154.0,48.94,36.09
2017,4,21,18,15,315.5,50.5,2.4,25.5,107.0,38.64,26.95
2017,4,21,18,30,218.0,36.0,2.2,25.0,60.0,27.98,17.04
2017,4,21,18,45,109.0,18.0,2.05,24.5,30.0,14.15,0.0
2017,4,21,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,5.15,15.5,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,4,22,6,15,54.0,21.0,5.35,15.0,27.0,73.54,9.67
2017,4,22,6,30,108.0,42.0,5.4,15.0,54.0,149.44,116.69
2017,4,22,6,45,189.0,64.0,5.45,15.0,99.5,236.08,195.16
2017,4,22,7,0,270.0,86.0,5.5,15.0,145.0,328.36,276.06
2017,4,22,7,15,135.0,59.5,5.45,15.0,89.0,187.2,157.49
2017,4,22,7,30,0.0,33.0,5.4,15.0,33.0,29.07,19.23
2017,4,22,7,45,0.0,51.0,5.4,15.0,51.0,45.01,32.81
2017,4,22,8,0,0.0,69.0,5.4,15.0,69.0,61.0,46.23
2017,4,22,8,15,0.0,84.0,5.4,15.0,84.0,74.36,57.29
2017,4,22,8,30,0.0,99.0,5.4,15.0,99.0,88.47,68.86
2017,4,22,8,45,0.0,115.0,5.4,15.5,115.0,103.52,80.95
2017,4,22,9,0,0.0,131.0,5.4,16.0,131.0,118.53,92.87
2017,4,22,9,15,3.0,163.5,5.4,16.5,166.0,152.47,120.22
2017,4,22,9,30,6.0,196.0,5.4,17.0,201.0,186.46,147.19
2017,4,22,9,45,12.5,237.0,5.45,17.5,247.5,232.24,183.32
2017,4,22,10,0,19.0,278.0,5.5,18.0,294.0,277.8,218.7
2017,4,22,10,15,46.0,336.0,5.5,18.0,375.0,377.76,296.96
2017,4,22,10,30,73.0,394.0,5.5,18.0,456.0,460.81,360.54
2017,4,22,10,45,53.0,379.5,5.5,18.5,425.0,420.71,327.9
2017,4,22,11,0,33.0,365.0,5.5,19.0,394.0,381.92,296.65
2017,4,22,11,15,26.0,343.0,5.45,19.0,366.5,349.34,271.23
2017,4,22,11,30,19.0,321.0,5.4,19.0,339.0,308.49,239.38
2017,4,22,11,45,91.0,404.0,5.4,19.5,490.0,457.04,354.17
2017,4,22,12,0,163.0,487.0,5.4,20.0,641.0,595.98,457.32
2017,4,22,12,15,123.5,478.0,5.35,20.0,595.5,541.65,415.35
2017,4,22,12,30,84.0,469.0,5.3,20.0,550.0,486.86,373.54
2017,4,22,12,45,64.0,444.0,5.3,20.5,506.0,440.9,338.15
2017,4,22,13,0,44.0,419.0,5.3,21.0,462.0,397.34,304.48
2017,4,22,13,15,28.5,340.5,5.2,21.0,368.0,314.6,241.66
2017,4,22,13,30,13.0,262.0,5.1,21.0,274.0,237.4,182.29
2017,4,22,13,45,16.5,289.5,5.1,21.0,304.5,260.89,200.67
2017,4,22,14,0,20.0,317.0,5.1,21.0,335.0,283.15,217.88
2017,4,22,14,15,17.0,291.5,5.05,21.0,306.5,258.16,198.69
2017,4,22,14,30,14.0,266.0,5.0,21.0,278.0,233.78,180.0
2017,4,22,14,45,12.5,250.0,4.95,21.0,260.5,218.16,168.06
2017,4,22,15,0,11.0,234.0,4.9,21.0,243.0,202.85,156.33
2017,4,22,15,15,9.0,219.5,4.9,21.0,226.5,188.89,145.68
2017,4,22,15,30,7.0,205.0,4.9,21.0,210.0,175.24,135.29
2017,4,22,15,45,23.0,228.5,4.9,21.0,243.0,192.84,148.92
2017,4,22,16,0,39.0,252.0,4.9,21.0,276.0,193.4,149.39
2017,4,22,16,15,39.5,231.5,4.85,20.5,254.5,173.4,141.83
2017,4,22,16,30,40.0,211.0,4.8,20.0,233.0,159.06,130.56
2017,4,22,16,45,20.0,157.0,4.8,20.0,168.0,130.6,106.92
2017,4,22,17,0,0.0,103.0,4.8,20.0,103.0,89.06,71.72
2017,4,22,17,15,0.0,88.0,4.6,19.5,88.0,76.54,61.28
2017,4,22,17,30,0.0,73.0,4.4,19.0,73.0,63.92,50.53
2017,4,22,17,45,188.5,73.0,4.25,18.5,114.0,56.45,44.09
2017,4,22,18,0,377.0,73.0,4.1,18.0,155.0,54.75,42.45
2017,4,22,18,15,283.5,56.5,3.85,17.5,107.5,43.11,31.83
2017,4,22,18,30,190.0,40.0,3.6,17.0,60.0,31.04,20.36
2017,4,22,18,45,95.0,20.0,3.4,16.5,30.0,15.72,0.0
2017,4,22,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,23,6,15,152.0,19.0,3.65,9.5,36.0,140.78,45.07
2017,4,23,6,30,304.0,38.0,3.8,10.0,72.0,284.27,231.28
2017,4,23,6,45,409.5,49.5,4.0,11.0,124.0,385.43,323.93
2017,4,23,7,0,515.0,61.0,4.2,12.0,176.0,494.46,417.25
2017,4,23,7,15,581.5,69.5,4.35,12.5,233.5,576.33,484.3
2017,4,23,7,30,648.0,78.0,4.5,13.0,291.0,661.16,550.71
2017,4,23,7,45,693.0,83.5,4.65,14.0,350.5,726.19,598.09
2017,4,23,8,0,738.0,89.0,4.8,15.0,410.0,791.58,644.05
2017,4,23,8,15,769.5,94.0,4.85,15.5,468.0,838.69,675.68
2017,4,23,8,30,801.0,99.0,4.9,16.0,526.0,890.12,709.89
2017,4,23,8,45,825.0,102.0,5.0,17.0,581.0,930.21,734.14
2017,4,23,9,0,849.0,105.0,5.1,18.0,636.0,967.87,756.33
2017,4,23,9,15,865.5,108.0,5.0,18.5,685.5,995.46,771.11
2017,4,23,9,30,882.0,111.0,4.9,19.0,735.0,1009.31,776.22
2017,4,23,9,45,896.0,112.5,4.85,19.5,779.5,1026.23,784.02
2017,4,23,10,0,910.0,114.0,4.8,20.0,824.0,1039.71,789.49
2017,4,23,10,15,919.0,116.0,4.7,20.0,861.5,1045.16,790.71
2017,4,23,10,30,928.0,118.0,4.6,20.0,899.0,1046.88,789.6
2017,4,23,10,45,936.0,118.5,4.55,20.5,929.0,1042.28,783.33
2017,4,23,11,0,944.0,119.0,4.5,21.0,959.0,1033.92,774.77
2017,4,23,11,15,948.5,120.0,4.4,21.5,981.0,1018.96,761.75
2017,4,23,11,30,953.0,121.0,4.3,22.0,1003.0,1000.35,746.67
2017,4,23,11,45,954.5,122.0,4.25,22.5,1015.5,975.46,727.86
2017,4,23,12,0,956.0,123.0,4.2,23.0,1028.0,947.25,706.99
2017,4,23,12,15,957.0,123.0,4.15,23.0,1032.5,914.56,684.54
2017,4,23,12,30,958.0,123.0,4.1,23.0,1037.0,878.96,660.09
2017,4,23,12,45,958.0,122.0,4.1,23.5,1032.5,839.0,631.59
2017,4,23,13,0,958.0,121.0,4.1,24.0,1028.0,796.57,601.33
2017,4,23,13,15,955.5,120.5,4.05,24.0,1014.5,750.53,567.29
2017,4,23,13,30,953.0,120.0,4.0,24.0,1001.0,702.51,531.02
2017,4,23,13,45,949.5,118.5,3.95,24.0,979.5,651.34,491.62
2017,4,23,14,0,946.0,117.0,3.9,24.0,958.0,598.66,450.07
2017,4,23,14,15,939.0,115.5,3.85,24.0,928.0,543.0,405.17
2017,4,23,14,30,932.0,114.0,3.8,24.0,898.0,486.61,358.46
2017,4,23,14,45,920.5,113.5,3.75,24.0,859.5,428.78,309.49
2017,4,23,15,0,909.0,113.0,3.7,24.0,821.0,371.13,259.69
2017,4,23,15,15,896.5,110.5,3.6,24.0,777.0,312.23,208.63
2017,4,23,15,30,884.0,108.0,3.5,24.0,733.0,254.12,159.19
2017,4,23,15,45,868.5,105.0,3.45,24.0,683.5,187.48,106.63
2017,4,23,16,0,853.0,102.0,3.4,24.0,634.0,130.89,69.64
