Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,16,15,831.0,98.0,3.3,23.5,579.5,75.42,49.24
2017,4,23,16,30,809.0,94.0,3.2,23.0,525.0,66.5,51.2
2017,4,23,16,45,779.5,89.5,3.1,23.0,467.5,65.18,50.29
2017,4,23,17,0,750.0,85.0,3.0,23.0,410.0,63.78,49.29
2017,4,23,17,15,707.5,79.0,2.6,22.0,351.0,55.45,42.49
2017,4,23,17,30,665.0,73.0,2.2,21.0,292.0,52.84,40.52
2017,4,23,17,45,600.5,65.5,1.8,20.0,234.5,48.81,37.17
2017,4,23,18,0,536.0,58.0,1.4,19.0,177.0,44.64,33.51
2017,4,23,18,15,431.5,47.0,1.3,18.0,125.0,37.14,26.66
2017,4,23,18,30,327.0,36.0,1.2,17.0,73.0,29.36,19.08
2017,4,23,18,45,163.5,18.0,1.2,16.5,36.5,14.51,0.0
2017,4,23,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,24,6,15,148.0,19.5,1.65,11.0,36.5,140.33,59.49
2017,4,24,6,30,296.0,39.0,1.9,12.0,73.0,280.7,226.51
2017,4,24,6,45,391.0,52.0,2.2,13.0,124.0,375.97,311.85
2017,4,24,7,0,486.0,65.0,2.5,14.0,175.0,478.48,398.19
2017,4,24,7,15,550.5,74.0,2.6,15.0,232.0,558.61,461.21
2017,4,24,7,30,615.0,83.0,2.7,16.0,289.0,641.5,523.11
2017,4,24,7,45,652.0,92.0,2.8,17.0,346.0,703.21,566.26
2017,4,24,8,0,689.0,101.0,2.9,18.0,403.0,764.86,607.76
2017,4,24,8,15,721.0,106.5,3.0,18.5,459.5,817.05,642.28
2017,4,24,8,30,753.0,112.0,3.1,19.0,516.0,868.04,675.23
2017,4,24,8,45,771.0,118.5,3.25,20.0,568.0,905.36,697.03
2017,4,24,9,0,789.0,125.0,3.4,21.0,620.0,934.16,712.73
2017,4,24,9,15,806.5,129.0,3.4,21.5,669.0,963.05,728.79
2017,4,24,9,30,824.0,133.0,3.4,22.0,718.0,988.9,742.69
2017,4,24,9,45,710.0,194.5,3.4,22.5,720.0,951.56,714.11
2017,4,24,10,0,596.0,256.0,3.4,23.0,722.0,894.12,671.11
2017,4,24,10,15,730.0,201.0,3.45,23.5,798.5,968.15,720.76
2017,4,24,10,30,864.0,146.0,3.5,24.0,875.0,1025.18,755.74
2017,4,24,10,45,868.0,149.5,3.55,24.5,903.0,1019.54,749.39
2017,4,24,11,0,872.0,153.0,3.6,25.0,931.0,1010.25,741.34
2017,4,24,11,15,876.0,154.5,3.65,25.0,952.0,984.59,724.1
2017,4,24,11,30,880.0,156.0,3.7,25.0,973.0,966.71,712.2
2017,4,24,11,45,890.5,151.5,3.75,25.5,987.5,945.96,697.03
2017,4,24,12,0,901.0,147.0,3.8,26.0,1002.0,921.85,679.72
2017,4,24,12,15,901.0,147.0,3.85,26.0,1005.0,889.56,658.29
2017,4,24,12,30,901.0,147.0,3.9,26.0,1008.0,854.63,635.04
2017,4,24,12,45,896.0,149.0,4.0,26.5,1002.0,815.06,607.5
2017,4,24,13,0,891.0,151.0,4.1,27.0,996.0,773.53,577.61
2017,4,24,13,15,887.0,150.5,4.2,27.0,982.0,728.94,545.37
2017,4,24,13,30,883.0,150.0,4.3,27.0,968.0,682.74,511.2
2017,4,24,13,45,875.0,150.0,4.4,27.0,945.0,633.1,473.65
2017,4,24,14,0,867.0,150.0,4.5,27.0,922.0,582.55,434.45
2017,4,24,14,15,766.0,202.5,4.55,27.0,868.5,520.93,386.03
2017,4,24,14,30,665.0,255.0,4.6,27.0,815.0,471.58,346.46
2017,4,24,14,45,650.5,246.5,4.65,27.0,775.0,418.31,303.32
2017,4,24,15,0,636.0,238.0,4.7,27.0,735.0,366.35,260.48
2017,4,24,15,15,719.0,185.5,4.7,27.0,718.0,308.6,209.92
2017,4,24,15,30,802.0,133.0,4.7,27.0,701.0,249.29,157.35
2017,4,24,15,45,784.0,129.0,4.75,27.0,652.5,194.61,114.62
2017,4,24,16,0,766.0,125.0,4.8,27.0,604.0,142.06,80.34
2017,4,24,16,15,741.0,120.5,4.7,26.5,551.0,82.91,54.35
2017,4,24,16,30,716.0,116.0,4.6,26.0,498.0,73.7,56.6
2017,4,24,16,45,685.0,109.0,4.55,25.5,442.5,71.63,55.21
2017,4,24,17,0,654.0,102.0,4.5,25.0,387.0,69.36,53.61
2017,4,24,17,15,609.0,95.0,4.2,24.0,330.5,66.78,51.82
2017,4,24,17,30,564.0,88.0,3.9,23.0,274.0,64.07,49.83
2017,4,24,17,45,503.0,77.0,3.65,22.5,219.5,57.76,44.49
2017,4,24,18,0,442.0,66.0,3.4,22.0,165.0,51.12,38.64
2017,4,24,18,15,344.0,52.5,3.2,21.0,116.0,40.15,28.87
2017,4,24,18,30,246.0,39.0,3.0,20.0,67.0,30.3,19.63
2017,4,24,18,45,123.0,19.5,2.85,19.5,33.5,15.31,0.44
2017,4,24,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.5,22.5,4.15,16.5,33.5,98.98,47.24
2017,4,25,6,30,179.0,45.0,4.4,17.0,67.0,213.11,169.37
2017,4,25,6,45,272.0,62.0,4.7,18.0,114.5,304.51,250.18
2017,4,25,7,0,365.0,79.0,5.0,19.0,162.0,403.86,334.32
2017,4,25,7,15,430.0,91.0,5.25,19.5,215.5,481.15,398.31
2017,4,25,7,30,495.0,103.0,5.5,20.0,269.0,562.29,462.81
2017,4,25,7,45,247.5,105.5,5.8,21.0,188.5,347.62,286.51
2017,4,25,8,0,0.0,108.0,6.1,22.0,108.0,98.96,75.9
2017,4,25,8,15,0.0,123.5,6.1,22.5,123.5,113.51,87.42
2017,4,25,8,30,0.0,139.0,6.1,23.0,139.0,128.0,98.59
2017,4,25,8,45,9.5,183.5,6.15,24.0,190.0,181.22,140.64
2017,4,25,9,0,19.0,228.0,6.2,25.0,241.0,234.83,182.0
2017,4,25,9,15,87.0,284.0,6.2,25.5,346.0,377.51,293.44
2017,4,25,9,30,155.0,340.0,6.2,26.0,451.0,522.74,402.6
2017,4,25,9,45,132.5,359.5,6.2,26.5,458.0,516.95,395.19
2017,4,25,10,0,110.0,379.0,6.2,27.0,465.0,492.63,374.82
2017,4,25,10,15,179.0,397.0,6.1,27.5,545.0,591.53,447.45
2017,4,25,10,30,248.0,415.0,6.0,28.0,625.0,686.73,515.05
2017,4,25,10,45,298.5,416.5,5.95,28.5,678.0,727.32,542.76
2017,4,25,11,0,349.0,418.0,5.9,29.0,731.0,765.36,568.44
2017,4,25,11,15,597.5,288.5,5.8,29.5,838.0,870.9,646.43
2017,4,25,11,30,846.0,159.0,5.7,30.0,945.0,949.24,699.47
2017,4,25,11,45,842.0,164.5,5.6,30.5,955.5,924.78,680.11
2017,4,25,12,0,838.0,170.0,5.5,31.0,966.0,897.35,659.47
2017,4,25,12,15,669.0,291.5,5.45,31.0,929.5,837.44,615.41
2017,4,25,12,30,500.0,413.0,5.4,31.0,893.0,777.39,568.89
2017,4,25,12,45,526.5,397.5,5.35,31.5,900.5,755.66,552.84
2017,4,25,13,0,553.0,382.0,5.3,32.0,908.0,731.08,534.44
2017,4,25,13,15,495.0,390.5,5.3,32.0,856.0,665.47,487.4
2017,4,25,13,30,437.0,399.0,5.3,32.0,804.0,603.82,442.78
2017,4,25,13,45,486.0,375.5,5.3,32.0,817.0,584.85,428.83
2017,4,25,14,0,535.0,352.0,5.3,32.0,830.0,561.02,410.48
2017,4,25,14,15,671.0,255.5,5.3,32.0,835.0,516.57,376.81
2017,4,25,14,30,807.0,159.0,5.3,32.0,840.0,465.05,335.42
2017,4,25,14,45,794.0,157.0,5.3,32.0,803.5,411.15,291.12
2017,4,25,15,0,781.0,155.0,5.3,32.0,767.0,357.96,246.61
2017,4,25,15,15,766.5,151.5,5.2,32.0,724.5,304.21,201.46
2017,4,25,15,30,752.0,148.0,5.1,32.0,682.0,244.45,152.71
2017,4,25,15,45,731.5,144.0,5.1,32.0,634.0,191.61,112.18
2017,4,25,16,0,711.0,140.0,5.1,32.0,586.0,141.22,79.62
2017,4,25,16,15,685.5,134.5,4.95,31.5,534.5,92.33,60.2
2017,4,25,16,30,660.0,129.0,4.8,31.0,483.0,82.01,62.23
2017,4,25,16,45,629.0,121.5,4.7,30.5,429.0,80.03,60.97
2017,4,25,17,0,598.0,114.0,4.6,30.0,375.0,77.83,59.52
2017,4,25,17,15,552.5,105.0,4.3,29.5,320.0,74.14,56.76
2017,4,25,17,30,507.0,96.0,4.0,29.0,265.0,69.09,52.78
2017,4,25,17,45,446.5,84.0,3.75,28.5,212.0,61.65,46.63
2017,4,25,18,0,386.0,72.0,3.5,28.0,159.0,53.89,39.98
2017,4,25,18,15,294.5,56.5,3.55,27.0,112.0,43.02,30.52
2017,4,25,18,30,203.0,41.0,3.6,26.0,65.0,31.75,20.3
2017,4,25,18,45,101.5,20.5,3.65,25.5,32.5,16.06,1.57
2017,4,25,19,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.65,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,26,6,15,36.5,25.0,2.7,21.5,29.5,62.08,30.42
2017,4,26,6,30,73.0,50.0,3.0,22.0,59.0,126.55,96.68
2017,4,26,6,45,154.0,73.5,3.3,22.5,105.5,225.89,180.88
2017,4,26,7,0,235.0,97.0,3.6,23.0,152.0,318.94,258.52
2017,4,26,7,15,297.5,114.5,3.9,23.5,203.0,393.98,319.57
2017,4,26,7,30,360.0,132.0,4.2,24.0,254.0,473.33,381.92
2017,4,26,7,45,438.0,136.0,4.55,24.5,311.5,569.44,455.52
2017,4,26,8,0,516.0,140.0,4.9,25.0,369.0,653.43,518.42
2017,4,26,8,15,553.5,148.0,5.2,25.5,423.0,708.04,556.78
2017,4,26,8,30,591.0,156.0,5.5,26.0,477.0,770.12,600.03
2017,4,26,8,45,649.0,150.0,5.85,27.0,534.5,828.46,638.82
2017,4,26,9,0,707.0,144.0,6.2,28.0,592.0,885.38,675.95
2017,4,26,9,15,728.5,148.5,6.35,28.0,641.0,917.27,696.88
2017,4,26,9,30,750.0,153.0,6.5,28.0,690.0,946.52,716.08
2017,4,26,9,45,788.5,145.0,6.65,28.5,739.5,969.29,729.36
2017,4,26,10,0,827.0,137.0,6.8,29.0,789.0,996.1,745.49
2017,4,26,10,15,840.0,139.5,6.85,29.5,827.0,1005.66,749.27
2017,4,26,10,30,853.0,142.0,6.9,30.0,865.0,1011.62,750.82
2017,4,26,10,45,874.5,136.5,7.0,30.5,899.5,1003.04,742.88
2017,4,26,11,0,896.0,131.0,7.1,31.0,934.0,1002.2,740.44
2017,4,26,11,15,902.5,132.0,7.15,31.0,957.0,989.67,731.43
2017,4,26,11,30,909.0,133.0,7.2,31.0,980.0,973.57,720.16
2017,4,26,11,45,917.0,131.5,7.25,31.0,995.5,953.01,705.94
2017,4,26,12,0,925.0,130.0,7.3,31.0,1011.0,929.03,689.46
2017,4,26,12,15,927.5,130.0,7.3,31.0,1016.5,898.45,668.25
2017,4,26,12,30,930.0,130.0,7.3,31.0,1022.0,864.97,645.05
2017,4,26,12,45,930.5,130.0,7.35,31.0,1019.0,827.24,619.0
2017,4,26,13,0,931.0,130.0,7.4,31.0,1016.0,787.07,591.02
2017,4,26,13,15,930.0,129.0,7.3,31.0,1004.0,742.79,557.61
2017,4,26,13,30,929.0,128.0,7.2,31.0,992.0,696.52,522.15
2017,4,26,13,45,923.0,129.0,7.15,31.0,970.5,647.01,483.68
2017,4,26,14,0,917.0,130.0,7.1,31.0,949.0,596.25,443.42
2017,4,26,14,15,909.5,128.5,7.05,30.5,919.0,541.86,400.37
2017,4,26,14,30,902.0,127.0,7.0,30.0,889.0,486.85,355.59
2017,4,26,14,45,895.0,123.5,7.0,30.0,852.5,430.18,307.75
2017,4,26,15,0,888.0,120.0,7.0,30.0,816.0,373.29,258.86
2017,4,26,15,15,874.0,117.5,6.9,29.5,771.0,315.28,209.42
2017,4,26,15,30,860.0,115.0,6.8,29.0,726.0,250.22,155.39
2017,4,26,15,45,838.5,113.0,6.75,28.5,675.5,193.25,110.85
2017,4,26,16,0,817.0,111.0,6.7,28.0,625.0,138.75,75.09
2017,4,26,16,15,793.0,107.0,6.55,27.5,570.5,85.43,53.76
2017,4,26,16,30,769.0,103.0,6.4,27.0,516.0,72.47,55.35
2017,4,26,16,45,732.0,99.5,6.3,26.5,458.0,65.22,49.58
2017,4,26,17,0,695.0,96.0,6.2,26.0,400.0,65.08,49.77
2017,4,26,17,15,650.0,89.5,5.9,25.0,342.5,62.64,48.08
2017,4,26,17,30,605.0,83.0,5.6,24.0,285.0,60.07,46.19
2017,4,26,17,45,539.0,74.0,5.3,23.5,229.0,55.21,42.11
2017,4,26,18,0,473.0,65.0,5.0,23.0,173.0,50.14,37.65
2017,4,26,18,15,371.0,52.5,4.5,22.0,122.5,41.59,30.02
2017,4,26,18,30,269.0,40.0,4.0,21.0,72.0,31.07,20.3
2017,4,26,18,45,134.5,20.0,3.55,20.5,36.0,15.68,2.41
2017,4,26,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,27,5,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,27,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,27,6,15,146.0,21.0,2.2,11.5,39.5,145.05,89.18
2017,4,27,6,30,292.0,42.0,2.4,12.0,79.0,282.55,230.75
2017,4,27,6,45,385.5,54.5,2.6,13.0,129.5,377.17,314.36
2017,4,27,7,0,479.0,67.0,2.8,14.0,180.0,478.2,399.12
2017,4,27,7,15,542.5,75.5,2.85,14.5,236.0,556.84,461.59
2017,4,27,7,30,606.0,84.0,2.9,15.0,292.0,638.16,523.19
2017,4,27,7,45,643.5,92.5,2.95,16.0,348.0,699.39,565.97
2017,4,27,8,0,681.0,101.0,3.0,17.0,404.0,760.6,607.14
2017,4,27,8,15,712.0,106.0,3.0,17.5,460.0,811.01,639.99
2017,4,27,8,30,743.0,111.0,3.0,18.0,516.0,860.2,671.23
2017,4,27,8,45,759.5,118.0,3.05,19.0,567.0,896.46,691.78
2017,4,27,9,0,776.0,125.0,3.1,20.0,618.0,924.3,706.27
2017,4,27,9,15,793.5,128.5,3.15,20.5,666.0,952.37,722.21
2017,4,27,9,30,811.0,132.0,3.2,21.0,714.0,977.48,736.08
2017,4,27,9,45,819.5,137.5,3.25,21.5,755.0,992.69,743.32
2017,4,27,10,0,828.0,143.0,3.3,22.0,796.0,1004.45,748.44
2017,4,27,10,15,838.0,145.0,3.5,22.5,832.0,1010.37,750.98
2017,4,27,10,30,848.0,147.0,3.7,23.0,868.0,1012.75,751.28
2017,4,27,10,45,854.5,149.0,3.9,24.0,896.5,1008.08,745.55
2017,4,27,11,0,861.0,151.0,4.1,25.0,925.0,999.81,737.57
2017,4,27,11,15,866.0,152.5,4.25,25.5,946.0,975.36,720.08
2017,4,27,11,30,871.0,154.0,4.4,26.0,967.0,958.64,707.9
2017,4,27,11,45,880.0,151.0,4.55,26.5,981.0,938.16,693.18
2017,4,27,12,0,889.0,148.0,4.7,27.0,995.0,914.4,676.74
2017,4,27,12,15,890.0,148.0,4.85,27.5,999.5,883.32,655.3
2017,4,27,12,30,891.0,148.0,5.0,28.0,1004.0,849.6,631.97
2017,4,27,12,45,891.0,147.0,5.15,28.5,999.5,811.84,605.72
2017,4,27,13,0,891.0,146.0,5.3,29.0,995.0,771.86,577.15
2017,4,27,13,15,689.5,270.0,5.4,29.0,922.0,698.15,520.39
2017,4,27,13,30,488.0,394.0,5.5,29.0,849.0,633.0,469.84
2017,4,27,13,45,681.0,268.5,5.6,29.5,887.0,614.03,456.98
2017,4,27,14,0,874.0,143.0,5.7,30.0,925.0,583.98,433.7
2017,4,27,14,15,866.0,141.0,5.75,30.0,895.5,531.13,391.54
2017,4,27,14,30,858.0,139.0,5.8,30.0,866.0,477.79,347.95
2017,4,27,14,45,838.0,141.5,5.85,30.0,826.5,417.89,298.64
2017,4,27,15,0,818.0,144.0,5.9,30.0,787.0,363.58,252.68
2017,4,27,15,15,727.5,174.0,5.85,29.5,722.5,305.77,206.51
2017,4,27,15,30,637.0,204.0,5.8,29.0,658.0,263.49,173.9
2017,4,27,15,45,662.5,176.0,5.75,29.0,620.0,206.54,127.99
2017,4,27,16,0,688.0,148.0,5.7,29.0,582.0,147.27,85.64
2017,4,27,16,15,660.5,144.0,5.45,28.5,531.5,100.73,66.21
2017,4,27,16,30,633.0,140.0,5.2,28.0,481.0,89.27,69.04
2017,4,27,16,45,638.0,123.0,4.95,28.0,435.0,80.95,62.37
2017,4,27,17,0,643.0,106.0,4.7,28.0,389.0,71.91,55.05
2017,4,27,17,15,597.5,98.0,4.25,27.0,332.5,68.7,52.77
2017,4,27,17,30,552.0,90.0,3.8,26.0,276.0,65.28,50.22
2017,4,27,17,45,487.5,80.0,3.35,25.5,221.5,59.88,45.74
2017,4,27,18,0,423.0,70.0,2.9,25.0,167.0,52.46,39.32
2017,4,27,18,15,328.5,56.0,2.8,24.0,118.5,42.66,30.69
2017,4,27,18,30,234.0,42.0,2.7,23.0,70.0,32.53,21.38
2017,4,27,18,45,117.0,21.0,2.65,22.5,35.0,16.44,3.48
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,28,5,45,0.0,1.5,2.15,19.5,1.5,0.0,0.0
2017,4,28,6,0,0.0,3.0,2.3,20.0,3.0,2.73,0.0
2017,4,28,6,15,2.5,23.0,2.6,20.5,23.0,23.54,9.87
2017,4,28,6,30,5.0,43.0,2.9,21.0,43.0,47.91,33.18
2017,4,28,6,45,26.0,68.0,3.2,21.5,73.5,99.46,76.87
2017,4,28,7,0,47.0,93.0,3.5,22.0,104.0,144.13,114.68
2017,4,28,7,15,74.0,115.5,3.75,22.5,138.5,190.09,153.02
2017,4,28,7,30,101.0,138.0,4.0,23.0,173.0,252.38,203.42
2017,4,28,7,45,55.0,145.5,4.25,24.0,165.0,203.53,161.74
2017,4,28,8,0,9.0,153.0,4.5,25.0,157.0,155.2,120.43
2017,4,28,8,15,27.0,187.0,4.6,25.5,201.5,221.55,172.95
2017,4,28,8,30,45.0,221.0,4.7,26.0,246.0,275.11,214.19
2017,4,28,8,45,113.0,257.5,4.85,26.5,328.0,397.54,308.78
2017,4,28,9,0,181.0,294.0,5.0,27.0,410.0,503.3,387.91
2017,4,28,9,15,408.0,250.0,5.0,27.5,536.5,709.75,541.99
2017,4,28,9,30,635.0,206.0,5.0,28.0,663.0,892.59,671.31
2017,4,28,9,45,666.0,203.0,5.0,29.0,707.0,919.54,684.33
2017,4,28,10,0,697.0,200.0,5.0,30.0,751.0,943.56,696.14
2017,4,28,10,15,709.0,203.5,4.95,30.0,786.0,952.47,700.34
2017,4,28,10,30,721.0,207.0,4.9,30.0,821.0,958.13,702.59
2017,4,28,10,45,739.5,203.0,4.9,30.5,851.5,958.98,700.7
2017,4,28,11,0,758.0,199.0,4.9,31.0,882.0,956.41,696.73
2017,4,28,11,15,764.0,201.0,4.9,31.0,902.0,937.58,683.58
2017,4,28,11,30,770.0,203.0,4.9,31.0,922.0,922.95,673.43
2017,4,28,11,45,768.5,207.0,4.9,31.5,933.0,900.19,656.56
2017,4,28,12,0,767.0,211.0,4.9,32.0,944.0,874.65,638.0
2017,4,28,12,15,768.0,211.0,4.85,32.0,947.5,845.18,617.9
2017,4,28,12,30,769.0,211.0,4.8,32.0,951.0,813.36,595.72
2017,4,28,12,45,766.0,212.0,4.8,32.5,946.0,777.19,569.09
2017,4,28,13,0,763.0,213.0,4.8,33.0,941.0,741.35,542.38
2017,4,28,13,15,759.0,211.5,4.7,33.0,928.0,698.22,511.11
2017,4,28,13,30,755.0,210.0,4.6,33.0,915.0,653.92,478.58
2017,4,28,13,45,545.0,317.0,4.6,33.5,820.0,576.09,419.13
2017,4,28,14,0,335.0,424.0,4.6,34.0,725.0,515.16,372.42
2017,4,28,14,15,526.5,314.5,4.5,34.0,769.0,496.08,358.05
2017,4,28,14,30,718.0,205.0,4.4,34.0,813.0,460.04,328.63
2017,4,28,14,45,695.5,206.5,4.35,34.0,775.0,408.81,287.65
2017,4,28,15,0,673.0,208.0,4.3,34.0,737.0,359.51,247.6
2017,4,28,15,15,656.0,202.5,4.2,33.5,695.5,308.74,206.69
2017,4,28,15,30,639.0,197.0,4.1,33.0,654.0,259.81,167.66
2017,4,28,15,45,612.5,192.5,4.1,33.0,606.5,212.28,131.87
2017,4,28,16,0,586.0,188.0,4.1,33.0,559.0,168.11,103.31
2017,4,28,16,15,558.5,179.5,3.95,32.5,508.5,124.84,84.21
2017,4,28,16,30,531.0,171.0,3.8,32.0,458.0,110.12,84.76
2017,4,28,16,45,489.5,162.0,3.7,32.0,405.0,106.91,82.48
2017,4,28,17,0,448.0,153.0,3.6,32.0,352.0,103.45,79.96
2017,4,28,17,15,403.0,139.5,3.3,31.0,299.5,96.59,74.91
2017,4,28,17,30,358.0,126.0,3.0,30.0,247.0,89.32,69.37
2017,4,28,17,45,297.5,108.0,2.75,29.5,196.0,81.08,62.67
2017,4,28,18,0,237.0,90.0,2.5,29.0,145.0,68.46,52.02
2017,4,28,18,15,170.5,67.0,2.75,28.5,101.0,51.93,37.8
2017,4,28,18,30,104.0,44.0,3.0,28.0,57.0,34.85,22.81
2017,4,28,18,45,52.0,22.0,3.3,27.5,28.5,17.96,4.81
2017,4,28,19,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.35,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.5,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.5,23.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,5.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,6.0,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,6.1,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,6.2,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,6.25,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,6.3,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,6.35,22.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,6.3,22.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,6.2,22.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,6.1,22.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,6.0,22.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,5.45,22.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,5.35,22.5,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,5.3,23.0,1.0,0.91,0.0
2017,4,29,6,15,0.0,12.5,5.4,23.0,12.5,10.99,1.79
2017,4,29,6,30,0.0,24.0,5.5,23.0,24.0,21.13,11.35
2017,4,29,6,45,0.0,43.5,5.6,23.5,43.5,38.75,26.14
2017,4,29,7,0,0.0,63.0,5.7,24.0,63.0,58.4,42.54
2017,4,29,7,15,0.0,84.0,5.9,24.5,84.0,79.36,59.76
2017,4,29,7,30,0.0,105.0,6.1,25.0,105.0,99.94,76.35
2017,4,29,7,45,23.5,142.0,6.3,25.5,152.5,158.84,124.45
2017,4,29,8,0,47.0,179.0,6.5,26.0,200.0,234.46,184.75
2017,4,29,8,15,39.0,195.5,6.6,26.5,214.5,242.81,189.87
2017,4,29,8,30,31.0,212.0,6.7,27.0,229.0,250.8,194.7
2017,4,29,8,45,30.5,234.5,6.8,27.5,252.5,272.68,210.51
2017,4,29,9,0,30.0,257.0,6.9,28.0,276.0,294.13,225.81
2017,4,29,9,15,48.0,290.0,6.8,28.5,323.0,345.4,264.21
2017,4,29,9,30,66.0,323.0,6.7,29.0,370.0,396.18,301.5
2017,4,29,9,45,134.0,355.5,6.65,29.5,459.0,513.59,388.92
2017,4,29,10,0,202.0,388.0,6.6,30.0,548.0,611.54,459.76
2017,4,29,10,15,173.5,407.5,6.45,30.0,549.5,597.3,446.95
2017,4,29,10,30,145.0,427.0,6.3,30.0,551.0,582.1,433.91
2017,4,29,10,45,376.5,362.5,6.2,30.5,698.5,748.49,557.18
2017,4,29,11,0,608.0,298.0,6.1,31.0,846.0,909.45,670.76
2017,4,29,11,15,347.0,379.5,5.95,31.0,694.0,711.98,526.14
2017,4,29,11,30,86.0,461.0,5.8,31.0,542.0,514.51,378.58
2017,4,29,11,45,136.5,478.0,5.65,31.5,608.5,576.82,423.26
2017,4,29,12,0,187.0,495.0,5.5,32.0,675.0,624.61,456.15
2017,4,29,12,15,174.5,497.5,5.35,32.0,665.5,602.06,439.2
2017,4,29,12,30,162.0,500.0,5.2,32.0,656.0,579.59,422.61
2017,4,29,12,45,221.0,489.0,5.1,32.5,701.0,600.73,437.39
2017,4,29,13,0,280.0,478.0,5.0,33.0,746.0,615.32,447.03
2017,4,29,13,15,256.5,476.0,4.85,33.0,719.0,575.99,418.41
2017,4,29,13,30,233.0,474.0,4.7,33.0,692.0,543.34,394.53
2017,4,29,13,45,261.0,456.0,4.6,33.0,695.0,521.03,378.61
2017,4,29,14,0,289.0,438.0,4.5,33.0,698.0,501.2,363.95
2017,4,29,14,15,317.0,414.5,4.3,33.0,691.0,474.8,344.02
2017,4,29,14,30,345.0,391.0,4.1,33.0,684.0,445.84,321.6
2017,4,29,14,45,335.0,375.5,3.9,33.0,650.5,405.4,290.77
2017,4,29,15,0,325.0,360.0,3.7,33.0,617.0,366.18,260.57
2017,4,29,15,15,248.0,351.0,3.55,32.5,540.5,314.81,224.03
2017,4,29,15,30,171.0,342.0,3.4,32.0,464.0,282.7,202.66
2017,4,29,15,45,106.5,301.0,3.25,32.0,375.5,242.68,175.68
2017,4,29,16,0,42.0,260.0,3.1,32.0,287.0,200.11,147.17
2017,4,29,16,15,21.5,209.5,3.35,31.5,223.5,171.81,127.82
2017,4,29,16,30,1.0,159.0,3.6,31.0,160.0,133.45,103.98
2017,4,29,16,45,0.5,82.5,3.85,30.5,83.0,73.03,55.11
2017,4,29,17,0,0.0,6.0,4.1,30.0,6.0,5.28,0.0
2017,4,29,17,15,0.0,5.0,4.95,29.0,5.0,4.4,0.0
2017,4,29,17,30,0.0,4.0,5.8,28.0,4.0,3.51,0.0
2017,4,29,17,45,0.0,3.0,6.7,27.0,3.0,2.63,0.0
2017,4,29,18,0,0.0,2.0,7.6,26.0,2.0,1.75,0.0
2017,4,29,18,15,0.0,1.0,7.65,24.5,1.0,0.88,0.0
2017,4,29,18,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,4,29,18,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,4,29,19,0,0.0,0.0,7.9,21.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,7.1,19.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.75,18.5,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.4,17.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.3,16.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,5.85,12.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.0,6.0,12.0,5.0,0.0,0.0
2017,4,30,6,0,0.0,10.0,6.1,12.0,10.0,9.1,0.0
2017,4,30,6,15,104.5,32.0,6.2,12.0,46.0,130.77,91.2
2017,4,30,6,30,209.0,54.0,6.3,12.0,82.0,245.72,202.73
2017,4,30,6,45,326.0,66.5,6.4,12.0,134.5,349.95,296.77
2017,4,30,7,0,443.0,79.0,6.5,12.0,187.0,464.27,396.84
2017,4,30,7,15,507.0,89.0,6.7,12.5,243.0,546.54,465.87
2017,4,30,7,30,571.0,99.0,6.9,13.0,299.0,629.46,532.28
2017,4,30,7,45,645.0,98.0,7.1,13.5,361.5,709.98,594.57
2017,4,30,8,0,719.0,97.0,7.3,14.0,424.0,791.81,656.11
2017,4,30,8,15,751.0,102.0,7.4,14.5,481.5,844.08,693.02
2017,4,30,8,30,783.0,107.0,7.5,15.0,539.0,889.61,724.21
2017,4,30,8,45,823.0,104.0,7.65,15.5,597.0,937.44,756.91
2017,4,30,9,0,863.0,101.0,7.8,16.0,655.0,983.25,787.71
2017,4,30,9,15,880.0,104.0,7.8,16.5,705.5,1000.92,796.83
2017,4,30,9,30,897.0,107.0,7.8,17.0,756.0,1025.82,811.42
2017,4,30,9,45,916.0,106.0,7.85,18.0,802.0,1044.93,820.42
2017,4,30,10,0,935.0,105.0,7.9,19.0,848.0,1060.66,827.03
2017,4,30,10,15,944.0,106.5,7.8,19.5,885.5,1065.55,826.87
2017,4,30,10,30,953.0,108.0,7.7,20.0,923.0,1066.67,824.22
2017,4,30,10,45,960.0,109.0,7.65,20.5,953.5,1061.47,817.55
2017,4,30,11,0,967.0,110.0,7.6,21.0,984.0,1052.45,808.39
2017,4,30,11,15,971.0,111.0,7.5,21.5,1005.0,1036.75,794.5
2017,4,30,11,30,975.0,112.0,7.4,22.0,1026.0,1017.37,778.24
2017,4,30,11,45,970.0,117.0,7.3,22.5,1036.5,990.01,756.56
2017,4,30,12,0,965.0,122.0,7.2,23.0,1047.0,959.44,732.83
2017,4,30,12,15,965.5,122.0,7.1,23.0,1051.0,926.14,708.73
2017,4,30,12,30,966.0,122.0,7.0,23.0,1055.0,889.98,682.63
2017,4,30,12,45,964.5,122.5,6.95,23.5,1049.5,850.05,652.71
2017,4,30,13,0,963.0,123.0,6.9,24.0,1044.0,807.75,621.14
2017,4,30,13,15,960.0,122.0,6.8,24.0,1030.0,761.02,585.59
2017,4,30,13,30,957.0,121.0,6.7,24.0,1016.0,712.41,547.63
2017,4,30,13,45,950.5,121.0,6.6,24.5,993.0,660.8,505.66
2017,4,30,14,0,944.0,121.0,6.5,25.0,970.0,607.96,462.03
2017,4,30,14,15,937.0,119.5,6.35,25.0,940.0,552.75,416.54
2017,4,30,14,30,930.0,118.0,6.2,25.0,910.0,496.82,369.42
2017,4,30,14,45,918.5,117.5,6.1,25.0,871.5,439.43,320.23
2017,4,30,15,0,907.0,117.0,6.0,25.0,833.0,382.24,270.34
2017,4,30,15,15,894.5,114.5,5.8,25.0,789.0,323.8,219.17
2017,4,30,15,30,882.0,112.0,5.6,25.0,745.0,266.17,169.49
2017,4,30,15,45,865.5,109.0,5.45,25.0,695.0,199.98,116.25
2017,4,30,16,0,849.0,106.0,5.3,25.0,645.0,143.81,77.48
2017,4,30,16,15,827.0,102.0,5.05,24.5,590.5,88.84,52.85
2017,4,30,16,30,805.0,98.0,4.8,24.0,536.0,68.79,52.89
2017,4,30,16,45,774.5,94.0,4.55,24.0,478.5,67.98,52.41
2017,4,30,17,0,744.0,90.0,4.3,24.0,421.0,60.84,46.53
2017,4,30,17,15,702.0,84.0,3.65,23.0,362.5,58.54,44.93
2017,4,30,17,30,660.0,78.0,3.0,22.0,304.0,56.11,43.15
2017,4,30,17,45,594.5,71.0,2.4,21.5,246.0,52.64,40.26
2017,4,30,18,0,529.0,64.0,1.8,21.0,188.0,49.08,37.13
2017,4,30,18,15,431.0,52.5,1.65,20.0,135.5,41.35,30.19
2017,4,30,18,30,333.0,41.0,1.5,19.0,83.0,33.31,22.64
2017,4,30,18,45,184.0,25.0,1.35,18.5,46.0,19.64,7.45
2017,4,30,19,0,35.0,9.0,1.2,18.0,9.0,8.19,0.0
2017,4,30,19,15,17.5,4.5,1.2,18.0,4.5,0.0,0.0
2017,4,30,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,1,5,45,38.0,6.5,4.0,11.5,7.5,0.0,0.0
2017,5,1,6,0,76.0,13.0,4.4,12.0,15.0,55.7,0.0
2017,5,1,6,15,225.5,28.0,4.55,12.5,55.0,214.95,156.82
2017,5,1,6,30,375.0,43.0,4.7,13.0,95.0,342.2,282.68
2017,5,1,6,45,468.5,53.0,4.9,14.0,148.5,437.4,366.92
2017,5,1,7,0,562.0,63.0,5.1,15.0,202.0,539.07,451.51
2017,5,1,7,15,620.0,70.0,5.2,16.0,259.5,614.42,510.67
2017,5,1,7,30,678.0,77.0,5.3,17.0,317.0,692.02,568.77
2017,5,1,7,45,717.5,82.5,5.4,18.5,375.5,753.35,610.87
2017,5,1,8,0,757.0,88.0,5.5,20.0,434.0,809.59,647.52
2017,5,1,8,15,785.0,92.0,5.65,21.0,490.5,858.36,679.04
2017,5,1,8,30,813.0,96.0,5.8,22.0,547.0,905.5,708.7
2017,5,1,8,45,833.5,99.5,5.95,23.0,600.0,942.86,730.83
2017,5,1,9,0,854.0,103.0,6.1,24.0,653.0,977.69,750.92
2017,5,1,9,15,869.0,106.0,6.05,24.5,702.0,993.13,757.62
2017,5,1,9,30,884.0,109.0,6.0,25.0,751.0,1015.89,769.54
2017,5,1,9,45,895.5,111.5,6.0,25.5,793.5,1031.31,776.69
2017,5,1,10,0,907.0,114.0,6.0,26.0,836.0,1043.25,781.6
2017,5,1,10,15,915.0,115.5,5.9,26.5,872.5,1047.01,780.42
2017,5,1,10,30,923.0,117.0,5.8,27.0,909.0,1047.12,776.96
2017,5,1,10,45,928.5,118.5,5.75,27.5,937.5,1041.06,769.91
2017,5,1,11,0,934.0,120.0,5.7,28.0,966.0,1031.31,760.61
2017,5,1,11,15,938.0,121.0,5.65,28.5,986.5,1015.97,747.78
2017,5,1,11,30,942.0,122.0,5.6,29.0,1007.0,997.05,732.79
2017,5,1,11,45,947.5,120.5,5.55,29.5,1020.5,973.68,715.0
2017,5,1,12,0,953.0,119.0,5.5,30.0,1034.0,946.95,695.13
2017,5,1,12,15,953.0,119.0,5.4,30.0,1037.5,913.7,672.11
2017,5,1,12,30,953.0,119.0,5.3,30.0,1041.0,877.67,647.26
2017,5,1,12,45,951.0,119.5,5.25,30.5,1035.5,837.94,618.87
2017,5,1,13,0,949.0,120.0,5.2,31.0,1030.0,795.93,588.94
2017,5,1,13,15,946.0,119.5,5.1,31.0,1016.0,750.3,555.82
2017,5,1,13,30,943.0,119.0,5.0,31.0,1002.0,702.82,520.34
2017,5,1,13,45,937.5,118.5,4.95,31.5,979.5,652.16,481.05
2017,5,1,14,0,932.0,118.0,4.9,32.0,957.0,600.23,440.07
2017,5,1,14,15,925.0,116.5,4.8,32.0,927.0,545.74,397.09
2017,5,1,14,30,918.0,115.0,4.7,32.0,897.0,490.55,352.5
2017,5,1,14,45,906.5,114.0,4.65,32.0,859.5,433.55,305.63
2017,5,1,15,0,895.0,113.0,4.6,32.0,822.0,376.78,258.01
2017,5,1,15,15,883.0,111.0,4.5,31.5,778.0,319.62,210.1
2017,5,1,15,30,871.0,109.0,4.4,31.0,734.0,263.21,163.25
2017,5,1,15,45,851.5,107.0,4.3,31.0,684.5,197.9,112.18
2017,5,1,16,0,832.0,105.0,4.2,31.0,635.0,143.04,75.21
2017,5,1,16,15,810.0,101.5,4.0,30.5,581.5,89.45,51.4
2017,5,1,16,30,788.0,98.0,3.8,30.0,528.0,68.54,51.33
2017,5,1,16,45,755.5,94.0,3.6,30.0,471.0,67.73,50.86
2017,5,1,17,0,723.0,90.0,3.4,30.0,414.0,60.59,45.13
2017,5,1,17,15,681.5,84.5,3.05,28.5,356.5,58.68,43.99
2017,5,1,17,30,640.0,79.0,2.7,27.0,299.0,56.67,42.7
2017,5,1,17,45,577.0,71.5,2.35,26.0,242.5,52.86,39.67
2017,5,1,18,0,514.0,64.0,2.0,25.0,186.0,48.92,36.35
2017,5,1,18,15,419.5,52.5,2.05,24.0,134.5,41.21,29.55
2017,5,1,18,30,325.0,41.0,2.1,23.0,83.0,33.18,22.14
2017,5,1,18,45,184.5,25.0,2.2,22.5,46.5,19.62,7.7
2017,5,1,19,0,44.0,9.0,2.3,22.0,10.0,8.19,0.0
2017,5,1,19,15,22.0,4.5,2.4,21.5,5.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,36.0,6.5,2.3,14.5,8.0,0.0,0.0
2017,5,2,6,0,72.0,13.0,2.5,15.0,16.0,53.5,0.0
2017,5,2,6,15,209.5,29.0,2.65,15.5,55.0,204.95,150.2
2017,5,2,6,30,347.0,45.0,2.8,16.0,94.0,326.0,265.22
2017,5,2,6,45,434.0,56.0,2.95,17.0,145.5,416.85,343.46
2017,5,2,7,0,521.0,67.0,3.1,18.0,197.0,513.66,422.13
2017,5,2,7,15,578.5,74.5,3.3,19.0,253.0,587.94,478.99
2017,5,2,7,30,636.0,82.0,3.5,20.0,309.0,664.41,534.9
2017,5,2,7,45,675.0,88.5,3.75,21.0,366.0,725.33,577.16
2017,5,2,8,0,714.0,95.0,4.0,22.0,423.0,786.26,618.1
2017,5,2,8,15,742.5,99.5,4.05,22.5,478.0,834.52,649.18
2017,5,2,8,30,771.0,104.0,4.1,23.0,533.0,876.34,675.14
2017,5,2,8,45,790.5,108.5,4.2,24.0,585.0,913.11,696.1
2017,5,2,9,0,810.0,113.0,4.3,25.0,637.0,947.39,715.05
2017,5,2,9,15,826.0,116.0,4.35,25.5,684.5,973.73,729.55
2017,5,2,9,30,842.0,119.0,4.4,26.0,732.0,997.04,742.04
2017,5,2,9,45,851.0,123.5,4.5,27.0,773.5,1011.85,747.68
2017,5,2,10,0,860.0,128.0,4.6,28.0,815.0,1011.94,743.63
2017,5,2,10,15,869.0,130.0,4.6,28.5,850.5,1017.05,744.26
2017,5,2,10,30,878.0,132.0,4.6,29.0,886.0,1018.65,742.62
2017,5,2,10,45,881.0,135.5,4.65,30.0,913.5,1012.27,734.66
2017,5,2,11,0,884.0,139.0,4.7,31.0,941.0,1002.33,724.78
2017,5,2,11,15,888.5,140.5,4.7,31.0,961.5,988.38,715.05
2017,5,2,11,30,893.0,142.0,4.7,31.0,982.0,970.99,703.21
2017,5,2,11,45,898.0,141.0,4.75,31.5,994.5,948.44,687.03
2017,5,2,12,0,903.0,140.0,4.8,32.0,1007.0,922.7,668.87
2017,5,2,12,15,903.0,140.0,4.8,32.0,1010.5,890.58,647.55
2017,5,2,12,30,903.0,140.0,4.8,32.0,1014.0,855.89,624.5
2017,5,2,12,45,899.5,141.5,4.85,32.5,1008.5,817.33,597.81
2017,5,2,13,0,896.0,143.0,4.9,33.0,1003.0,776.77,569.37
2017,5,2,13,15,892.5,142.0,4.95,33.0,989.0,732.4,537.74
2017,5,2,13,30,889.0,141.0,5.0,33.0,975.0,686.4,504.25
2017,5,2,13,45,881.0,141.5,5.05,33.0,952.5,637.38,467.77
2017,5,2,14,0,873.0,142.0,5.1,33.0,930.0,587.42,429.68
2017,5,2,14,15,865.5,140.5,5.1,33.0,900.5,535.53,389.07
2017,5,2,14,30,858.0,139.0,5.1,33.0,871.0,483.09,346.98
2017,5,2,14,45,843.5,139.0,5.1,33.0,833.0,423.63,298.89
2017,5,2,15,0,829.0,139.0,5.1,33.0,795.0,369.13,253.5
2017,5,2,15,15,815.0,136.0,5.05,32.5,752.0,313.54,207.34
2017,5,2,15,30,801.0,133.0,5.0,32.0,709.0,259.17,162.54
2017,5,2,15,45,783.0,129.0,5.0,32.0,661.0,204.88,120.0
2017,5,2,16,0,765.0,125.0,5.0,32.0,613.0,152.71,84.62
2017,5,2,16,15,741.5,120.5,4.95,31.5,561.0,94.14,55.24
2017,5,2,16,30,718.0,116.0,4.9,31.0,509.0,72.87,54.67
2017,5,2,16,45,687.5,110.0,4.85,31.0,454.0,71.52,53.78
2017,5,2,17,0,657.0,104.0,4.8,31.0,399.0,70.01,52.74
2017,5,2,17,15,614.0,97.0,4.5,30.0,343.5,67.5,51.07
2017,5,2,17,30,571.0,90.0,4.2,29.0,288.0,64.83,49.19
2017,5,2,17,45,511.0,80.5,3.9,28.5,233.5,59.84,45.13
2017,5,2,18,0,451.0,71.0,3.6,28.0,179.0,54.62,40.68
2017,5,2,18,15,360.0,58.0,3.45,27.0,129.5,44.09,31.58
2017,5,2,18,30,269.0,45.0,3.3,26.0,80.0,34.78,23.18
2017,5,2,18,45,150.0,27.0,3.15,25.0,45.0,21.14,9.01
2017,5,2,19,0,31.0,9.0,3.0,24.0,10.0,8.19,0.0
2017,5,2,19,15,15.5,4.5,3.15,23.5,5.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,5,45,0.0,2.0,3.0,21.5,2.0,0.0,0.0
2017,5,3,6,0,0.0,4.0,3.0,22.0,4.0,3.64,0.0
2017,5,3,6,15,0.0,20.5,3.1,22.0,20.5,18.06,7.83
2017,5,3,6,30,0.0,37.0,3.2,22.0,37.0,33.75,21.79
2017,5,3,6,45,0.0,60.0,3.3,22.5,60.0,58.38,42.49
2017,5,3,7,0,0.0,83.0,3.4,23.0,83.0,81.99,62.15
2017,5,3,7,15,8.0,105.0,3.5,23.5,108.0,110.01,85.33
2017,5,3,7,30,16.0,127.0,3.6,24.0,133.0,138.2,108.16
2017,5,3,7,45,131.0,157.5,3.75,24.5,217.5,299.41,239.71
2017,5,3,8,0,246.0,188.0,3.9,25.0,302.0,457.04,362.41
2017,5,3,8,15,144.5,206.5,3.9,25.5,275.5,369.88,290.71
2017,5,3,8,30,43.0,225.0,3.9,26.0,249.0,276.95,214.57
2017,5,3,8,45,117.0,262.0,3.95,26.5,336.0,406.08,314.08
2017,5,3,9,0,191.0,299.0,4.0,27.0,423.0,518.6,397.27
2017,5,3,9,15,130.0,313.5,3.95,27.5,400.5,471.46,358.3
2017,5,3,9,30,69.0,328.0,3.9,28.0,378.0,404.23,305.35
2017,5,3,9,45,197.5,346.5,3.85,28.5,502.5,566.88,425.99
2017,5,3,10,0,326.0,365.0,3.8,29.0,627.0,728.13,539.12
2017,5,3,10,15,294.5,391.5,3.7,29.5,636.0,717.61,527.29
2017,5,3,10,30,263.0,418.0,3.6,30.0,645.0,705.2,515.35
2017,5,3,10,45,137.0,321.0,3.55,30.5,439.5,457.46,338.86
2017,5,3,11,0,11.0,224.0,3.5,31.0,234.0,213.41,156.93
2017,5,3,11,15,15.0,273.5,3.45,31.0,287.5,262.21,193.43
2017,5,3,11,30,19.0,323.0,3.4,31.0,341.0,310.33,228.38
2017,5,3,11,45,158.5,399.0,3.4,31.5,551.5,522.46,382.9
2017,5,3,12,0,298.0,475.0,3.4,32.0,762.0,709.36,511.1
2017,5,3,12,15,509.0,358.0,3.4,32.0,850.5,767.33,554.16
2017,5,3,12,30,720.0,241.0,3.4,32.0,939.0,807.04,584.74
2017,5,3,12,45,717.0,242.0,3.4,32.0,934.0,771.23,559.63
2017,5,3,13,0,714.0,243.0,3.4,32.0,929.0,733.9,533.63
2017,5,3,13,15,710.0,241.5,3.55,32.0,916.0,692.54,505.0
2017,5,3,13,30,706.0,240.0,3.7,32.0,903.0,650.19,474.99
2017,5,3,13,45,431.0,349.0,3.85,32.0,751.0,536.01,391.34
2017,5,3,14,0,156.0,458.0,4.0,32.0,599.0,452.61,329.57
2017,5,3,14,15,418.5,342.0,4.35,32.0,703.5,466.56,340.27
2017,5,3,14,30,681.0,226.0,4.7,32.0,808.0,464.09,335.35
2017,5,3,14,45,671.0,220.5,5.05,32.0,774.0,414.45,295.74
2017,5,3,15,0,661.0,215.0,5.4,32.0,740.0,365.51,255.83
2017,5,3,15,15,382.0,276.0,5.7,31.5,576.0,293.86,206.97
2017,5,3,15,30,103.0,337.0,6.0,31.0,412.0,277.89,203.86
2017,5,3,15,45,348.5,263.0,6.35,31.0,490.5,235.57,162.07
