Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,0,594.0,189.0,6.7,31.0,569.0,174.86,108.39
2017,5,3,16,15,316.5,203.5,6.8,30.0,404.0,147.57,104.67
2017,5,3,16,30,39.0,218.0,6.9,29.0,239.0,163.79,129.96
2017,5,3,16,45,205.0,190.0,7.0,28.5,284.5,138.98,110.29
2017,5,3,17,0,371.0,162.0,7.1,28.0,330.0,108.4,85.53
2017,5,3,17,15,393.5,141.5,6.9,27.0,298.0,97.45,76.99
2017,5,3,17,30,416.0,121.0,6.7,26.0,266.0,85.7,67.56
2017,5,3,17,45,384.0,102.5,6.55,25.5,217.0,74.3,58.06
2017,5,3,18,0,352.0,84.0,6.4,25.0,168.0,62.28,47.76
2017,5,3,18,15,271.5,67.0,6.05,24.5,121.5,50.61,37.48
2017,5,3,18,30,191.0,50.0,5.7,24.0,75.0,39.49,27.35
2017,5,3,18,45,108.5,29.5,5.35,23.5,42.5,23.77,11.34
2017,5,3,19,0,26.0,9.0,5.0,23.0,10.0,8.19,0.0
2017,5,3,19,15,13.0,4.5,4.8,22.5,5.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,4.45,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,5,4,5,45,44.5,7.5,4.3,13.0,9.5,0.0,0.0
2017,5,4,6,0,89.0,15.0,4.4,13.0,19.0,65.43,0.0
2017,5,4,6,15,225.0,30.5,4.7,13.5,59.0,216.59,165.36
2017,5,4,6,30,361.0,46.0,5.0,14.0,99.0,337.67,279.41
2017,5,4,6,45,448.0,57.0,5.35,14.5,151.5,429.28,360.71
2017,5,4,7,0,535.0,68.0,5.7,15.0,204.0,526.82,443.17
2017,5,4,7,15,592.5,75.5,5.7,15.5,261.0,601.7,502.92
2017,5,4,7,30,650.0,83.0,5.7,16.0,318.0,678.73,561.81
2017,5,4,7,45,688.0,89.5,5.7,16.5,375.5,739.24,605.74
2017,5,4,8,0,726.0,96.0,5.7,17.0,433.0,799.67,648.25
2017,5,4,8,15,567.0,152.0,5.65,17.5,434.5,729.55,591.09
2017,5,4,8,30,408.0,208.0,5.6,18.0,436.0,655.58,528.17
2017,5,4,8,45,613.5,162.0,5.55,19.0,542.5,812.89,646.14
2017,5,4,9,0,819.0,116.0,5.5,20.0,649.0,961.02,747.71
2017,5,4,9,15,835.0,119.0,5.45,20.5,697.0,987.4,761.56
2017,5,4,9,30,851.0,122.0,5.4,21.0,745.0,1010.73,773.9
2017,5,4,9,45,861.5,125.5,5.35,21.5,787.0,1025.85,780.55
2017,5,4,10,0,872.0,129.0,5.3,22.0,829.0,1026.18,777.18
2017,5,4,10,15,677.5,233.5,5.25,22.0,792.0,955.23,726.45
2017,5,4,10,30,483.0,338.0,5.2,22.0,755.0,854.6,649.4
2017,5,4,10,45,695.0,236.0,5.2,22.5,857.0,952.04,721.41
2017,5,4,11,0,907.0,134.0,5.2,23.0,959.0,1020.8,765.65
2017,5,4,11,15,911.5,135.0,5.2,23.5,979.5,1006.09,752.97
2017,5,4,11,30,916.0,136.0,5.2,24.0,1000.0,987.89,738.63
2017,5,4,11,45,921.0,135.0,5.25,24.5,1013.0,964.91,721.56
2017,5,4,12,0,926.0,134.0,5.3,25.0,1026.0,938.68,702.38
2017,5,4,12,15,926.5,134.0,5.35,25.0,1029.5,906.43,680.49
2017,5,4,12,30,927.0,134.0,5.4,25.0,1033.0,871.5,656.7
2017,5,4,12,45,928.0,132.0,5.5,25.0,1029.0,832.82,630.41
2017,5,4,13,0,929.0,130.0,5.6,25.0,1025.0,791.83,602.26
2017,5,4,13,15,617.5,293.0,5.6,25.0,885.0,671.19,509.11
2017,5,4,13,30,306.0,456.0,5.6,25.0,745.0,572.2,431.23
2017,5,4,13,45,611.5,290.5,5.7,25.5,849.5,594.56,450.31
2017,5,4,14,0,917.0,125.0,5.8,26.0,954.0,600.45,453.7
2017,5,4,14,15,910.0,123.0,5.85,26.0,924.5,546.47,409.89
2017,5,4,14,30,903.0,121.0,5.9,26.0,895.0,491.83,364.59
2017,5,4,14,45,887.0,123.0,5.95,26.0,856.0,436.2,317.47
2017,5,4,15,0,871.0,125.0,6.0,26.0,817.0,381.23,269.99
2017,5,4,15,15,858.5,122.5,5.95,25.5,774.0,317.78,216.01
2017,5,4,15,30,846.0,120.0,5.9,25.0,731.0,261.77,168.06
2017,5,4,15,45,831.5,116.0,5.9,25.0,683.0,205.57,122.14
2017,5,4,16,0,817.0,112.0,5.9,25.0,635.0,151.02,83.36
2017,5,4,16,15,795.0,108.0,5.8,24.5,582.0,98.05,57.56
2017,5,4,16,30,773.0,104.0,5.7,24.0,529.0,72.52,56.01
2017,5,4,16,45,745.5,98.5,5.6,24.0,473.5,63.97,48.99
2017,5,4,17,0,718.0,93.0,5.5,24.0,418.0,62.42,47.86
2017,5,4,17,15,677.0,87.0,5.2,23.5,361.0,60.24,46.28
2017,5,4,17,30,636.0,81.0,4.9,23.0,304.0,57.94,44.52
2017,5,4,17,45,577.0,73.0,4.65,22.5,247.5,53.81,41.09
2017,5,4,18,0,518.0,65.0,4.4,22.0,191.0,49.49,37.34
2017,5,4,18,15,426.5,54.0,3.95,21.0,139.5,42.26,30.9
2017,5,4,18,30,335.0,43.0,3.5,20.0,88.0,34.74,23.89
2017,5,4,18,45,197.0,27.0,3.05,19.0,50.5,21.16,10.08
2017,5,4,19,0,59.0,11.0,2.6,18.0,13.0,10.01,0.0
2017,5,4,19,15,29.5,5.5,2.5,17.5,6.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,5,5,45,41.5,8.0,1.6,12.5,10.0,7.28,0.0
2017,5,5,6,0,83.0,16.0,1.7,13.0,20.0,87.24,0.0
2017,5,5,6,15,217.5,32.5,2.05,14.0,60.5,215.2,164.79
2017,5,5,6,30,352.0,49.0,2.4,15.0,101.0,334.98,274.14
2017,5,5,6,45,440.0,60.0,2.75,16.0,154.0,427.44,353.43
2017,5,5,7,0,528.0,71.0,3.1,17.0,207.0,525.66,433.34
2017,5,5,7,15,586.0,79.0,3.1,18.0,264.5,601.48,490.56
2017,5,5,7,30,644.0,87.0,3.1,19.0,322.0,679.44,546.51
2017,5,5,7,45,683.0,94.0,3.15,20.0,379.5,741.32,588.3
2017,5,5,8,0,722.0,101.0,3.2,21.0,437.0,803.14,628.55
2017,5,5,8,15,751.0,106.0,3.3,21.5,493.5,852.68,660.36
2017,5,5,8,30,780.0,111.0,3.4,22.0,550.0,895.07,686.64
2017,5,5,8,45,800.5,115.5,3.5,22.5,603.0,932.9,709.45
2017,5,5,9,0,821.0,120.0,3.6,23.0,656.0,968.23,730.33
2017,5,5,9,15,837.0,123.5,3.6,23.5,704.5,995.17,744.75
2017,5,5,9,30,853.0,127.0,3.6,24.0,753.0,1019.03,757.1
2017,5,5,9,45,864.5,130.0,3.6,24.5,795.5,1034.52,763.95
2017,5,5,10,0,876.0,133.0,3.6,25.0,838.0,1046.54,768.67
2017,5,5,10,15,885.5,135.0,3.6,25.0,874.0,1040.41,763.2
2017,5,5,10,30,895.0,137.0,3.6,25.0,910.0,1042.27,763.28
2017,5,5,10,45,900.5,139.0,3.6,25.5,938.5,1036.53,757.01
2017,5,5,11,0,906.0,141.0,3.6,26.0,967.0,1027.17,748.63
2017,5,5,11,15,910.5,142.5,3.55,26.0,987.5,1012.79,738.27
2017,5,5,11,30,915.0,144.0,3.5,26.0,1008.0,994.89,725.78
2017,5,5,11,45,919.5,143.0,3.45,26.5,1021.0,971.32,708.31
2017,5,5,12,0,924.0,142.0,3.4,27.0,1034.0,944.55,688.91
2017,5,5,12,15,924.5,142.5,3.35,27.0,1038.0,912.63,667.57
2017,5,5,12,30,925.0,143.0,3.3,27.0,1042.0,878.03,644.46
2017,5,5,12,45,924.0,142.5,3.3,27.5,1036.5,839.0,617.38
2017,5,5,13,0,923.0,142.0,3.3,28.0,1031.0,797.8,588.75
2017,5,5,13,15,920.0,141.5,3.25,28.0,1017.5,753.18,556.67
2017,5,5,13,30,917.0,141.0,3.2,28.0,1004.0,706.81,522.71
2017,5,5,13,45,912.5,139.5,3.15,28.5,982.0,657.19,484.74
2017,5,5,14,0,908.0,138.0,3.1,29.0,960.0,606.29,445.07
2017,5,5,14,15,900.5,136.0,3.05,29.0,930.0,552.44,403.23
2017,5,5,14,30,893.0,134.0,3.0,29.0,900.0,498.02,359.79
2017,5,5,14,45,881.0,133.5,3.0,29.0,862.0,442.55,314.55
2017,5,5,15,0,869.0,133.0,3.0,29.0,824.0,381.29,264.1
2017,5,5,15,15,856.0,130.0,2.95,28.5,780.5,323.91,216.26
2017,5,5,15,30,843.0,127.0,2.9,28.0,737.0,267.58,169.43
2017,5,5,15,45,829.5,122.0,2.85,28.0,689.0,211.0,124.23
2017,5,5,16,0,816.0,117.0,2.8,28.0,641.0,155.98,85.65
2017,5,5,16,15,793.5,113.0,2.7,27.5,587.5,103.08,59.98
2017,5,5,16,30,771.0,109.0,2.6,27.0,534.0,76.11,58.23
2017,5,5,16,45,748.0,102.0,2.55,27.0,479.0,66.28,50.27
2017,5,5,17,0,725.0,95.0,2.5,27.0,424.0,63.8,48.4
2017,5,5,17,15,683.0,88.5,2.15,26.0,366.0,61.31,46.68
2017,5,5,17,30,641.0,82.0,1.8,25.0,308.0,58.66,44.75
2017,5,5,17,45,588.0,73.0,1.45,24.5,252.0,53.77,40.72
2017,5,5,18,0,535.0,64.0,1.1,24.0,196.0,48.63,36.3
2017,5,5,18,15,442.5,53.5,1.1,22.5,143.5,41.78,30.33
2017,5,5,18,30,350.0,43.0,1.1,21.0,91.0,34.67,23.8
2017,5,5,18,45,211.5,27.5,1.15,20.0,52.5,21.55,10.63
2017,5,5,19,0,73.0,12.0,1.2,19.0,14.0,10.91,0.0
2017,5,5,19,15,36.5,6.0,1.2,18.5,7.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,6,5,45,53.0,8.0,1.75,13.5,10.5,35.9,0.0
2017,5,6,6,0,106.0,16.0,1.9,14.0,21.0,101.26,0.0
2017,5,6,6,15,234.5,31.5,2.1,14.5,61.5,223.66,172.66
2017,5,6,6,30,363.0,47.0,2.3,15.0,102.0,341.17,279.45
2017,5,6,6,45,447.5,57.5,2.55,16.0,154.0,430.62,355.92
2017,5,6,7,0,532.0,68.0,2.8,17.0,206.0,525.75,432.7
2017,5,6,7,15,587.5,75.5,2.85,18.0,262.0,598.9,487.74
2017,5,6,7,30,643.0,83.0,2.9,19.0,318.0,674.12,541.65
2017,5,6,7,45,682.5,88.5,3.0,20.5,375.5,734.39,581.35
2017,5,6,8,0,722.0,94.0,3.1,22.0,433.0,794.69,619.51
2017,5,6,8,15,750.0,99.0,3.15,22.5,488.0,838.1,646.65
2017,5,6,8,30,778.0,104.0,3.2,23.0,543.0,885.58,676.18
2017,5,6,8,45,799.5,107.5,3.3,24.0,595.5,923.12,697.33
2017,5,6,9,0,821.0,111.0,3.4,25.0,648.0,958.26,716.59
2017,5,6,9,15,836.5,114.0,3.25,25.5,695.5,984.16,729.1
2017,5,6,9,30,852.0,117.0,3.1,26.0,743.0,1007.03,739.48
2017,5,6,9,45,863.5,119.5,3.0,26.5,785.0,1011.05,737.94
2017,5,6,10,0,875.0,122.0,2.9,27.0,827.0,1022.74,741.65
2017,5,6,10,15,884.0,124.0,2.75,27.5,862.5,1027.91,740.7
2017,5,6,10,30,893.0,126.0,2.6,28.0,898.0,1029.53,737.62
2017,5,6,10,45,899.0,127.5,2.5,28.5,926.5,1024.06,730.69
2017,5,6,11,0,905.0,129.0,2.4,29.0,955.0,1015.01,721.74
2017,5,6,11,15,909.5,130.0,2.25,29.5,975.0,1000.47,709.01
2017,5,6,11,30,914.0,131.0,2.1,30.0,995.0,982.45,694.31
2017,5,6,11,45,924.5,126.0,2.0,30.5,1010.0,960.98,678.18
2017,5,6,12,0,935.0,121.0,1.9,31.0,1025.0,936.13,660.11
2017,5,6,12,15,935.5,121.0,1.8,31.0,1028.5,903.93,638.87
2017,5,6,12,30,936.0,121.0,1.7,31.0,1032.0,869.03,615.99
2017,5,6,12,45,934.5,121.0,1.65,31.5,1026.5,830.07,589.83
2017,5,6,13,0,933.0,121.0,1.6,32.0,1021.0,788.9,562.25
2017,5,6,13,15,930.0,120.5,1.6,32.0,1007.5,744.23,532.46
2017,5,6,13,30,927.0,120.0,1.6,32.0,994.0,697.75,500.22
2017,5,6,13,45,922.5,119.0,1.6,32.0,972.5,648.36,465.13
2017,5,6,14,0,918.0,118.0,1.6,32.0,951.0,597.64,428.11
2017,5,6,14,15,912.0,116.5,1.65,32.0,922.0,544.68,388.61
2017,5,6,14,30,906.0,115.0,1.7,32.0,893.0,490.95,347.2
2017,5,6,14,45,889.0,117.5,1.75,32.0,854.0,435.34,303.2
2017,5,6,15,0,872.0,120.0,1.8,32.0,815.0,380.48,258.66
2017,5,6,15,15,859.5,117.5,1.85,31.5,772.5,324.36,212.9
2017,5,6,15,30,847.0,115.0,1.9,31.0,730.0,261.05,161.87
2017,5,6,15,45,832.0,112.0,2.0,31.0,682.0,205.57,118.23
2017,5,6,16,0,817.0,109.0,2.1,31.0,634.0,151.79,80.99
2017,5,6,16,15,795.5,105.0,2.15,30.5,582.0,98.91,55.17
2017,5,6,16,30,774.0,101.0,2.2,30.0,530.0,70.17,52.59
2017,5,6,16,45,746.0,96.5,2.25,30.0,474.5,69.12,51.96
2017,5,6,17,0,718.0,92.0,2.3,30.0,419.0,61.55,45.89
2017,5,6,17,15,678.5,86.0,2.05,29.0,362.5,59.35,44.43
2017,5,6,17,30,639.0,80.0,1.8,28.0,306.0,57.01,42.78
2017,5,6,17,45,582.5,72.0,1.55,27.0,250.0,52.85,39.49
2017,5,6,18,0,526.0,64.0,1.3,26.0,194.0,48.49,35.87
2017,5,6,18,15,438.0,53.5,1.3,25.0,143.0,41.66,29.9
2017,5,6,18,30,350.0,43.0,1.3,24.0,92.0,34.57,23.41
2017,5,6,18,45,216.0,28.0,1.35,23.0,53.5,21.93,10.97
2017,5,6,19,0,82.0,13.0,1.4,22.0,15.0,11.82,0.0
2017,5,6,19,15,41.0,6.5,1.45,21.5,7.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,5,45,59.0,9.0,2.2,14.5,11.5,40.11,0.0
2017,5,7,6,0,118.0,18.0,2.4,15.0,23.0,112.77,0.0
2017,5,7,6,15,246.0,33.0,2.4,15.5,64.5,233.38,180.97
2017,5,7,6,30,374.0,48.0,2.4,16.0,106.0,350.16,286.06
2017,5,7,6,45,460.5,58.0,2.45,17.0,158.5,441.11,362.91
2017,5,7,7,0,547.0,68.0,2.5,18.0,211.0,537.75,439.52
2017,5,7,7,15,602.0,75.0,2.8,19.0,267.5,610.44,494.42
2017,5,7,7,30,657.0,82.0,3.1,20.0,324.0,685.1,548.48
2017,5,7,7,45,697.5,87.0,3.4,21.5,381.5,746.01,589.29
2017,5,7,8,0,738.0,92.0,3.7,23.0,439.0,806.99,628.72
2017,5,7,8,15,765.0,96.5,3.8,23.5,494.5,849.56,655.52
2017,5,7,8,30,792.0,101.0,3.9,24.0,550.0,895.81,684.51
2017,5,7,8,45,812.0,105.0,4.0,25.0,602.5,932.75,705.23
2017,5,7,9,0,832.0,109.0,4.1,26.0,655.0,967.2,724.0
2017,5,7,9,15,847.0,112.0,4.1,26.5,702.5,992.74,737.46
2017,5,7,9,30,862.0,115.0,4.1,27.0,750.0,1004.29,741.64
2017,5,7,9,45,873.0,117.5,4.1,27.5,791.5,1018.89,748.07
2017,5,7,10,0,884.0,120.0,4.1,28.0,833.0,1030.12,752.35
2017,5,7,10,15,892.0,122.0,4.05,28.0,868.5,1034.3,753.35
2017,5,7,10,30,900.0,124.0,4.0,28.0,904.0,1034.92,752.23
2017,5,7,10,45,905.5,125.5,4.0,28.5,931.5,1028.93,745.85
2017,5,7,11,0,911.0,127.0,4.0,29.0,959.0,1019.36,737.36
2017,5,7,11,15,914.5,128.0,4.0,29.5,979.0,1003.81,725.19
2017,5,7,11,30,918.0,129.0,4.0,30.0,999.0,984.82,710.98
2017,5,7,11,45,909.0,137.0,4.05,30.5,1007.5,957.5,691.78
2017,5,7,12,0,900.0,145.0,4.1,31.0,1016.0,927.25,670.76
2017,5,7,12,15,900.0,145.0,4.1,31.0,1019.0,895.22,649.68
2017,5,7,12,30,900.0,145.0,4.1,31.0,1022.0,860.67,626.89
2017,5,7,12,45,897.0,146.0,4.1,31.0,1016.0,822.31,601.46
2017,5,7,13,0,894.0,147.0,4.1,31.0,1010.0,781.97,574.33
2017,5,7,13,15,890.5,146.0,4.1,31.0,996.5,737.92,542.84
2017,5,7,13,30,887.0,145.0,4.1,31.0,983.0,692.25,509.57
2017,5,7,13,45,881.0,144.0,4.2,31.5,960.5,643.62,472.74
2017,5,7,14,0,875.0,143.0,4.3,32.0,938.0,593.92,434.3
2017,5,7,14,15,867.5,141.5,4.3,31.5,908.5,542.22,394.93
2017,5,7,14,30,860.0,140.0,4.3,31.0,879.0,489.98,353.91
2017,5,7,14,45,847.5,139.0,4.3,31.0,842.0,430.78,306.07
2017,5,7,15,0,835.0,138.0,4.3,31.0,805.0,376.24,260.62
2017,5,7,15,15,680.5,192.5,4.3,31.0,717.0,317.22,215.44
2017,5,7,15,30,526.0,247.0,4.3,31.0,629.0,281.3,190.0
2017,5,7,15,45,579.0,209.5,4.35,31.0,604.0,230.08,147.79
2017,5,7,16,0,632.0,172.0,4.4,31.0,579.0,170.8,102.77
2017,5,7,16,15,608.5,165.0,4.4,30.5,531.0,125.76,79.63
2017,5,7,16,30,585.0,158.0,4.4,30.0,483.0,100.33,77.4
2017,5,7,16,45,527.5,151.0,4.4,29.5,421.5,99.27,77.0
2017,5,7,17,0,470.0,144.0,4.4,29.0,360.0,96.78,75.4
2017,5,7,17,15,524.0,118.0,4.1,28.0,329.0,81.96,63.59
2017,5,7,17,30,578.0,92.0,3.8,27.0,298.0,65.93,50.51
2017,5,7,17,45,519.5,83.0,3.55,26.5,243.5,61.42,46.86
2017,5,7,18,0,461.0,74.0,3.3,26.0,189.0,56.69,42.84
2017,5,7,18,15,377.0,61.0,3.15,25.0,139.0,46.23,33.77
2017,5,7,18,30,293.0,48.0,3.0,24.0,89.0,37.0,25.45
2017,5,7,18,45,146.5,31.5,2.85,23.5,52.0,24.57,13.15
2017,5,7,19,0,0.0,15.0,2.7,23.0,15.0,13.64,0.0
2017,5,7,19,15,0.0,7.5,2.9,22.5,7.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,9.0,2.95,17.5,9.0,8.19,0.0
2017,5,8,6,0,0.0,18.0,3.0,18.0,18.0,17.36,0.0
2017,5,8,6,15,97.0,40.0,3.15,18.5,55.0,137.38,104.04
2017,5,8,6,30,194.0,62.0,3.3,19.0,92.0,233.6,188.87
2017,5,8,6,45,268.0,80.0,3.5,19.5,140.5,313.82,257.72
2017,5,8,7,0,342.0,98.0,3.7,20.0,189.0,415.23,340.91
2017,5,8,7,15,397.5,112.0,3.9,20.5,241.0,487.55,398.47
2017,5,8,7,30,453.0,126.0,4.1,21.0,293.0,562.76,456.28
2017,5,8,7,45,371.5,156.0,4.3,21.5,308.0,522.94,422.11
2017,5,8,8,0,290.0,186.0,4.5,22.0,323.0,493.93,396.04
2017,5,8,8,15,156.0,197.5,4.55,22.5,272.5,368.7,294.13
2017,5,8,8,30,22.0,209.0,4.6,23.0,222.0,221.16,172.83
2017,5,8,8,45,167.0,246.0,4.7,23.5,355.0,434.58,342.34
2017,5,8,9,0,312.0,283.0,4.8,24.0,488.0,636.99,494.18
2017,5,8,9,15,345.0,297.0,4.8,24.5,539.0,684.35,525.87
2017,5,8,9,30,378.0,311.0,4.8,25.0,590.0,730.75,557.03
2017,5,8,9,45,328.0,346.0,4.85,25.5,597.5,715.58,541.95
2017,5,8,10,0,278.0,381.0,4.9,26.0,605.0,697.6,525.37
2017,5,8,10,15,178.5,396.5,4.9,26.0,543.0,590.27,445.09
2017,5,8,10,30,79.0,412.0,4.9,26.0,481.0,484.38,364.73
2017,5,8,10,45,67.5,415.0,4.95,26.5,475.0,470.33,353.26
2017,5,8,11,0,56.0,418.0,5.0,27.0,469.0,456.45,341.71
2017,5,8,11,15,212.5,425.0,5.0,27.0,625.5,618.85,463.19
2017,5,8,11,30,369.0,432.0,5.0,27.0,782.0,769.94,571.64
2017,5,8,11,45,277.5,465.5,5.05,27.5,730.5,700.77,518.74
2017,5,8,12,0,186.0,499.0,5.1,28.0,679.0,628.16,464.25
2017,5,8,12,15,208.0,498.0,5.1,28.0,700.5,631.61,467.22
2017,5,8,12,30,230.0,497.0,5.1,28.0,722.0,632.92,468.31
2017,5,8,12,45,309.5,464.5,5.1,28.5,765.0,649.46,480.59
2017,5,8,13,0,389.0,432.0,5.1,29.0,808.0,659.01,487.44
2017,5,8,13,15,290.5,457.5,5.05,29.0,736.0,586.44,433.69
2017,5,8,13,30,192.0,483.0,5.0,29.0,664.0,526.12,388.75
2017,5,8,13,45,205.0,469.5,5.0,29.0,659.5,506.73,374.86
2017,5,8,14,0,218.0,456.0,5.0,29.0,655.0,486.2,359.71
2017,5,8,14,15,154.5,435.0,4.95,29.0,573.5,421.2,311.92
2017,5,8,14,30,91.0,414.0,4.9,29.0,492.0,372.13,275.98
2017,5,8,14,45,149.5,401.0,4.9,29.0,523.5,365.36,270.16
2017,5,8,15,0,208.0,388.0,4.9,29.0,555.0,361.06,265.05
2017,5,8,15,15,245.5,359.5,4.85,28.5,546.0,324.02,235.77
2017,5,8,15,30,283.0,331.0,4.8,28.0,537.0,293.47,210.73
2017,5,8,15,45,158.5,293.5,4.8,28.0,407.5,238.84,173.9
2017,5,8,16,0,34.0,256.0,4.8,28.0,278.0,198.87,149.16
2017,5,8,16,15,41.5,241.5,4.7,27.5,266.0,183.31,138.29
2017,5,8,16,30,49.0,227.0,4.6,27.0,254.0,169.35,135.11
2017,5,8,16,45,220.5,194.5,4.55,27.0,297.5,132.65,105.42
2017,5,8,17,0,392.0,162.0,4.5,27.0,341.0,108.06,85.41
2017,5,8,17,15,332.0,155.0,4.3,26.5,293.5,111.21,88.54
2017,5,8,17,30,272.0,148.0,4.1,26.0,246.0,106.8,85.25
2017,5,8,17,45,229.5,126.5,3.9,26.0,199.5,92.89,73.62
2017,5,8,18,0,187.0,105.0,3.7,26.0,153.0,78.41,61.25
2017,5,8,18,15,138.0,80.5,3.5,25.5,110.5,62.95,47.84
2017,5,8,18,30,89.0,56.0,3.3,25.0,68.0,44.76,31.84
2017,5,8,18,45,44.5,32.5,3.1,24.5,38.5,26.8,15.0
2017,5,8,19,0,0.0,9.0,2.9,24.0,9.0,8.19,0.0
2017,5,8,19,15,0.0,4.5,2.95,23.5,4.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,6.5,3.15,18.5,6.5,5.91,0.0
2017,5,9,6,0,0.0,13.0,3.2,19.0,13.0,11.44,0.0
2017,5,9,6,15,64.0,37.0,3.3,19.5,47.0,97.16,72.28
2017,5,9,6,30,128.0,61.0,3.4,20.0,81.0,186.39,149.3
2017,5,9,6,45,174.5,86.0,3.5,20.5,125.5,255.45,208.13
2017,5,9,7,0,221.0,111.0,3.6,21.0,170.0,326.7,267.08
2017,5,9,7,15,110.5,92.5,3.75,21.5,122.0,197.98,161.14
2017,5,9,7,30,0.0,74.0,3.9,22.0,74.0,65.71,48.88
2017,5,9,7,45,0.0,72.0,4.05,22.5,72.0,63.67,47.02
2017,5,9,8,0,0.0,70.0,4.2,23.0,70.0,61.9,45.3
2017,5,9,8,15,0.0,87.5,4.25,23.5,87.5,77.5,57.69
2017,5,9,8,30,0.0,105.0,4.3,24.0,105.0,93.95,70.59
2017,5,9,8,45,0.0,88.0,4.4,24.5,88.0,78.0,57.4
2017,5,9,9,0,0.0,71.0,4.5,25.0,71.0,62.9,45.04
2017,5,9,9,15,0.0,44.5,4.5,25.5,44.5,39.4,26.02
2017,5,9,9,30,0.0,18.0,4.5,26.0,18.0,15.93,7.12
2017,5,9,9,45,0.0,19.0,4.55,26.5,19.0,16.83,7.79
2017,5,9,10,0,0.0,20.0,4.6,27.0,20.0,17.73,8.45
2017,5,9,10,15,0.0,63.5,4.6,27.0,63.5,56.42,39.01
2017,5,9,10,30,0.0,107.0,4.6,27.0,107.0,95.59,69.59
2017,5,9,10,45,2.5,135.0,4.65,27.5,137.5,123.56,91.11
2017,5,9,11,0,5.0,163.0,4.7,28.0,168.0,151.44,112.31
2017,5,9,11,15,6.0,166.0,4.75,28.0,172.0,154.86,114.83
2017,5,9,11,30,7.0,169.0,4.8,28.0,176.0,158.18,117.31
2017,5,9,11,45,12.5,247.0,4.85,28.5,259.5,233.38,174.05
2017,5,9,12,0,18.0,325.0,4.9,29.0,343.0,307.59,228.79
2017,5,9,12,15,10.5,236.0,5.0,29.0,246.5,219.66,163.01
2017,5,9,12,30,3.0,147.0,5.1,29.0,150.0,133.43,97.62
2017,5,9,12,45,7.5,190.5,5.2,29.0,198.0,175.03,129.51
2017,5,9,13,0,12.0,234.0,5.3,29.0,246.0,215.67,160.3
2017,5,9,13,15,14.5,269.0,5.35,29.0,283.0,246.4,183.39
2017,5,9,13,30,17.0,304.0,5.4,29.0,320.0,276.12,205.63
2017,5,9,13,45,16.0,292.0,5.5,29.0,307.0,263.25,196.1
2017,5,9,14,0,15.0,280.0,5.6,29.0,294.0,250.61,186.8
2017,5,9,14,15,13.5,265.5,5.6,28.5,278.0,235.87,176.22
2017,5,9,14,30,12.0,251.0,5.6,28.0,262.0,221.42,165.8
2017,5,9,14,45,6.0,142.5,5.7,28.0,148.0,127.45,94.04
2017,5,9,15,0,0.0,34.0,5.8,28.0,34.0,30.15,18.21
2017,5,9,15,15,0.0,32.0,5.8,28.0,32.0,28.35,16.85
2017,5,9,15,30,0.0,30.0,5.8,28.0,30.0,26.56,15.48
2017,5,9,15,45,0.0,53.5,5.85,28.0,53.5,47.38,32.08
2017,5,9,16,0,0.0,77.0,5.9,28.0,77.0,68.23,48.74
2017,5,9,16,15,0.0,88.5,5.85,27.5,88.5,78.43,57.12
2017,5,9,16,30,0.0,100.0,5.8,27.0,100.0,87.94,68.15
2017,5,9,16,45,0.0,110.0,5.8,27.0,110.0,95.58,74.78
2017,5,9,17,0,0.0,120.0,5.8,27.0,120.0,102.64,80.97
2017,5,9,17,15,0.0,103.0,5.65,26.5,103.0,88.71,69.7
2017,5,9,17,30,0.0,86.0,5.5,26.0,86.0,74.65,58.13
2017,5,9,17,45,0.0,69.0,5.35,26.0,69.0,60.43,46.13
2017,5,9,18,0,0.0,52.0,5.2,26.0,52.0,45.92,33.67
2017,5,9,18,15,0.0,37.0,5.0,25.5,37.0,32.62,22.17
2017,5,9,18,30,0.0,22.0,4.8,25.0,22.0,19.36,10.61
2017,5,9,18,45,0.0,12.0,4.6,24.5,12.0,10.54,2.55
2017,5,9,19,0,0.0,2.0,4.4,24.0,2.0,1.82,0.0
2017,5,9,19,15,0.0,1.0,4.4,23.5,1.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.55,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,2.5,3.5,20.5,2.5,2.27,0.0
2017,5,10,6,0,0.0,5.0,3.6,21.0,5.0,4.38,0.0
2017,5,10,6,15,0.0,16.5,3.7,21.0,16.5,14.51,5.82
2017,5,10,6,30,0.0,28.0,3.8,21.0,28.0,24.66,14.65
2017,5,10,6,45,0.0,42.5,3.95,21.5,42.5,37.49,25.54
2017,5,10,7,0,0.0,57.0,4.1,22.0,57.0,50.44,36.4
2017,5,10,7,15,0.0,73.5,4.35,22.5,73.5,66.36,49.5
2017,5,10,7,30,0.0,90.0,4.6,23.0,90.0,82.15,62.26
2017,5,10,7,45,0.0,106.5,4.9,23.5,106.5,97.82,74.71
2017,5,10,8,0,0.0,123.0,5.2,24.0,123.0,113.41,86.88
2017,5,10,8,15,0.0,139.5,5.35,24.5,139.5,128.92,98.8
2017,5,10,8,30,0.0,156.0,5.5,25.0,156.0,144.36,110.51
2017,5,10,8,45,2.0,169.5,5.65,25.5,171.0,158.63,121.27
2017,5,10,9,0,4.0,183.0,5.8,26.0,186.0,172.94,131.95
2017,5,10,9,15,6.0,196.0,5.8,26.5,200.5,186.76,142.14
2017,5,10,9,30,8.0,209.0,5.8,27.0,215.0,200.57,152.22
2017,5,10,9,45,9.5,220.0,5.85,27.5,227.5,211.86,160.3
2017,5,10,10,0,11.0,231.0,5.9,28.0,240.0,223.1,168.29
2017,5,10,10,15,12.0,240.5,5.85,28.0,251.0,232.31,174.99
2017,5,10,10,30,13.0,250.0,5.8,28.0,262.0,241.41,181.61
2017,5,10,10,45,9.5,209.0,5.8,28.5,218.0,198.66,148.48
2017,5,10,11,0,6.0,168.0,5.8,29.0,174.0,156.99,116.2
2017,5,10,11,15,6.5,171.5,5.75,29.0,178.0,160.35,118.7
2017,5,10,11,30,7.0,175.0,5.7,29.0,182.0,163.63,121.1
2017,5,10,11,45,19.0,286.5,5.7,29.5,305.5,275.23,205.11
2017,5,10,12,0,31.0,398.0,5.7,30.0,429.0,392.39,290.73
2017,5,10,12,15,41.5,422.5,5.65,30.0,463.5,418.19,309.29
2017,5,10,12,30,52.0,447.0,5.6,30.0,498.0,442.17,326.61
2017,5,10,12,45,39.5,413.0,5.6,30.0,452.0,395.74,292.64
2017,5,10,13,0,27.0,379.0,5.6,30.0,406.0,351.39,260.14
2017,5,10,13,15,143.0,426.0,5.55,30.0,562.5,463.31,343.84
2017,5,10,13,30,259.0,473.0,5.5,30.0,719.0,556.8,411.47
2017,5,10,13,45,138.0,387.5,5.5,30.5,518.5,404.36,299.41
2017,5,10,14,0,17.0,302.0,5.5,31.0,318.0,269.99,199.41
2017,5,10,14,15,19.0,306.5,5.5,30.5,323.5,272.23,201.83
2017,5,10,14,30,21.0,311.0,5.5,30.0,329.0,273.95,203.65
2017,5,10,14,45,55.5,345.0,5.55,30.0,390.5,299.29,222.27
2017,5,10,15,0,90.0,379.0,5.6,30.0,452.0,326.62,241.74
2017,5,10,15,15,50.0,300.0,5.6,29.5,340.5,251.59,186.95
2017,5,10,15,30,10.0,221.0,5.6,29.0,229.0,189.27,141.55
2017,5,10,15,45,20.0,236.5,5.65,29.0,250.0,200.21,149.93
2017,5,10,16,0,30.0,252.0,5.7,29.0,271.0,196.34,147.0
2017,5,10,16,15,38.5,239.5,5.7,28.5,262.0,182.46,137.26
2017,5,10,16,30,47.0,227.0,5.7,28.0,253.0,169.44,134.81
2017,5,10,16,45,30.5,194.5,5.75,28.0,211.0,148.54,118.17
2017,5,10,17,0,14.0,162.0,5.8,28.0,169.0,133.44,106.16
2017,5,10,17,15,8.0,141.5,5.7,27.5,145.5,117.23,93.25
2017,5,10,17,30,2.0,121.0,5.6,27.0,122.0,100.87,79.99
2017,5,10,17,45,1.0,98.5,5.5,26.5,99.0,82.95,65.12
2017,5,10,18,0,0.0,76.0,5.4,26.0,76.0,64.81,49.76
2017,5,10,18,15,0.0,55.0,5.2,25.5,55.0,47.58,34.89
2017,5,10,18,30,0.0,34.0,5.0,25.0,34.0,29.99,19.55
2017,5,10,18,45,0.0,19.0,4.8,24.5,19.0,16.73,7.48
2017,5,10,19,0,0.0,4.0,4.6,24.0,4.0,3.5,0.0
2017,5,10,19,15,0.0,2.0,4.5,23.5,2.0,1.82,0.0
2017,5,10,19,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,4.2,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,0.7,21.5,8.5,13.82,0.0
2017,5,11,6,0,24.0,16.0,0.7,22.0,17.0,36.07,6.3
2017,5,11,6,15,79.5,41.5,0.7,22.0,53.0,114.96,86.1
2017,5,11,6,30,135.0,67.0,0.7,22.0,89.0,200.76,158.6
2017,5,11,6,45,183.5,91.5,0.75,22.5,134.0,270.13,215.74
2017,5,11,7,0,232.0,116.0,0.8,23.0,179.0,342.19,272.93
2017,5,11,7,15,116.0,99.0,0.75,23.0,130.5,210.89,168.48
2017,5,11,7,30,0.0,82.0,0.7,23.0,82.0,73.76,55.02
2017,5,11,7,45,0.0,97.0,0.7,23.5,97.0,87.95,66.48
2017,5,11,8,0,0.0,112.0,0.7,24.0,112.0,102.08,77.4
2017,5,11,8,15,8.0,157.0,0.75,24.0,161.5,154.48,118.89
2017,5,11,8,30,16.0,202.0,0.8,24.0,211.0,207.6,159.84
2017,5,11,8,45,12.0,202.5,0.85,24.5,210.0,202.05,154.38
2017,5,11,9,0,8.0,203.0,0.9,25.0,209.0,196.96,149.6
2017,5,11,9,15,6.0,191.0,1.05,25.0,196.0,181.79,137.66
2017,5,11,9,30,4.0,179.0,1.2,25.0,183.0,167.36,126.29
2017,5,11,9,45,2.0,146.0,1.35,25.5,148.0,133.65,99.8
2017,5,11,10,0,0.0,113.0,1.5,26.0,113.0,101.0,74.1
2017,5,11,10,15,1.5,133.5,1.6,26.5,135.0,121.33,89.69
2017,5,11,10,30,3.0,154.0,1.7,27.0,157.0,141.61,104.98
2017,5,11,10,45,1.5,144.5,1.85,27.5,146.0,131.26,96.63
2017,5,11,11,0,0.0,135.0,2.0,28.0,135.0,121.05,88.48
2017,5,11,11,15,7.0,205.5,2.1,28.0,212.5,191.92,142.49
2017,5,11,11,30,14.0,276.0,2.2,28.0,290.0,262.39,194.96
2017,5,11,11,45,12.5,249.0,2.3,28.5,261.5,235.22,174.19
2017,5,11,12,0,11.0,222.0,2.4,29.0,233.0,208.51,154.0
2017,5,11,12,15,8.5,196.0,2.4,29.5,205.0,182.22,134.01
2017,5,11,12,30,6.0,170.0,2.4,30.0,177.0,156.34,114.29
2017,5,11,12,45,8.0,187.5,2.4,30.5,196.5,172.79,126.48
2017,5,11,13,0,10.0,205.0,2.4,31.0,216.0,188.85,138.2
2017,5,11,13,15,14.0,263.5,2.3,31.0,278.0,241.36,176.98
2017,5,11,13,30,18.0,322.0,2.2,31.0,340.0,292.07,213.78
2017,5,11,13,45,45.5,378.0,2.15,31.0,420.0,346.12,252.83
2017,5,11,14,0,73.0,434.0,2.1,31.0,500.0,397.99,289.5
2017,5,11,14,15,145.5,430.5,2.0,30.5,557.5,414.28,301.24
2017,5,11,14,30,218.0,427.0,1.9,30.0,615.0,429.57,311.43
2017,5,11,14,45,241.0,403.5,1.85,30.0,604.0,403.84,291.71
2017,5,11,15,0,264.0,380.0,1.8,30.0,593.0,365.7,262.72
2017,5,11,15,15,157.0,346.5,1.75,30.0,472.0,302.99,218.92
2017,5,11,15,30,50.0,313.0,1.7,30.0,351.0,253.2,185.76
2017,5,11,15,45,25.0,164.5,1.65,30.0,183.5,139.56,101.81
2017,5,11,16,0,0.0,16.0,1.6,30.0,16.0,14.13,5.57
2017,5,11,16,15,0.0,29.5,1.5,29.5,29.5,26.06,15.17
2017,5,11,16,30,0.0,43.0,1.4,29.0,43.0,37.99,26.16
2017,5,11,16,45,137.5,113.5,1.35,28.5,177.5,80.78,61.95
2017,5,11,17,0,275.0,184.0,1.3,28.0,312.0,127.84,101.1
2017,5,11,17,15,230.0,171.0,1.15,27.5,268.5,120.36,95.36
2017,5,11,17,30,185.0,158.0,1.0,27.0,225.0,116.73,92.81
2017,5,11,17,45,197.0,134.5,0.9,27.0,195.0,100.99,79.84
2017,5,11,18,0,209.0,111.0,0.8,27.0,165.0,82.5,64.3
2017,5,11,18,15,150.5,86.5,0.7,26.5,120.0,67.03,51.07
2017,5,11,18,30,92.0,62.0,0.6,26.0,75.0,48.95,35.3
2017,5,11,18,45,49.0,36.0,0.55,25.5,42.5,29.45,17.58
2017,5,11,19,0,6.0,10.0,0.5,25.0,10.0,8.97,0.0
2017,5,11,19,15,3.0,5.0,0.5,25.0,5.0,4.55,0.0
2017,5,11,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,12,5,45,69.5,10.5,3.5,16.5,14.5,47.51,0.0
2017,5,12,6,0,139.0,21.0,3.7,17.0,29.0,133.99,49.58
2017,5,12,6,15,257.0,35.5,4.05,17.5,70.5,243.49,192.43
2017,5,12,6,30,375.0,50.0,4.4,18.0,112.0,355.17,291.19
2017,5,12,6,45,454.0,60.0,4.75,18.5,164.0,440.92,365.09
2017,5,12,7,0,533.0,70.0,5.1,19.0,216.0,531.79,439.63
2017,5,12,7,15,586.0,77.5,5.15,19.5,271.5,603.05,494.77
2017,5,12,7,30,639.0,85.0,5.2,20.0,327.0,676.19,549.18
2017,5,12,7,45,678.5,90.5,5.3,20.5,383.5,736.34,592.08
2017,5,12,8,0,718.0,96.0,5.4,21.0,440.0,796.52,633.88
2017,5,12,8,15,745.0,100.5,5.35,21.5,494.5,838.22,660.42
2017,5,12,8,30,772.0,105.0,5.3,22.0,549.0,883.96,689.39
2017,5,12,8,45,793.5,108.0,5.3,23.0,600.5,920.7,710.28
2017,5,12,9,0,815.0,111.0,5.3,24.0,652.0,955.07,729.18
2017,5,12,9,15,830.0,114.0,5.25,24.5,699.0,980.34,742.67
2017,5,12,9,30,845.0,117.0,5.2,25.0,746.0,1002.61,754.07
2017,5,12,9,45,856.5,119.5,5.2,25.5,787.0,1006.54,753.41
2017,5,12,10,0,868.0,122.0,5.2,26.0,828.0,1018.22,758.28
2017,5,12,10,15,876.0,124.0,5.2,26.5,863.0,1022.42,758.18
2017,5,12,10,30,884.0,126.0,5.2,27.0,898.0,1023.13,755.94
2017,5,12,10,45,890.0,127.5,5.2,27.5,925.0,1017.81,749.87
2017,5,12,11,0,896.0,129.0,5.2,28.0,952.0,1008.96,741.66
2017,5,12,11,15,900.0,130.0,5.2,28.0,972.0,994.2,731.18
2017,5,12,11,30,904.0,131.0,5.2,28.0,992.0,976.04,718.59
2017,5,12,11,45,911.0,128.5,5.2,28.5,1005.0,954.09,702.13
2017,5,12,12,0,918.0,126.0,5.2,29.0,1018.0,928.93,683.65
2017,5,12,12,15,918.5,126.0,5.2,29.0,1021.5,897.34,662.29
2017,5,12,12,30,919.0,126.0,5.2,29.0,1025.0,863.16,639.16
2017,5,12,12,45,917.5,126.0,5.2,29.5,1020.0,825.03,612.01
2017,5,12,13,0,916.0,126.0,5.2,30.0,1015.0,784.8,583.39
2017,5,12,13,15,913.5,125.5,5.2,30.0,1002.0,741.5,552.39
2017,5,12,13,30,911.0,125.0,5.2,30.0,989.0,696.42,518.92
2017,5,12,13,45,906.0,124.5,5.25,30.5,967.5,648.2,481.62
2017,5,12,14,0,901.0,124.0,5.3,31.0,946.0,598.74,442.64
2017,5,12,14,15,894.5,122.5,5.25,31.0,917.5,546.74,401.55
2017,5,12,14,30,888.0,121.0,5.2,31.0,889.0,494.05,358.91
2017,5,12,14,45,881.0,118.5,5.2,31.0,854.0,439.97,314.25
2017,5,12,15,0,874.0,116.0,5.2,31.0,819.0,385.69,268.45
2017,5,12,15,15,863.0,113.5,5.15,30.5,777.0,330.3,221.74
2017,5,12,15,30,852.0,111.0,5.1,30.0,735.0,275.56,175.65
2017,5,12,15,45,836.0,108.5,5.05,30.0,688.0,212.21,124.63
2017,5,12,16,0,820.0,106.0,5.0,30.0,641.0,158.76,85.8
2017,5,12,16,15,800.0,102.5,4.85,29.5,589.0,106.37,57.38
2017,5,12,16,30,780.0,99.0,4.7,29.0,537.0,68.31,51.29
2017,5,12,16,45,752.0,95.0,4.6,29.0,482.5,67.56,50.89
2017,5,12,17,0,724.0,91.0,4.5,29.0,428.0,60.44,45.15
2017,5,12,17,15,686.0,85.5,4.05,28.0,371.5,58.58,43.95
2017,5,12,17,30,648.0,80.0,3.6,27.0,315.0,56.58,42.59
2017,5,12,17,45,592.0,73.0,3.2,26.5,259.5,53.19,39.87
2017,5,12,18,0,536.0,66.0,2.8,26.0,204.0,49.67,36.9
2017,5,12,18,15,452.0,56.0,2.5,25.0,152.5,43.33,31.4
2017,5,12,18,30,368.0,46.0,2.2,24.0,101.0,36.75,25.42
2017,5,12,18,45,237.5,31.5,1.9,23.0,61.5,24.59,14.05
2017,5,12,19,0,107.0,17.0,1.6,22.0,22.0,13.4,0.0
2017,5,12,19,15,53.5,8.5,1.6,21.5,11.0,7.73,0.0
2017,5,12,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.0,1.1,15.5,15.5,48.3,0.0
2017,5,13,6,0,140.0,22.0,1.2,16.0,31.0,137.1,59.09
2017,5,13,6,15,260.5,37.0,1.3,16.5,73.5,248.14,195.91
2017,5,13,6,30,381.0,52.0,1.4,17.0,116.0,361.7,293.89
2017,5,13,6,45,459.5,62.0,1.5,18.0,168.0,447.61,364.7
2017,5,13,7,0,538.0,72.0,1.6,19.0,220.0,538.44,435.08
2017,5,13,7,15,591.0,79.5,1.6,20.0,276.0,609.97,486.4
2017,5,13,7,30,644.0,87.0,1.6,21.0,332.0,683.33,536.47
2017,5,13,7,45,682.0,92.5,1.6,22.0,388.5,742.35,574.03
2017,5,13,8,0,720.0,98.0,1.6,23.0,445.0,801.28,610.12
2017,5,13,8,15,747.5,103.0,1.6,23.5,499.5,849.29,638.77
2017,5,13,8,30,775.0,108.0,1.6,24.0,554.0,890.72,662.46
2017,5,13,8,45,795.5,111.5,1.65,24.5,606.0,927.14,683.1
2017,5,13,9,0,816.0,115.0,1.7,25.0,658.0,961.13,701.98
2017,5,13,9,15,831.5,118.0,1.75,25.5,705.0,986.87,715.46
2017,5,13,9,30,847.0,121.0,1.8,26.0,752.0,1009.6,727.09
2017,5,13,9,45,859.0,123.0,1.9,26.5,793.5,1013.22,727.39
2017,5,13,10,0,871.0,125.0,2.0,27.0,835.0,1024.8,733.05
2017,5,13,10,15,880.0,127.0,2.0,27.5,870.5,1029.94,733.42
2017,5,13,10,30,889.0,129.0,2.0,28.0,906.0,1031.56,731.82
2017,5,13,10,45,896.0,130.0,2.05,28.5,934.0,1026.62,726.94
2017,5,13,11,0,903.0,131.0,2.1,29.0,962.0,1018.13,720.06
2017,5,13,11,15,907.5,132.0,2.1,29.0,982.5,1003.69,710.48
2017,5,13,11,30,912.0,133.0,2.1,29.0,1003.0,985.8,698.91
2017,5,13,11,45,918.5,131.0,2.1,29.5,1016.0,963.65,683.4
2017,5,13,12,0,925.0,129.0,2.1,30.0,1029.0,938.26,665.97
2017,5,13,12,15,925.5,129.0,2.05,30.0,1032.5,906.41,645.35
2017,5,13,12,30,926.0,129.0,2.0,30.0,1036.0,871.97,623.1
2017,5,13,12,45,926.5,128.0,2.0,30.5,1031.5,834.31,597.97
2017,5,13,13,0,927.0,127.0,2.0,31.0,1027.0,794.41,571.32
2017,5,13,13,15,924.0,126.5,2.0,31.0,1014.0,750.34,541.66
2017,5,13,13,30,921.0,126.0,2.0,31.0,1001.0,704.52,509.52
2017,5,13,13,45,917.5,124.0,2.0,31.5,979.5,655.63,473.54
2017,5,13,14,0,914.0,122.0,2.0,32.0,958.0,605.37,435.76
2017,5,13,14,15,908.0,120.5,2.0,32.0,929.0,553.04,396.37
2017,5,13,14,30,902.0,119.0,2.0,32.0,900.0,499.96,355.22
2017,5,13,14,45,884.0,122.0,2.05,32.0,861.5,444.85,311.64
2017,5,13,15,0,866.0,125.0,2.1,32.0,823.0,390.6,267.6
2017,5,13,15,15,854.0,122.5,2.1,31.5,781.0,328.19,217.25
2017,5,13,15,30,842.0,120.0,2.1,31.0,739.0,273.07,172.0
2017,5,13,15,45,828.0,116.0,2.15,31.0,691.5,217.66,127.76
2017,5,13,16,0,814.0,112.0,2.2,31.0,644.0,163.83,89.0
2017,5,13,16,15,793.0,108.5,2.25,30.5,592.0,111.75,60.79
2017,5,13,16,30,772.0,105.0,2.3,30.0,540.0,72.47,54.43
2017,5,13,16,45,745.5,100.0,2.4,30.0,485.5,64.25,47.89
2017,5,13,17,0,719.0,95.0,2.5,30.0,431.0,63.1,47.14
2017,5,13,17,15,681.0,89.0,2.3,29.0,374.5,61.0,45.77
