Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,30,643.0,83.0,2.1,28.0,318.0,58.75,44.22
2017,5,13,17,45,589.5,75.0,1.9,27.5,262.5,54.69,40.96
2017,5,13,18,0,536.0,67.0,1.7,27.0,207.0,50.42,37.37
2017,5,13,18,15,453.5,57.0,1.65,25.5,155.5,44.11,32.01
2017,5,13,18,30,371.0,47.0,1.6,24.0,104.0,37.57,26.14
2017,5,13,18,45,245.0,32.0,1.6,23.0,63.5,24.97,14.48
2017,5,13,19,0,119.0,17.0,1.6,22.0,23.0,13.4,0.0
2017,5,13,19,15,59.5,8.5,1.7,21.5,11.5,7.73,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.75,16.5,15.5,45.25,0.0
2017,5,14,6,0,127.0,23.0,1.9,17.0,31.0,131.85,62.79
2017,5,14,6,15,237.5,39.0,1.9,17.5,72.5,236.62,186.87
2017,5,14,6,30,348.0,55.0,1.9,18.0,114.0,340.91,277.3
2017,5,14,6,45,426.0,66.0,1.9,19.0,165.0,427.96,349.07
2017,5,14,7,0,504.0,77.0,1.9,20.0,216.0,518.48,419.7
2017,5,14,7,15,557.0,85.0,2.35,21.0,271.0,589.61,473.25
2017,5,14,7,30,610.0,93.0,2.8,22.0,326.0,662.54,526.14
2017,5,14,7,45,650.5,99.0,3.25,23.5,382.0,723.4,567.35
2017,5,14,8,0,691.0,105.0,3.7,25.0,438.0,784.34,607.31
2017,5,14,8,15,718.5,110.0,3.75,25.5,492.0,831.6,637.17
2017,5,14,8,30,746.0,115.0,3.8,26.0,546.0,877.49,665.55
2017,5,14,8,45,767.5,118.5,3.85,26.5,597.0,908.45,683.27
2017,5,14,9,0,789.0,122.0,3.9,27.0,648.0,942.98,703.34
2017,5,14,9,15,805.0,125.5,3.85,27.5,694.5,969.44,717.2
2017,5,14,9,30,821.0,129.0,3.8,28.0,741.0,992.96,729.09
2017,5,14,9,45,833.5,131.5,3.75,29.0,782.5,1008.7,734.37
2017,5,14,10,0,846.0,134.0,3.7,30.0,824.0,1021.13,737.59
2017,5,14,10,15,854.5,136.0,3.65,30.5,858.5,1013.97,729.79
2017,5,14,10,30,863.0,138.0,3.6,31.0,893.0,1015.09,727.65
2017,5,14,10,45,870.0,139.0,3.55,31.5,920.5,1010.24,721.78
2017,5,14,11,0,877.0,140.0,3.5,32.0,948.0,1001.94,713.92
2017,5,14,11,15,881.0,141.5,3.45,32.0,968.0,987.76,703.94
2017,5,14,11,30,885.0,143.0,3.4,32.0,988.0,970.23,691.98
2017,5,14,11,45,886.0,144.0,3.4,32.5,999.0,946.25,674.94
2017,5,14,12,0,887.0,145.0,3.4,33.0,1010.0,919.29,656.14
2017,5,14,12,15,888.0,145.5,3.35,33.0,1013.5,889.15,636.38
2017,5,14,12,30,889.0,146.0,3.3,33.0,1017.0,856.52,614.99
2017,5,14,12,45,887.5,145.5,3.3,33.5,1012.0,818.84,589.3
2017,5,14,13,0,886.0,145.0,3.3,34.0,1007.0,779.22,562.31
2017,5,14,13,15,883.0,144.5,3.3,34.0,993.5,736.71,532.66
2017,5,14,13,30,880.0,144.0,3.3,34.0,980.0,692.57,501.24
2017,5,14,13,45,875.0,143.0,3.3,34.0,959.0,645.34,466.96
2017,5,14,14,0,870.0,142.0,3.3,34.0,938.0,596.96,431.0
2017,5,14,14,15,863.0,140.0,3.3,34.0,909.0,545.87,392.16
2017,5,14,14,30,856.0,138.0,3.3,34.0,880.0,494.2,351.83
2017,5,14,14,45,850.5,133.5,3.3,34.0,845.5,440.99,309.28
2017,5,14,15,0,845.0,129.0,3.3,34.0,811.0,381.28,261.05
2017,5,14,15,15,584.5,226.5,3.3,33.5,687.0,322.03,219.59
2017,5,14,15,30,324.0,324.0,3.3,33.0,563.0,301.91,210.63
2017,5,14,15,45,556.5,220.5,3.35,33.0,598.0,240.88,155.34
2017,5,14,16,0,789.0,117.0,3.4,33.0,633.0,166.03,90.95
2017,5,14,16,15,768.0,113.0,3.35,32.5,582.0,115.04,63.02
2017,5,14,16,30,747.0,109.0,3.3,32.0,531.0,75.05,56.08
2017,5,14,16,45,720.0,103.5,3.3,32.0,477.0,66.27,49.13
2017,5,14,17,0,693.0,98.0,3.3,32.0,423.0,64.9,48.2
2017,5,14,17,15,655.0,92.0,3.05,31.0,368.0,62.92,46.96
2017,5,14,17,30,617.0,86.0,2.8,30.0,313.0,60.79,45.54
2017,5,14,17,45,564.5,78.0,2.55,29.5,258.5,56.86,42.42
2017,5,14,18,0,512.0,70.0,2.3,29.0,204.0,52.73,38.99
2017,5,14,18,15,431.5,59.0,2.15,28.0,153.5,45.68,32.98
2017,5,14,18,30,351.0,48.0,2.0,27.0,103.0,38.33,26.43
2017,5,14,18,45,232.0,33.0,1.9,26.0,63.5,25.71,14.93
2017,5,14,19,0,113.0,18.0,1.8,25.0,24.0,14.18,0.0
2017,5,14,19,15,56.5,9.0,1.9,24.5,12.0,8.19,0.0
2017,5,14,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,15,5,45,72.0,12.5,2.4,18.5,17.0,50.88,0.0
2017,5,15,6,0,144.0,25.0,2.7,19.0,34.0,146.29,75.46
2017,5,15,6,15,258.5,39.5,2.95,19.5,76.5,250.73,197.66
2017,5,15,6,30,373.0,54.0,3.2,20.0,119.0,358.9,291.36
2017,5,15,6,45,455.5,63.5,3.45,20.5,171.0,447.06,365.44
2017,5,15,7,0,538.0,73.0,3.7,21.0,223.0,540.31,439.84
2017,5,15,7,15,588.5,80.0,3.8,21.5,278.0,609.23,491.71
2017,5,15,7,30,639.0,87.0,3.9,22.0,333.0,679.76,542.77
2017,5,15,7,45,678.5,92.0,4.0,23.0,388.5,739.26,582.8
2017,5,15,8,0,718.0,97.0,4.1,24.0,444.0,798.79,621.54
2017,5,15,8,15,466.0,175.5,4.1,24.5,411.5,667.26,521.05
2017,5,15,8,30,214.0,254.0,4.1,25.0,379.0,490.78,382.03
2017,5,15,8,45,313.0,258.0,4.15,26.0,458.0,608.92,469.39
2017,5,15,9,0,412.0,262.0,4.2,27.0,537.0,729.15,553.55
2017,5,15,9,15,623.0,190.5,4.2,27.5,639.5,868.54,652.13
2017,5,15,9,30,834.0,119.0,4.2,28.0,742.0,994.82,733.45
2017,5,15,9,45,842.5,122.5,4.25,28.5,782.0,996.62,730.93
2017,5,15,10,0,851.0,126.0,4.3,29.0,822.0,1006.29,734.69
2017,5,15,10,15,859.0,128.0,4.25,29.5,855.5,1010.49,734.35
2017,5,15,10,30,867.0,130.0,4.2,30.0,889.0,1011.27,731.96
2017,5,15,10,45,872.0,132.0,4.2,30.5,915.5,1005.6,725.86
2017,5,15,11,0,877.0,134.0,4.2,31.0,942.0,996.48,717.73
2017,5,15,11,15,880.0,135.0,4.2,31.5,961.0,981.05,705.68
2017,5,15,11,30,883.0,136.0,4.2,32.0,980.0,962.34,691.7
2017,5,15,11,45,893.5,130.5,4.2,32.5,993.0,941.38,676.41
2017,5,15,12,0,904.0,125.0,4.2,33.0,1006.0,917.21,659.15
2017,5,15,12,15,904.0,125.0,4.2,33.0,1009.0,885.76,638.52
2017,5,15,12,30,904.0,125.0,4.2,33.0,1012.0,851.82,616.24
2017,5,15,12,45,903.0,124.0,4.2,33.5,1006.5,814.0,590.09
2017,5,15,13,0,902.0,123.0,4.2,34.0,1001.0,774.13,562.54
2017,5,15,13,15,898.5,122.5,4.25,34.0,987.5,730.97,532.81
2017,5,15,13,30,895.0,122.0,4.3,34.0,974.0,686.16,500.59
2017,5,15,13,45,665.0,253.0,4.35,34.0,878.5,604.44,439.27
2017,5,15,14,0,435.0,384.0,4.4,34.0,783.0,541.33,391.38
2017,5,15,14,15,349.5,402.0,4.4,34.0,716.5,488.89,352.95
2017,5,15,14,30,264.0,420.0,4.4,34.0,650.0,437.76,315.7
2017,5,15,14,45,152.0,379.5,4.45,34.0,511.0,353.9,255.98
2017,5,15,15,0,40.0,339.0,4.5,34.0,372.0,283.2,206.33
2017,5,15,15,15,394.0,244.5,4.55,34.0,536.5,283.52,197.25
2017,5,15,15,30,748.0,150.0,4.6,34.0,701.0,269.37,172.03
2017,5,15,15,45,729.0,146.5,4.65,34.0,654.5,218.07,131.29
2017,5,15,16,0,710.0,143.0,4.7,34.0,608.0,169.0,95.99
2017,5,15,16,15,663.5,143.0,4.7,33.5,550.5,123.07,71.36
2017,5,15,16,30,617.0,143.0,4.7,33.0,493.0,88.78,67.02
2017,5,15,16,45,618.0,126.0,4.75,32.5,446.5,80.75,60.88
2017,5,15,17,0,619.0,109.0,4.8,32.0,400.0,72.01,54.07
2017,5,15,17,15,564.5,107.5,4.65,31.5,347.0,73.77,55.85
2017,5,15,17,30,510.0,106.0,4.5,31.0,294.0,74.97,57.15
2017,5,15,17,45,454.5,95.0,4.4,30.5,242.0,68.55,52.01
2017,5,15,18,0,399.0,84.0,4.3,30.0,190.0,61.83,46.45
2017,5,15,18,15,326.0,69.5,4.15,29.0,142.5,52.11,38.22
2017,5,15,18,30,253.0,55.0,4.0,28.0,95.0,42.0,29.37
2017,5,15,18,45,126.5,38.0,3.85,27.5,58.0,30.35,18.58
2017,5,15,19,0,0.0,21.0,3.7,27.0,21.0,17.97,0.0
2017,5,15,19,15,0.0,10.5,3.9,26.5,10.5,9.55,0.0
2017,5,15,19,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,5.05,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,5,45,0.0,11.0,3.9,21.0,11.0,10.01,0.0
2017,5,16,6,0,0.0,22.0,4.0,21.0,22.0,21.27,6.59
2017,5,16,6,15,67.5,47.5,4.25,21.5,59.5,116.14,88.4
2017,5,16,6,30,135.0,73.0,4.5,22.0,97.0,196.77,157.61
2017,5,16,6,45,188.5,97.0,4.75,22.5,143.0,280.93,228.14
2017,5,16,7,0,242.0,121.0,5.0,23.0,189.0,356.29,290.08
2017,5,16,7,15,121.0,90.5,5.15,23.5,124.5,203.24,164.89
2017,5,16,7,30,0.0,60.0,5.3,24.0,60.0,53.0,38.05
2017,5,16,7,45,9.5,117.5,5.45,24.5,122.0,117.36,90.62
2017,5,16,8,0,19.0,175.0,5.6,25.0,184.0,186.19,145.46
2017,5,16,8,15,9.5,158.0,5.65,25.0,162.5,156.61,120.99
2017,5,16,8,30,0.0,141.0,5.7,25.0,141.0,129.01,98.23
2017,5,16,8,45,3.5,169.5,5.8,25.5,172.0,159.86,122.26
2017,5,16,9,0,7.0,198.0,5.9,26.0,203.0,190.71,145.91
2017,5,16,9,15,7.5,201.0,5.9,26.5,206.5,193.03,147.0
2017,5,16,9,30,8.0,204.0,5.9,27.0,210.0,195.54,148.29
2017,5,16,9,45,5.5,182.0,5.9,27.5,186.5,171.16,128.76
2017,5,16,10,0,3.0,160.0,5.9,28.0,163.0,147.55,109.94
2017,5,16,10,15,5.0,174.0,5.9,28.0,179.0,162.39,121.29
2017,5,16,10,30,7.0,188.0,5.9,28.0,195.0,177.11,132.46
2017,5,16,10,45,8.0,196.5,5.95,28.5,204.5,185.58,138.51
2017,5,16,11,0,9.0,205.0,6.0,29.0,214.0,193.94,144.45
2017,5,16,11,15,5.5,172.5,6.0,29.0,178.0,160.34,118.61
2017,5,16,11,30,2.0,140.0,6.0,29.0,142.0,127.31,93.14
2017,5,16,11,45,5.0,161.0,6.0,29.5,166.5,148.79,109.44
2017,5,16,12,0,8.0,182.0,6.0,30.0,191.0,169.94,125.3
2017,5,16,12,15,9.0,182.0,6.05,30.0,191.5,170.19,125.47
2017,5,16,12,30,10.0,182.0,6.1,30.0,192.0,170.32,125.58
2017,5,16,12,45,12.0,227.0,6.15,30.5,239.5,210.82,155.86
2017,5,16,13,0,14.0,272.0,6.2,31.0,287.0,250.42,185.1
2017,5,16,13,15,19.0,316.5,6.25,31.0,336.0,290.55,214.94
2017,5,16,13,30,24.0,361.0,6.3,31.0,385.0,329.04,243.37
2017,5,16,13,45,42.5,393.0,6.35,31.0,433.0,356.69,263.93
2017,5,16,14,0,61.0,425.0,6.4,31.0,481.0,385.21,284.91
2017,5,16,14,15,36.5,334.5,6.5,31.0,368.0,296.04,219.34
2017,5,16,14,30,12.0,244.0,6.6,31.0,255.0,215.94,159.82
2017,5,16,14,45,169.5,305.5,6.7,31.0,443.5,308.98,228.04
2017,5,16,15,0,327.0,367.0,6.8,31.0,632.0,381.11,277.24
2017,5,16,15,15,171.0,307.0,6.8,31.0,445.5,282.81,206.24
2017,5,16,15,30,15.0,247.0,6.8,31.0,259.0,210.77,156.71
2017,5,16,15,45,18.5,243.5,6.85,31.0,257.0,205.74,153.14
2017,5,16,16,0,22.0,240.0,6.9,31.0,255.0,199.92,149.01
2017,5,16,16,15,11.0,163.5,6.85,30.5,171.0,139.47,103.66
2017,5,16,16,30,0.0,87.0,6.8,30.0,87.0,77.07,58.29
2017,5,16,16,45,0.0,111.0,6.8,29.5,111.0,96.48,74.73
2017,5,16,17,0,0.0,135.0,6.8,29.0,135.0,114.15,89.82
2017,5,16,17,15,0.0,117.0,6.65,28.5,117.0,99.6,78.19
2017,5,16,17,30,0.0,99.0,6.5,28.0,99.0,84.9,66.25
2017,5,16,17,45,147.5,101.0,6.4,27.5,140.0,79.79,62.2
2017,5,16,18,0,295.0,103.0,6.3,27.0,181.0,77.67,60.48
2017,5,16,18,15,228.0,83.0,6.1,26.5,135.0,63.51,48.3
2017,5,16,18,30,161.0,63.0,5.9,26.0,89.0,48.92,35.45
2017,5,16,18,45,80.5,40.5,5.75,25.5,53.5,32.96,20.96
2017,5,16,19,0,0.0,18.0,5.6,25.0,18.0,15.73,0.0
2017,5,16,19,15,0.0,9.0,5.6,24.5,9.0,8.19,0.0
2017,5,16,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.65,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.9,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.9,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.9,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,5.85,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,5.7,21.5,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,5.55,21.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,2.5,0.8,21.0,2.5,2.27,0.0
2017,5,17,6,0,0.0,5.0,0.9,21.0,5.0,4.38,0.0
2017,5,17,6,15,0.0,16.0,0.9,21.0,16.0,14.06,5.71
2017,5,17,6,30,0.0,27.0,0.9,21.0,27.0,23.77,14.06
2017,5,17,6,45,0.0,42.0,0.95,21.5,42.0,37.04,25.28
2017,5,17,7,0,0.0,57.0,1.0,22.0,57.0,50.35,36.37
2017,5,17,7,15,0.0,91.0,1.0,22.5,91.0,84.86,64.66
2017,5,17,7,30,0.0,125.0,1.0,23.0,125.0,119.99,92.76
2017,5,17,7,45,0.0,104.0,1.05,23.5,104.0,94.89,71.99
2017,5,17,8,0,0.0,83.0,1.1,24.0,83.0,73.47,54.37
2017,5,17,8,15,0.0,109.5,1.25,24.5,109.5,98.62,74.24
2017,5,17,8,30,0.0,136.0,1.4,25.0,136.0,124.02,93.9
2017,5,17,8,45,2.5,162.5,1.55,26.0,164.5,151.85,115.02
2017,5,17,9,0,5.0,189.0,1.7,27.0,193.0,179.68,135.71
2017,5,17,9,15,6.0,192.5,1.65,27.5,197.0,183.12,137.63
2017,5,17,9,30,7.0,196.0,1.6,28.0,201.0,186.73,139.75
2017,5,17,9,45,18.0,259.0,1.6,28.5,274.0,258.52,193.29
2017,5,17,10,0,29.0,322.0,1.6,29.0,347.0,347.82,257.71
2017,5,17,10,15,29.0,334.5,1.45,29.5,360.0,357.37,262.79
2017,5,17,10,30,29.0,347.0,1.3,30.0,373.0,366.62,267.96
2017,5,17,10,45,51.0,393.0,1.2,30.5,440.0,431.25,312.61
2017,5,17,11,0,73.0,439.0,1.1,31.0,507.0,493.92,354.19
2017,5,17,11,15,148.0,462.0,0.95,31.0,603.0,594.09,421.49
2017,5,17,11,30,223.0,485.0,0.8,31.0,699.0,676.2,473.94
2017,5,17,11,45,355.0,455.0,0.65,31.5,800.0,762.72,527.81
2017,5,17,12,0,487.0,425.0,0.5,32.0,901.0,836.76,571.18
2017,5,17,12,15,354.0,464.0,0.5,32.5,811.0,730.25,500.46
2017,5,17,12,30,221.0,503.0,0.5,33.0,721.0,632.27,435.75
2017,5,17,12,45,543.5,326.5,0.55,33.5,858.0,717.72,497.88
2017,5,17,13,0,866.0,150.0,0.6,34.0,995.0,770.33,535.05
2017,5,17,13,15,863.5,149.5,0.7,34.0,982.0,729.15,508.54
2017,5,17,13,30,861.0,149.0,0.8,34.0,969.0,686.35,481.17
2017,5,17,13,45,857.5,146.5,0.95,34.0,948.5,639.96,450.87
2017,5,17,14,0,854.0,144.0,1.1,34.0,928.0,592.33,418.37
2017,5,17,14,15,846.5,142.5,1.25,34.0,899.5,542.34,382.79
2017,5,17,14,30,839.0,141.0,1.4,34.0,871.0,491.84,345.35
2017,5,17,14,45,827.0,140.0,1.55,34.0,835.0,434.72,301.93
2017,5,17,15,0,815.0,139.0,1.7,34.0,799.0,382.03,260.21
2017,5,17,15,15,801.5,136.0,1.85,33.5,757.0,328.16,217.19
2017,5,17,15,30,788.0,133.0,2.0,33.0,715.0,275.42,174.63
2017,5,17,15,45,764.0,132.5,2.15,33.0,667.0,224.02,134.21
2017,5,17,16,0,740.0,132.0,2.3,33.0,619.0,167.75,93.63
2017,5,17,16,15,717.0,127.5,2.4,32.5,568.5,118.55,65.6
2017,5,17,16,30,694.0,123.0,2.5,32.0,518.0,75.77,56.62
2017,5,17,16,45,523.0,149.5,2.7,32.0,430.0,97.44,74.57
2017,5,17,17,0,352.0,176.0,2.9,32.0,342.0,123.42,95.99
2017,5,17,17,15,328.0,157.5,2.95,31.0,297.0,112.56,87.83
2017,5,17,17,30,304.0,139.0,3.0,30.0,252.0,101.17,79.07
2017,5,17,17,45,356.0,112.0,3.15,29.5,223.5,80.04,61.81
2017,5,17,18,0,408.0,85.0,3.3,29.0,195.0,62.51,47.21
2017,5,17,18,15,330.5,71.5,3.35,28.0,147.0,53.54,39.62
2017,5,17,18,30,253.0,58.0,3.4,27.0,99.0,44.23,31.42
2017,5,17,18,45,149.0,39.0,3.45,26.5,61.0,31.17,19.52
2017,5,17,19,0,45.0,20.0,3.5,26.0,23.0,16.9,0.0
2017,5,17,19,15,22.5,10.0,3.65,25.5,11.5,9.1,0.0
2017,5,17,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,18,5,45,34.5,13.0,3.5,23.0,15.5,30.83,0.0
2017,5,18,6,0,69.0,26.0,3.5,23.0,31.0,92.22,52.36
2017,5,18,6,15,155.5,46.5,3.7,23.5,70.5,181.64,140.87
2017,5,18,6,30,242.0,67.0,3.9,24.0,110.0,285.22,228.24
2017,5,18,6,45,121.0,51.0,4.15,24.5,72.5,161.03,129.21
2017,5,18,7,0,0.0,35.0,4.4,25.0,35.0,30.83,19.79
2017,5,18,7,15,0.0,43.5,4.6,25.5,43.5,38.36,25.95
2017,5,18,7,30,0.0,52.0,4.8,26.0,52.0,45.9,31.98
2017,5,18,7,45,0.0,77.0,5.0,26.5,77.0,68.12,49.79
2017,5,18,8,0,0.0,102.0,5.2,27.0,102.0,91.86,68.54
2017,5,18,8,15,0.0,97.0,5.3,27.5,97.0,86.5,63.85
2017,5,18,8,30,0.0,92.0,5.4,28.0,92.0,81.57,59.57
2017,5,18,8,45,1.0,129.0,5.5,28.5,130.0,117.53,87.6
2017,5,18,9,0,2.0,166.0,5.6,29.0,168.0,153.93,115.48
2017,5,18,9,15,13.5,224.5,5.6,29.5,235.0,222.4,167.92
2017,5,18,9,30,25.0,283.0,5.6,30.0,302.0,291.4,219.55
2017,5,18,9,45,13.5,218.0,5.7,30.5,228.5,213.82,159.81
2017,5,18,10,0,2.0,153.0,5.8,31.0,155.0,140.0,102.74
2017,5,18,10,15,6.0,184.0,5.85,31.0,189.0,172.74,127.71
2017,5,18,10,30,10.0,215.0,5.9,31.0,223.0,205.34,152.28
2017,5,18,10,45,83.0,341.5,5.95,31.5,418.0,410.82,306.27
2017,5,18,11,0,156.0,468.0,6.0,32.0,613.0,617.48,453.61
2017,5,18,11,15,88.0,401.5,6.0,32.0,483.5,465.19,342.97
2017,5,18,11,30,20.0,335.0,6.0,32.0,354.0,322.44,237.41
2017,5,18,11,45,48.0,404.5,6.05,32.5,451.5,419.2,308.0
2017,5,18,12,0,76.0,474.0,6.1,33.0,549.0,502.62,367.08
2017,5,18,12,15,70.0,470.0,6.1,33.0,539.5,485.77,354.57
2017,5,18,12,30,64.0,466.0,6.1,33.0,530.0,469.2,342.53
2017,5,18,12,45,382.5,359.5,6.15,33.5,733.5,620.23,456.63
2017,5,18,13,0,701.0,253.0,6.2,34.0,937.0,740.78,544.4
2017,5,18,13,15,697.5,251.5,6.2,34.0,924.5,700.9,515.04
2017,5,18,13,30,694.0,250.0,6.2,34.0,912.0,660.09,485.15
2017,5,18,13,45,372.5,331.5,6.2,34.0,686.5,493.94,362.81
2017,5,18,14,0,51.0,413.0,6.2,34.0,461.0,370.7,270.5
2017,5,18,14,15,105.5,423.5,6.2,33.5,517.5,398.67,291.69
2017,5,18,14,30,160.0,434.0,6.2,33.0,574.0,410.78,300.48
2017,5,18,14,45,386.0,341.0,6.2,33.0,659.0,411.89,298.39
2017,5,18,15,0,612.0,248.0,6.2,33.0,744.0,387.34,273.98
2017,5,18,15,15,444.5,293.0,6.25,33.0,644.0,333.51,234.5
2017,5,18,15,30,277.0,338.0,6.3,33.0,544.0,302.44,214.48
2017,5,18,15,45,267.0,316.5,6.35,33.0,504.0,265.28,186.32
2017,5,18,16,0,257.0,295.0,6.4,33.0,464.0,229.66,160.54
2017,5,18,16,15,310.0,259.0,6.4,32.5,447.0,191.19,133.35
2017,5,18,16,30,363.0,223.0,6.4,32.0,430.0,148.86,116.04
2017,5,18,16,45,394.0,201.5,6.4,32.0,406.0,138.04,107.73
2017,5,18,17,0,425.0,180.0,6.4,32.0,382.0,119.36,92.9
2017,5,18,17,15,383.5,166.0,6.3,31.5,331.0,118.28,92.56
2017,5,18,17,30,342.0,152.0,6.2,31.0,280.0,109.69,85.94
2017,5,18,17,45,291.5,133.5,6.15,30.5,230.0,97.76,76.37
2017,5,18,18,0,241.0,115.0,6.1,30.0,180.0,85.35,66.14
2017,5,18,18,15,180.5,92.0,5.95,29.5,134.0,69.45,52.66
2017,5,18,18,30,120.0,69.0,5.8,29.0,88.0,54.13,39.35
2017,5,18,18,45,66.5,42.5,5.65,28.5,52.5,34.44,22.02
2017,5,18,19,0,13.0,16.0,5.5,28.0,17.0,14.23,0.0
2017,5,18,19,15,6.5,8.0,5.4,27.5,8.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.2,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,5.05,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.55,23.5,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,16.0,11.5,4.6,23.0,13.0,19.28,0.0
2017,5,19,6,0,32.0,23.0,4.6,23.0,26.0,53.38,28.97
2017,5,19,6,15,92.0,49.0,4.75,23.0,64.0,133.13,102.25
2017,5,19,6,30,152.0,75.0,4.9,23.0,102.0,222.84,178.45
2017,5,19,6,45,76.0,58.0,5.1,23.5,71.5,125.43,99.76
2017,5,19,7,0,0.0,41.0,5.3,24.0,41.0,36.15,24.28
2017,5,19,7,15,0.0,52.0,5.45,24.5,52.0,45.9,32.27
2017,5,19,7,30,0.0,63.0,5.6,25.0,63.0,55.66,40.11
2017,5,19,7,45,20.0,127.0,5.8,26.0,137.0,136.56,105.93
2017,5,19,8,0,40.0,191.0,6.0,27.0,211.0,238.93,186.62
2017,5,19,8,15,153.0,220.5,6.05,27.5,308.0,393.37,308.65
2017,5,19,8,30,266.0,250.0,6.1,28.0,405.0,553.69,430.16
2017,5,19,8,45,170.0,273.5,6.15,28.5,376.0,469.44,362.04
2017,5,19,9,0,74.0,297.0,6.2,29.0,347.0,380.93,290.89
2017,5,19,9,15,184.0,319.0,6.25,29.5,454.5,530.23,403.91
2017,5,19,9,30,294.0,341.0,6.3,30.0,562.0,680.5,512.96
2017,5,19,9,45,504.5,267.5,6.35,30.5,671.5,826.26,619.48
2017,5,19,10,0,715.0,194.0,6.4,31.0,781.0,962.45,713.66
2017,5,19,10,15,725.5,197.5,6.4,31.5,814.5,969.95,715.41
2017,5,19,10,30,736.0,201.0,6.4,32.0,848.0,974.26,715.74
2017,5,19,10,45,474.0,333.5,6.45,32.5,755.0,832.27,611.57
2017,5,19,11,0,212.0,466.0,6.5,33.0,662.0,670.16,490.01
2017,5,19,11,15,229.0,474.0,6.5,33.0,690.0,683.56,499.7
2017,5,19,11,30,246.0,482.0,6.5,33.0,718.0,695.07,507.51
2017,5,19,11,45,242.5,489.0,6.5,33.5,724.0,684.82,498.7
2017,5,19,12,0,239.0,496.0,6.5,34.0,730.0,673.47,489.28
2017,5,19,12,15,142.5,469.0,6.45,34.0,609.0,551.41,401.55
2017,5,19,12,30,46.0,442.0,6.4,34.0,488.0,433.28,315.35
2017,5,19,12,45,102.5,472.0,6.4,34.5,573.0,496.49,361.11
2017,5,19,13,0,159.0,502.0,6.4,35.0,658.0,551.98,400.1
2017,5,19,13,15,86.5,387.5,6.35,35.0,472.5,395.38,287.98
2017,5,19,13,30,14.0,273.0,6.3,35.0,287.0,248.08,180.24
2017,5,19,13,45,54.0,361.5,6.25,35.0,412.0,338.77,247.03
2017,5,19,14,0,94.0,450.0,6.2,35.0,537.0,423.13,307.52
2017,5,19,14,15,403.0,329.0,6.15,34.5,683.0,457.69,333.81
2017,5,19,14,30,712.0,208.0,6.1,34.0,829.0,478.72,346.49
2017,5,19,14,45,361.5,218.5,6.1,34.0,533.5,307.08,221.46
2017,5,19,15,0,11.0,229.0,6.1,34.0,238.0,200.1,146.27
2017,5,19,15,15,93.0,291.0,6.05,33.5,360.5,250.27,182.12
2017,5,19,15,30,175.0,353.0,6.0,33.0,483.0,299.21,215.61
2017,5,19,15,45,298.0,304.0,6.0,33.0,508.0,263.68,183.79
2017,5,19,16,0,421.0,255.0,6.0,33.0,533.0,216.07,143.52
2017,5,19,16,15,358.5,246.5,5.9,32.5,470.0,187.72,128.98
2017,5,19,16,30,296.0,238.0,5.8,32.0,407.0,156.7,122.28
2017,5,19,16,45,324.0,207.5,5.7,31.5,376.0,140.89,110.18
2017,5,19,17,0,352.0,177.0,5.6,31.0,345.0,123.97,97.0
2017,5,19,17,15,309.5,165.0,5.45,30.5,299.0,117.07,91.88
2017,5,19,17,30,267.0,153.0,5.3,30.0,253.0,109.8,86.34
2017,5,19,17,45,236.5,131.0,5.15,29.5,209.0,95.83,75.04
2017,5,19,18,0,206.0,109.0,5.0,29.0,165.0,81.25,62.96
2017,5,19,18,15,159.0,86.5,4.8,28.5,124.0,65.67,49.73
2017,5,19,18,30,112.0,64.0,4.6,28.0,83.0,50.94,36.9
2017,5,19,18,45,56.0,41.5,4.45,27.5,51.0,33.8,21.7
2017,5,19,19,0,0.0,19.0,4.3,27.0,19.0,16.64,1.32
2017,5,19,19,15,0.0,9.5,4.15,26.5,9.5,8.64,0.0
2017,5,19,19,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.95,23.5,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,2.5,1.65,22.5,2.5,2.27,0.0
2017,5,20,6,0,0.0,5.0,1.7,23.0,5.0,4.38,0.0
2017,5,20,6,15,0.0,12.5,1.75,23.0,12.5,10.98,3.17
2017,5,20,6,30,0.0,20.0,1.8,23.0,20.0,17.58,8.83
2017,5,20,6,45,0.0,28.5,1.9,23.5,28.5,25.09,15.16
2017,5,20,7,0,0.0,37.0,2.0,24.0,37.0,32.6,21.41
2017,5,20,7,15,0.0,35.5,2.1,24.0,35.5,31.28,20.3
2017,5,20,7,30,0.0,34.0,2.2,24.0,34.0,29.96,19.15
2017,5,20,7,45,0.0,38.0,2.3,24.5,38.0,33.52,21.94
2017,5,20,8,0,0.0,42.0,2.4,25.0,42.0,37.07,24.69
2017,5,20,8,15,0.0,59.5,2.6,25.0,59.5,52.61,37.17
2017,5,20,8,30,0.0,77.0,2.8,25.0,77.0,68.18,49.55
2017,5,20,8,45,0.0,56.5,3.0,25.5,56.5,50.0,34.7
2017,5,20,9,0,0.0,36.0,3.2,26.0,36.0,31.84,19.97
2017,5,20,9,15,0.0,31.5,3.3,26.0,31.5,27.88,16.73
2017,5,20,9,30,0.0,27.0,3.4,26.0,27.0,23.91,13.51
2017,5,20,9,45,3.5,107.5,3.5,26.5,110.5,99.48,73.3
2017,5,20,10,0,7.0,188.0,3.6,27.0,194.0,177.9,133.72
2017,5,20,10,15,5.0,170.0,3.1,27.0,174.5,158.65,118.44
2017,5,20,10,30,3.0,152.0,2.6,27.0,155.0,139.78,103.63
2017,5,20,10,45,3.5,152.5,2.1,27.5,156.0,140.59,103.87
2017,5,20,11,0,4.0,153.0,1.6,28.0,157.0,141.37,104.03
2017,5,20,11,15,6.0,170.5,1.55,28.0,176.5,159.02,117.37
2017,5,20,11,30,8.0,188.0,1.5,28.0,196.0,176.45,130.41
2017,5,20,11,45,16.5,280.0,1.45,28.5,296.5,267.17,197.36
2017,5,20,12,0,25.0,372.0,1.4,29.0,397.0,363.29,265.64
2017,5,20,12,15,35.5,406.5,1.4,29.0,442.5,398.94,290.43
2017,5,20,12,30,46.0,441.0,1.4,29.0,488.0,432.45,313.75
2017,5,20,12,45,112.0,471.5,1.4,29.0,582.5,504.24,364.65
2017,5,20,13,0,178.0,502.0,1.4,29.0,677.0,566.27,407.35
2017,5,20,13,15,179.5,495.0,1.4,28.5,669.0,546.01,393.74
2017,5,20,13,30,181.0,488.0,1.4,28.0,661.0,525.62,380.48
2017,5,20,13,45,113.0,445.5,1.4,28.0,553.0,435.8,317.46
2017,5,20,14,0,45.0,403.0,1.4,28.0,445.0,359.88,263.61
2017,5,20,14,15,31.5,352.0,1.7,28.0,381.5,307.37,226.81
2017,5,20,14,30,18.0,301.0,2.0,28.0,318.0,265.21,196.65
2017,5,20,14,45,177.0,333.5,2.4,28.0,478.5,333.32,245.82
2017,5,20,15,0,336.0,366.0,2.8,28.0,639.0,385.91,280.39
2017,5,20,15,15,286.0,356.5,3.35,27.5,580.5,340.0,246.76
2017,5,20,15,30,236.0,347.0,3.9,27.0,522.0,310.44,225.81
2017,5,20,15,45,214.5,325.5,4.5,26.5,477.0,273.52,198.88
2017,5,20,16,0,193.0,304.0,5.1,26.0,432.0,239.33,174.79
2017,5,20,16,15,318.5,253.5,5.2,25.5,445.0,189.98,135.35
2017,5,20,16,30,444.0,203.0,5.3,25.0,458.0,127.75,101.74
2017,5,20,16,45,389.5,205.5,5.45,24.5,413.5,140.29,112.84
2017,5,20,17,0,335.0,208.0,5.6,24.0,369.0,142.44,115.29
2017,5,20,17,15,298.0,189.0,5.35,23.0,319.0,131.65,107.03
2017,5,20,17,30,261.0,170.0,5.1,22.0,269.0,120.31,98.13
2017,5,20,17,45,223.0,146.0,4.85,21.5,221.0,105.3,85.65
2017,5,20,18,0,185.0,122.0,4.6,21.0,173.0,91.94,74.29
2017,5,20,18,15,138.0,95.0,4.2,20.5,128.0,73.02,57.78
2017,5,20,18,30,91.0,68.0,3.8,20.0,83.0,53.57,40.49
2017,5,20,18,45,56.0,42.0,3.45,20.0,50.5,34.21,22.91
2017,5,20,19,0,21.0,16.0,3.1,20.0,18.0,13.89,1.12
2017,5,20,19,15,10.5,8.0,2.9,19.5,9.0,7.28,0.0
2017,5,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,0.5,3.45,18.5,0.5,0.45,0.0
2017,5,21,6,0,0.0,1.0,3.6,19.0,1.0,0.87,0.0
2017,5,21,6,15,0.0,3.5,3.7,19.0,3.5,3.07,0.0
2017,5,21,6,30,0.0,6.0,3.8,19.0,6.0,5.26,0.0
2017,5,21,6,45,0.0,9.0,3.9,19.0,9.0,7.9,1.01
2017,5,21,7,0,0.0,12.0,4.0,19.0,12.0,10.54,3.27
2017,5,21,7,15,0.0,16.0,4.2,19.0,16.0,14.07,6.25
2017,5,21,7,30,0.0,20.0,4.4,19.0,20.0,17.61,9.2
2017,5,21,7,45,28.0,109.0,4.6,19.5,123.0,132.93,106.03
2017,5,21,8,0,56.0,198.0,4.8,20.0,226.0,261.95,210.43
2017,5,21,8,15,28.0,177.0,4.9,20.0,191.0,207.1,164.62
2017,5,21,8,30,0.0,156.0,5.0,20.0,156.0,143.93,112.12
2017,5,21,8,45,0.0,145.5,5.15,20.5,145.5,132.56,102.45
2017,5,21,9,0,0.0,135.0,5.3,21.0,135.0,121.92,93.41
2017,5,21,9,15,2.0,156.5,5.25,21.0,158.5,144.11,111.0
2017,5,21,9,30,4.0,178.0,5.2,21.0,182.0,166.28,128.39
2017,5,21,9,45,3.5,168.0,5.2,21.5,171.0,155.83,119.55
2017,5,21,10,0,3.0,158.0,5.2,22.0,160.0,145.67,111.05
2017,5,21,10,15,4.0,164.0,5.1,22.0,167.0,152.06,115.93
2017,5,21,10,30,5.0,170.0,5.0,22.0,174.0,158.4,120.75
2017,5,21,10,45,33.0,299.0,4.95,22.5,329.5,318.84,245.13
2017,5,21,11,0,61.0,428.0,4.9,23.0,485.0,471.15,358.26
2017,5,21,11,15,61.0,437.5,4.8,23.0,495.5,474.73,359.79
2017,5,21,11,30,61.0,447.0,4.7,23.0,506.0,477.79,361.47
2017,5,21,11,45,63.5,456.0,4.65,23.0,518.0,482.08,364.27
2017,5,21,12,0,66.0,465.0,4.6,23.0,530.0,485.61,366.55
2017,5,21,12,15,160.0,480.0,4.6,23.0,638.0,576.42,434.86
2017,5,21,12,30,254.0,495.0,4.6,23.0,746.0,654.29,492.01
2017,5,21,12,45,177.0,491.5,4.7,23.0,666.0,572.2,431.17
2017,5,21,13,0,100.0,488.0,4.8,23.0,586.0,498.51,376.26
2017,5,21,13,15,85.5,472.0,4.85,22.5,555.0,464.91,352.33
2017,5,21,13,30,71.0,456.0,4.9,22.0,524.0,433.01,329.31
2017,5,21,13,45,109.0,460.0,4.95,22.0,562.0,450.52,342.94
2017,5,21,14,0,147.0,464.0,5.0,22.0,600.0,456.47,347.5
2017,5,21,14,15,101.5,428.5,4.9,21.5,521.0,400.99,306.1
2017,5,21,14,30,56.0,393.0,4.8,21.0,442.0,343.63,263.33
2017,5,21,14,45,46.0,363.5,4.75,21.0,402.5,310.57,238.35
2017,5,21,15,0,36.0,334.0,4.7,21.0,363.0,279.21,214.55
2017,5,21,15,15,49.5,331.0,4.65,20.5,369.0,274.73,211.29
2017,5,21,15,30,63.0,328.0,4.6,20.0,375.0,268.25,206.23
2017,5,21,15,45,31.5,213.0,4.6,20.0,236.5,177.07,136.04
2017,5,21,16,0,0.0,98.0,4.6,20.0,98.0,86.76,65.34
2017,5,21,16,15,2.0,135.0,4.6,20.0,136.0,116.9,90.01
2017,5,21,16,30,4.0,172.0,4.6,20.0,174.0,143.79,117.31
2017,5,21,16,45,2.0,120.0,4.6,20.0,121.0,103.67,83.64
2017,5,21,17,0,0.0,68.0,4.6,20.0,68.0,60.13,46.57
2017,5,21,17,15,0.0,59.0,4.3,19.5,59.0,52.12,39.91
2017,5,21,17,30,0.0,50.0,4.0,19.0,50.0,44.13,33.15
2017,5,21,17,45,0.0,39.5,3.75,18.5,39.5,34.82,25.11
2017,5,21,18,0,0.0,29.0,3.5,18.0,29.0,25.53,16.96
2017,5,21,18,15,0.0,21.0,3.5,17.5,21.0,18.46,10.67
2017,5,21,18,30,0.0,13.0,3.5,17.0,13.0,11.41,4.34
2017,5,21,18,45,0.0,7.5,3.5,17.0,7.5,6.58,0.0
2017,5,21,19,0,0.0,2.0,3.5,17.0,2.0,1.75,0.0
2017,5,21,19,15,0.0,1.0,3.45,17.0,1.0,0.91,0.0
2017,5,21,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,5,45,19.0,12.5,3.2,16.0,14.0,21.88,0.0
2017,5,22,6,0,38.0,25.0,3.1,16.0,28.0,60.72,37.45
2017,5,22,6,15,93.5,50.5,3.1,16.0,65.5,135.56,107.36
2017,5,22,6,30,149.0,76.0,3.1,16.0,103.0,221.44,181.77
2017,5,22,6,45,74.5,58.0,3.1,16.0,71.5,124.04,101.38
2017,5,22,7,0,0.0,40.0,3.1,16.0,40.0,35.26,24.44
2017,5,22,7,15,0.0,51.5,3.1,16.5,51.5,45.45,33.05
2017,5,22,7,30,0.0,63.0,3.1,17.0,63.0,55.66,41.49
2017,5,22,7,45,0.0,59.5,3.15,17.5,59.5,52.57,38.65
2017,5,22,8,0,0.0,56.0,3.2,18.0,56.0,49.48,35.84
2017,5,22,8,15,5.0,124.0,3.35,18.0,127.0,117.51,92.08
2017,5,22,8,30,10.0,192.0,3.5,18.0,198.0,190.54,151.01
2017,5,22,8,45,5.0,163.0,3.65,18.5,166.0,154.67,121.13
2017,5,22,9,0,0.0,134.0,3.8,19.0,134.0,120.95,93.23
2017,5,22,9,15,2.0,154.5,3.95,19.5,156.5,142.18,109.96
2017,5,22,9,30,4.0,175.0,4.1,20.0,179.0,163.39,126.42
2017,5,22,9,45,18.5,253.0,4.35,20.5,268.5,253.01,196.81
2017,5,22,10,0,33.0,331.0,4.6,21.0,358.0,361.2,279.44
2017,5,22,10,15,31.5,341.5,4.6,21.0,368.5,367.02,282.96
2017,5,22,10,30,30.0,352.0,4.6,21.0,379.0,372.63,286.64
2017,5,22,10,45,18.5,265.5,4.7,21.5,282.5,260.47,200.21
2017,5,22,11,0,7.0,179.0,4.8,22.0,186.0,168.1,127.95
2017,5,22,11,15,14.0,263.0,4.9,22.0,277.0,251.61,192.87
2017,5,22,11,30,21.0,347.0,5.0,22.0,368.0,334.53,255.92
2017,5,22,11,45,18.5,325.0,5.1,22.5,344.0,310.09,236.61
2017,5,22,12,0,16.0,303.0,5.2,23.0,320.0,286.16,217.95
2017,5,22,12,15,13.0,255.0,5.0,23.5,268.5,238.98,181.44
2017,5,22,12,30,10.0,207.0,4.8,24.0,217.0,192.62,145.5
2017,5,22,12,45,10.0,206.5,4.6,24.5,217.0,191.27,144.18
2017,5,22,13,0,10.0,206.0,4.4,25.0,217.0,189.89,142.79
2017,5,22,13,15,11.5,228.5,4.05,25.0,240.0,209.54,157.77
2017,5,22,13,30,13.0,251.0,3.7,25.0,263.0,228.67,172.24
2017,5,22,13,45,10.0,217.0,3.4,25.0,227.0,196.37,147.59
2017,5,22,14,0,7.0,183.0,3.1,25.0,191.0,164.58,123.29
2017,5,22,14,15,9.5,216.0,3.0,25.0,225.5,193.01,145.23
2017,5,22,14,30,12.0,249.0,2.9,25.0,260.0,220.27,166.05
2017,5,22,14,45,14.5,263.5,2.85,25.0,276.0,231.25,174.44
2017,5,22,15,0,17.0,278.0,2.8,25.0,292.0,241.29,182.15
2017,5,22,15,15,24.0,285.0,2.8,25.0,303.5,245.83,185.6
2017,5,22,15,30,31.0,292.0,2.8,25.0,315.0,236.86,178.71
2017,5,22,15,45,37.5,282.5,2.8,25.0,309.0,225.73,170.23
2017,5,22,16,0,44.0,273.0,2.8,25.0,303.0,213.63,161.13
2017,5,22,16,15,38.5,248.0,2.8,25.0,272.5,190.33,144.2
2017,5,22,16,30,33.0,223.0,2.8,25.0,242.0,168.05,134.56
2017,5,22,16,45,40.0,206.5,2.8,25.0,227.5,156.38,125.5
2017,5,22,17,0,47.0,190.0,2.8,25.0,213.0,144.86,116.46
2017,5,22,17,15,42.0,167.0,2.65,24.5,186.0,129.02,103.89
2017,5,22,17,30,37.0,144.0,2.5,24.0,159.0,112.77,90.77
2017,5,22,17,45,255.0,110.5,2.4,23.5,183.5,82.43,65.38
2017,5,22,18,0,473.0,77.0,2.3,23.0,208.0,57.65,44.28
2017,5,22,18,15,399.5,66.0,2.0,22.0,159.5,49.49,37.25
2017,5,22,18,30,326.0,55.0,1.7,21.0,111.0,41.95,30.47
2017,5,22,18,45,221.5,39.0,1.45,20.5,71.0,30.18,19.65
2017,5,22,19,0,117.0,23.0,1.2,20.0,31.0,18.02,4.69
2017,5,22,19,15,58.5,11.5,1.2,19.5,15.5,10.46,0.0
2017,5,22,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,5,23,5,45,58.0,14.0,0.5,17.5,18.5,44.83,0.0
2017,5,23,6,0,116.0,28.0,0.5,18.0,37.0,125.08,83.5
2017,5,23,6,15,206.0,45.5,0.65,18.5,77.5,225.14,178.08
2017,5,23,6,30,296.0,63.0,0.8,19.0,118.0,316.48,255.25
2017,5,23,6,45,148.0,65.0,1.0,19.5,92.5,201.02,163.46
2017,5,23,7,0,0.0,67.0,1.2,20.0,67.0,60.46,44.93
2017,5,23,7,15,2.0,98.5,1.3,20.5,99.0,94.43,73.14
2017,5,23,7,30,4.0,130.0,1.4,21.0,131.0,128.5,100.61
2017,5,23,7,45,23.0,161.5,1.55,21.5,172.5,177.29,139.97
2017,5,23,8,0,42.0,193.0,1.7,22.0,214.0,242.72,191.4
2017,5,23,8,15,21.0,173.0,1.7,22.5,183.5,182.81,142.45
2017,5,23,8,30,0.0,153.0,1.7,23.0,153.0,140.86,107.86
2017,5,23,8,45,4.0,179.0,1.75,23.5,182.0,169.71,130.22
2017,5,23,9,0,8.0,205.0,1.8,24.0,211.0,198.55,152.05
2017,5,23,9,15,6.0,189.5,1.8,24.5,194.0,180.08,136.93
2017,5,23,9,30,4.0,174.0,1.8,25.0,177.0,162.43,122.66
2017,5,23,9,45,3.0,161.0,1.8,25.5,163.5,148.71,111.56
2017,5,23,10,0,2.0,148.0,1.8,26.0,150.0,135.34,100.79
2017,5,23,10,15,386.0,163.0,1.85,26.0,503.5,590.2,448.93
2017,5,23,10,30,770.0,178.0,1.9,26.0,857.0,977.51,706.8
2017,5,23,10,45,777.5,180.0,1.95,26.5,883.5,974.44,698.89
2017,5,23,11,0,785.0,182.0,2.0,27.0,910.0,968.07,693.33
2017,5,23,11,15,790.0,183.5,2.1,27.0,929.0,955.49,685.86
2017,5,23,11,30,795.0,185.0,2.2,27.0,948.0,939.71,676.41
2017,5,23,11,45,803.0,182.0,2.3,27.5,961.0,919.36,662.71
2017,5,23,12,0,811.0,179.0,2.4,28.0,974.0,895.97,647.06
2017,5,23,12,15,637.5,308.5,2.45,28.0,935.0,836.6,605.38
2017,5,23,12,30,464.0,438.0,2.5,28.0,896.0,778.05,561.78
2017,5,23,12,45,358.0,465.5,2.65,28.0,817.5,691.87,502.58
2017,5,23,13,0,252.0,493.0,2.8,28.0,739.0,612.03,446.58
2017,5,23,13,15,241.0,488.0,3.0,28.0,721.5,584.31,427.91
2017,5,23,13,30,230.0,483.0,3.2,28.0,704.0,554.75,407.38
2017,5,23,13,45,153.5,462.0,3.4,28.0,608.5,473.75,349.43
2017,5,23,14,0,77.0,441.0,3.6,28.0,513.0,407.46,301.47
2017,5,23,14,15,44.0,336.5,4.05,27.5,377.5,302.12,225.46
2017,5,23,14,30,11.0,232.0,4.5,27.0,242.0,205.83,154.07
2017,5,23,14,45,11.5,238.0,5.0,26.5,248.5,209.42,157.58
2017,5,23,15,0,12.0,244.0,5.5,26.0,255.0,212.67,160.69
2017,5,23,15,15,56.5,296.0,5.95,25.0,339.0,252.91,191.45
2017,5,23,15,30,101.0,348.0,6.4,24.0,423.0,290.82,219.92
2017,5,23,15,45,50.5,208.0,6.85,23.5,245.5,177.25,133.92
2017,5,23,16,0,0.0,68.0,7.3,23.0,68.0,60.24,43.23
2017,5,23,16,15,0.0,58.0,7.2,22.0,58.0,51.33,36.33
2017,5,23,16,30,0.0,48.0,7.1,21.0,48.0,42.43,30.86
