Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,16,45,0.0,43.0,7.05,20.5,43.0,37.98,27.21
2017,5,23,17,0,0.0,38.0,7.0,20.0,38.0,33.53,23.53
2017,5,23,17,15,0.0,33.0,6.6,19.5,33.0,29.09,19.82
2017,5,23,17,30,0.0,28.0,6.2,19.0,28.0,24.66,16.05
2017,5,23,17,45,218.5,55.5,5.8,18.5,116.0,39.08,28.85
2017,5,23,18,0,437.0,83.0,5.4,18.0,204.0,60.9,48.1
2017,5,23,18,15,366.5,70.5,5.15,17.5,156.5,52.67,40.76
2017,5,23,18,30,296.0,58.0,4.9,17.0,109.0,44.12,32.89
2017,5,23,18,45,204.0,41.0,4.7,17.0,70.5,31.67,21.26
2017,5,23,19,0,112.0,24.0,4.5,17.0,32.0,18.79,5.88
2017,5,23,19,15,56.0,12.0,4.3,17.0,16.0,10.91,0.0
2017,5,23,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.0,14.5,3.7,13.5,21.5,59.71,0.0
2017,5,24,6,0,168.0,29.0,3.9,14.0,43.0,172.63,120.78
2017,5,24,6,15,279.0,43.5,3.85,14.5,86.5,269.04,219.3
2017,5,24,6,30,390.0,58.0,3.8,15.0,130.0,374.15,311.18
2017,5,24,6,45,461.0,68.5,3.75,15.5,182.0,458.48,382.52
2017,5,24,7,0,532.0,79.0,3.7,16.0,234.0,544.49,451.61
2017,5,24,7,15,583.5,87.0,3.8,17.0,289.5,615.39,504.76
2017,5,24,7,30,635.0,95.0,3.9,18.0,345.0,687.95,556.94
2017,5,24,7,45,673.5,100.0,4.05,19.5,401.0,746.55,595.78
2017,5,24,8,0,712.0,105.0,4.2,21.0,457.0,805.05,633.22
2017,5,24,8,15,739.0,110.0,4.25,21.5,511.0,852.33,663.58
2017,5,24,8,30,766.0,115.0,4.3,22.0,565.0,892.5,688.4
2017,5,24,8,45,788.0,117.5,4.4,23.0,616.5,929.03,709.24
2017,5,24,9,0,810.0,120.0,4.5,24.0,668.0,963.22,728.18
2017,5,24,9,15,825.5,123.5,4.45,24.5,714.5,989.47,742.19
2017,5,24,9,30,841.0,127.0,4.4,25.0,761.0,1012.77,754.16
2017,5,24,9,45,854.0,128.5,4.4,25.5,802.5,1028.11,761.12
2017,5,24,10,0,867.0,130.0,4.4,26.0,844.0,1028.66,758.42
2017,5,24,10,15,875.5,131.5,4.35,26.0,878.5,1032.9,759.64
2017,5,24,10,30,884.0,133.0,4.3,26.0,913.0,1033.7,758.72
2017,5,24,10,45,894.0,132.5,4.3,26.5,941.5,1030.51,754.15
2017,5,24,11,0,904.0,132.0,4.3,27.0,970.0,1023.8,747.47
2017,5,24,11,15,907.5,133.0,4.25,27.0,990.0,1008.72,736.65
2017,5,24,11,30,911.0,134.0,4.2,27.0,1010.0,990.26,723.79
2017,5,24,11,45,922.5,128.0,4.2,27.5,1024.0,969.5,708.4
2017,5,24,12,0,934.0,122.0,4.2,28.0,1038.0,945.42,690.95
2017,5,24,12,15,934.5,122.0,4.15,28.0,1041.5,913.92,669.75
2017,5,24,12,30,935.0,122.0,4.1,28.0,1045.0,879.86,646.87
2017,5,24,12,45,936.5,120.0,4.05,28.5,1041.0,842.61,620.55
2017,5,24,13,0,938.0,118.0,4.0,29.0,1037.0,803.11,592.73
2017,5,24,13,15,935.5,117.5,3.9,29.0,1023.5,759.81,562.65
2017,5,24,13,30,933.0,117.0,3.8,29.0,1010.0,714.68,529.45
2017,5,24,13,45,930.5,114.5,3.75,29.5,989.5,666.32,492.5
2017,5,24,14,0,928.0,112.0,3.7,30.0,969.0,616.47,453.76
2017,5,24,14,15,922.0,110.5,3.6,30.0,940.5,564.28,413.2
2017,5,24,14,30,916.0,109.0,3.5,30.0,912.0,511.32,371.01
2017,5,24,14,45,907.5,107.5,3.45,30.0,876.0,456.76,326.65
2017,5,24,15,0,899.0,106.0,3.4,30.0,840.0,402.13,281.15
2017,5,24,15,15,888.0,104.0,3.2,29.5,798.5,346.51,234.55
2017,5,24,15,30,877.0,102.0,3.0,29.0,757.0,291.52,188.2
2017,5,24,15,45,864.5,98.5,2.9,29.0,710.5,236.04,142.35
2017,5,24,16,0,852.0,95.0,2.8,29.0,664.0,181.79,100.9
2017,5,24,16,15,833.5,92.0,2.6,29.0,612.5,119.29,60.52
2017,5,24,16,30,815.0,89.0,2.4,29.0,561.0,68.39,51.23
2017,5,24,16,45,791.5,85.0,2.2,29.0,507.0,59.86,44.4
2017,5,24,17,0,768.0,81.0,2.0,29.0,453.0,58.69,43.6
2017,5,24,17,15,734.5,76.5,1.7,28.5,397.5,56.94,42.41
2017,5,24,17,30,701.0,72.0,1.4,28.0,342.0,55.1,41.1
2017,5,24,17,45,653.0,66.5,1.1,27.5,286.5,47.68,35.02
2017,5,24,18,0,605.0,61.0,0.8,27.0,231.0,45.04,32.86
2017,5,24,18,15,532.0,53.5,0.7,26.5,178.5,40.57,29.0
2017,5,24,18,30,459.0,46.0,0.6,26.0,126.0,35.97,24.82
2017,5,24,18,45,339.0,34.5,0.55,25.5,82.5,27.53,17.12
2017,5,24,19,0,219.0,23.0,0.5,25.0,39.0,18.76,6.07
2017,5,24,19,15,109.5,11.5,0.65,24.0,19.5,10.46,0.0
2017,5,24,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,25,5,45,122.0,13.5,4.9,16.5,23.5,79.89,0.0
2017,5,25,6,0,244.0,27.0,5.0,17.0,47.0,217.23,153.42
2017,5,25,6,15,355.5,38.0,5.1,17.5,91.5,314.15,254.61
2017,5,25,6,30,467.0,49.0,5.2,18.0,136.0,420.07,347.11
2017,5,25,6,45,537.0,56.5,5.35,19.0,188.5,499.77,413.71
2017,5,25,7,0,607.0,64.0,5.5,20.0,241.0,583.78,479.85
2017,5,25,7,15,652.5,70.0,5.85,20.5,296.5,649.54,530.49
2017,5,25,7,30,698.0,76.0,6.2,21.0,352.0,716.63,580.55
2017,5,25,7,45,729.0,80.5,6.6,22.0,406.5,765.5,614.48
2017,5,25,8,0,760.0,85.0,7.0,23.0,461.0,818.44,650.68
2017,5,25,8,15,783.0,88.5,7.05,23.5,514.0,861.65,679.03
2017,5,25,8,30,806.0,92.0,7.1,24.0,567.0,903.14,705.69
2017,5,25,8,45,819.0,97.0,7.2,25.0,615.5,934.72,723.65
2017,5,25,9,0,832.0,102.0,7.3,26.0,664.0,963.63,739.54
2017,5,25,9,15,845.0,104.5,7.25,26.5,709.5,976.14,744.58
2017,5,25,9,30,858.0,107.0,7.2,27.0,755.0,996.17,755.04
2017,5,25,9,45,863.0,111.5,7.2,28.0,793.5,1007.21,757.94
2017,5,25,10,0,868.0,116.0,7.2,29.0,832.0,1014.86,758.64
2017,5,25,10,15,876.0,117.5,7.15,29.5,865.5,1018.92,758.31
2017,5,25,10,30,884.0,119.0,7.1,30.0,899.0,1019.57,755.81
2017,5,25,10,45,886.5,122.5,7.05,30.5,925.0,1013.31,748.79
2017,5,25,11,0,889.0,126.0,7.0,31.0,951.0,1003.56,739.62
2017,5,25,11,15,893.0,127.0,6.9,31.0,970.5,989.42,728.92
2017,5,25,11,30,897.0,128.0,6.8,31.0,990.0,971.93,716.1
2017,5,25,11,45,897.0,129.5,6.75,31.5,1001.0,947.96,697.81
2017,5,25,12,0,897.0,131.0,6.7,32.0,1012.0,921.03,677.67
2017,5,25,12,15,898.0,131.5,6.6,32.5,1015.5,891.36,655.59
2017,5,25,12,30,899.0,132.0,6.5,33.0,1019.0,859.21,631.95
2017,5,25,12,45,897.0,132.0,6.4,33.5,1014.0,822.05,604.98
2017,5,25,13,0,895.0,132.0,6.3,34.0,1009.0,783.01,576.79
2017,5,25,13,15,892.0,131.5,6.2,34.0,996.0,741.04,546.76
2017,5,25,13,30,889.0,131.0,6.1,34.0,983.0,697.41,514.32
2017,5,25,13,45,883.5,130.5,6.0,34.0,962.0,650.71,479.1
2017,5,25,14,0,878.0,130.0,5.9,34.0,941.0,602.88,442.36
2017,5,25,14,15,871.5,128.5,5.8,34.0,913.0,552.83,403.21
2017,5,25,14,30,865.0,127.0,5.7,34.0,885.0,502.13,362.67
2017,5,25,14,45,851.0,127.5,5.6,34.5,849.0,449.34,319.08
2017,5,25,15,0,837.0,128.0,5.5,35.0,813.0,397.06,275.24
2017,5,25,15,15,825.0,125.5,5.4,34.5,772.0,337.16,226.42
2017,5,25,15,30,813.0,123.0,5.3,34.0,731.0,284.26,182.48
2017,5,25,15,45,797.5,120.0,5.25,34.0,685.0,231.45,139.45
2017,5,25,16,0,782.0,117.0,5.2,34.0,639.0,180.36,100.9
2017,5,25,16,15,761.5,113.0,5.05,33.5,589.0,130.08,69.83
2017,5,25,16,30,741.0,109.0,4.9,33.0,539.0,82.45,52.81
2017,5,25,16,45,714.0,104.5,4.8,33.0,486.0,66.01,48.65
2017,5,25,17,0,687.0,100.0,4.7,33.0,433.0,65.35,48.32
2017,5,25,17,15,651.0,94.0,4.45,32.0,379.0,63.44,47.13
2017,5,25,17,30,615.0,88.0,4.2,31.0,325.0,61.36,45.78
2017,5,25,17,45,563.5,81.0,4.0,30.5,271.5,58.27,43.4
2017,5,25,18,0,512.0,74.0,3.8,30.0,218.0,55.04,40.79
2017,5,25,18,15,439.0,64.0,3.65,29.0,168.5,49.0,35.73
2017,5,25,18,30,366.0,54.0,3.5,28.0,119.0,41.22,28.95
2017,5,25,18,45,256.0,39.5,3.35,27.5,77.5,30.56,19.42
2017,5,25,19,0,146.0,25.0,3.2,27.0,36.0,19.59,6.94
2017,5,25,19,15,73.0,12.5,3.45,26.5,18.0,11.37,0.0
2017,5,25,19,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.35,23.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.3,22.5,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,8.5,3.25,22.5,8.5,7.73,0.0
2017,5,26,6,0,0.0,17.0,3.5,23.0,17.0,14.96,5.04
2017,5,26,6,15,0.0,35.5,3.7,23.5,35.5,32.53,20.52
2017,5,26,6,30,0.0,54.0,3.9,24.0,54.0,51.52,36.52
2017,5,26,6,45,2.5,76.5,4.15,24.5,77.0,76.64,57.43
2017,5,26,7,0,5.0,99.0,4.4,25.0,100.0,101.23,77.6
2017,5,26,7,15,10.5,120.5,4.5,25.5,124.5,126.75,98.21
2017,5,26,7,30,16.0,142.0,4.6,26.0,149.0,152.33,118.47
2017,5,26,7,45,8.0,140.0,4.7,26.5,143.5,139.79,107.52
2017,5,26,8,0,0.0,138.0,4.8,27.0,138.0,128.31,97.47
2017,5,26,8,15,0.0,110.5,4.8,27.5,110.5,99.5,74.11
2017,5,26,8,30,0.0,83.0,4.8,28.0,83.0,73.53,53.14
2017,5,26,8,45,6.0,152.0,4.8,28.5,156.5,144.71,108.99
2017,5,26,9,0,12.0,221.0,4.8,29.0,230.0,218.67,165.51
2017,5,26,9,15,20.5,257.0,4.75,29.0,272.5,262.12,198.22
2017,5,26,9,30,29.0,293.0,4.7,29.0,315.0,323.17,243.65
2017,5,26,9,45,31.0,308.0,4.7,29.5,332.5,338.03,253.53
2017,5,26,10,0,33.0,323.0,4.7,30.0,350.0,352.61,263.24
2017,5,26,10,15,29.0,321.5,4.6,30.0,346.5,343.63,255.9
2017,5,26,10,30,25.0,320.0,4.5,30.0,343.0,334.9,248.86
2017,5,26,10,45,24.0,331.5,4.45,30.5,354.0,342.34,253.35
2017,5,26,11,0,23.0,343.0,4.4,31.0,365.0,336.65,248.3
2017,5,26,11,15,25.5,347.5,4.3,31.5,372.5,352.76,259.24
2017,5,26,11,30,28.0,352.0,4.2,32.0,380.0,355.74,260.62
2017,5,26,11,45,29.0,357.5,4.15,32.5,386.5,357.88,261.43
2017,5,26,12,0,30.0,363.0,4.1,33.0,393.0,359.63,261.98
2017,5,26,12,15,38.0,387.0,4.0,33.0,425.0,383.71,279.16
2017,5,26,12,30,46.0,411.0,3.9,33.0,457.0,406.23,295.05
2017,5,26,12,45,41.5,414.0,3.8,33.5,455.0,399.04,288.98
2017,5,26,13,0,37.0,417.0,3.7,34.0,453.0,392.01,283.19
2017,5,26,13,15,61.0,443.0,3.6,34.0,502.0,424.37,306.34
2017,5,26,13,30,85.0,469.0,3.5,34.0,551.0,453.39,326.69
2017,5,26,13,45,96.5,463.5,3.45,34.5,555.0,446.53,321.16
2017,5,26,14,0,108.0,458.0,3.4,35.0,559.0,438.49,314.83
2017,5,26,14,15,148.5,447.0,3.35,35.0,580.5,431.81,310.12
2017,5,26,14,30,189.0,436.0,3.3,35.0,602.0,428.26,307.02
2017,5,26,14,45,104.5,364.5,3.3,35.0,456.0,327.39,235.73
2017,5,26,15,0,20.0,293.0,3.3,35.0,310.0,254.37,184.37
2017,5,26,15,15,382.0,219.5,3.3,34.5,506.5,270.0,187.59
2017,5,26,15,30,744.0,146.0,3.3,34.0,703.0,285.46,184.92
2017,5,26,15,45,599.0,194.5,3.3,34.0,625.0,240.83,153.56
2017,5,26,16,0,454.0,243.0,3.3,34.0,547.0,218.5,142.38
2017,5,26,16,15,448.0,225.0,3.3,33.5,505.5,176.58,115.18
2017,5,26,16,30,442.0,207.0,3.3,33.0,464.0,135.85,95.77
2017,5,26,16,45,507.0,167.0,3.3,33.0,434.5,107.71,82.45
2017,5,26,17,0,572.0,127.0,3.3,33.0,405.0,83.6,63.19
2017,5,26,17,15,528.0,121.0,3.1,32.5,353.5,82.82,62.93
2017,5,26,17,30,484.0,115.0,2.9,32.0,302.0,80.38,61.27
2017,5,26,17,45,424.0,105.5,2.75,31.5,250.5,75.23,57.28
2017,5,26,18,0,364.0,96.0,2.6,31.0,199.0,69.85,52.94
2017,5,26,18,15,300.0,80.0,2.5,30.0,152.5,59.36,44.22
2017,5,26,18,30,236.0,64.0,2.4,29.0,106.0,48.4,34.81
2017,5,26,18,45,153.5,44.0,2.3,28.5,67.5,35.01,22.99
2017,5,26,19,0,71.0,24.0,2.2,28.0,29.0,19.55,7.27
2017,5,26,19,15,35.5,12.0,2.4,27.5,14.5,10.91,0.0
2017,5,26,19,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,5,45,38.0,14.5,3.6,24.0,17.5,34.26,0.0
2017,5,27,6,0,76.0,29.0,3.7,24.0,35.0,103.35,69.37
2017,5,27,6,15,147.5,50.5,3.9,24.5,74.0,180.78,140.81
2017,5,27,6,30,219.0,72.0,4.1,25.0,113.0,262.02,209.63
2017,5,27,6,45,109.5,66.5,4.35,25.5,87.0,161.13,128.63
2017,5,27,7,0,0.0,61.0,4.6,26.0,61.0,53.98,38.64
2017,5,27,7,15,0.0,68.0,4.7,26.5,68.0,60.11,43.56
2017,5,27,7,30,0.0,75.0,4.8,27.0,75.0,66.36,48.4
2017,5,27,7,45,0.0,87.5,4.95,27.5,87.5,78.08,57.55
2017,5,27,8,0,0.0,100.0,5.1,28.0,100.0,89.77,66.54
2017,5,27,8,15,0.0,112.0,5.1,28.0,112.0,100.95,75.15
2017,5,27,8,30,0.0,124.0,5.1,28.0,124.0,112.11,83.67
2017,5,27,8,45,0.0,135.5,5.2,28.5,135.5,122.77,91.56
2017,5,27,9,0,0.0,147.0,5.3,29.0,147.0,133.39,99.35
2017,5,27,9,15,12.0,212.0,5.25,29.5,221.5,208.23,156.92
2017,5,27,9,30,24.0,277.0,5.2,30.0,296.0,284.04,213.75
2017,5,27,9,45,25.5,292.0,5.2,31.0,313.0,315.31,235.51
2017,5,27,10,0,27.0,307.0,5.2,32.0,330.0,329.65,244.59
2017,5,27,10,15,28.0,319.5,5.15,32.0,344.0,340.54,252.07
2017,5,27,10,30,29.0,332.0,5.1,32.0,358.0,351.13,259.33
2017,5,27,10,45,27.5,344.5,5.05,32.5,369.5,358.86,263.88
2017,5,27,11,0,26.0,357.0,5.0,33.0,381.0,366.23,268.18
2017,5,27,11,15,29.0,361.5,4.95,33.0,389.0,369.75,270.49
2017,5,27,11,30,32.0,366.0,4.9,33.0,397.0,372.91,272.57
2017,5,27,11,45,65.0,428.0,4.85,33.5,492.0,457.31,332.66
2017,5,27,12,0,98.0,490.0,4.8,34.0,587.0,537.64,388.17
2017,5,27,12,15,65.0,448.0,4.75,34.0,512.5,462.24,334.27
2017,5,27,12,30,32.0,406.0,4.7,34.0,438.0,390.33,282.71
2017,5,27,12,45,32.5,406.0,4.7,34.0,438.5,385.07,279.14
2017,5,27,13,0,33.0,406.0,4.7,34.0,439.0,379.73,275.35
2017,5,27,13,15,64.0,440.0,4.65,34.0,502.5,424.12,307.4
2017,5,27,13,30,95.0,474.0,4.6,34.0,566.0,464.17,335.76
2017,5,27,13,45,94.0,463.0,4.6,34.5,552.5,444.78,321.25
2017,5,27,14,0,93.0,452.0,4.6,35.0,539.0,425.62,307.07
2017,5,27,14,15,199.0,433.0,4.55,35.0,610.5,448.12,323.26
2017,5,27,14,30,305.0,414.0,4.5,35.0,682.0,457.92,329.05
2017,5,27,14,45,513.5,297.5,4.5,35.0,727.5,430.99,306.89
2017,5,27,15,0,722.0,181.0,4.5,35.0,773.0,385.91,268.33
2017,5,27,15,15,708.0,177.5,4.4,34.5,733.5,336.0,227.96
2017,5,27,15,30,694.0,174.0,4.3,34.0,694.0,287.4,188.38
2017,5,27,15,45,673.5,170.0,4.25,34.0,649.0,238.69,149.47
2017,5,27,16,0,653.0,166.0,4.2,34.0,604.0,192.4,114.93
2017,5,27,16,15,629.5,160.0,4.1,33.5,555.5,147.05,86.54
2017,5,27,16,30,606.0,154.0,4.0,33.0,507.0,104.79,69.71
2017,5,27,16,45,564.0,150.5,3.95,33.0,454.5,96.49,73.43
2017,5,27,17,0,522.0,147.0,3.9,33.0,402.0,97.62,74.63
2017,5,27,17,15,483.0,137.0,3.6,32.5,351.0,93.12,71.38
2017,5,27,17,30,444.0,127.0,3.3,32.0,300.0,88.32,67.81
2017,5,27,17,45,358.0,120.5,3.05,31.5,246.0,85.44,65.74
2017,5,27,18,0,272.0,114.0,2.8,31.0,192.0,84.92,65.46
2017,5,27,18,15,216.5,93.5,2.75,30.5,147.0,70.75,53.6
2017,5,27,18,30,161.0,73.0,2.7,30.0,102.0,56.09,41.03
2017,5,27,18,45,80.5,47.0,2.7,29.5,61.5,38.13,25.45
2017,5,27,19,0,0.0,21.0,2.7,29.0,21.0,18.5,6.86
2017,5,27,19,15,0.0,10.5,3.05,28.5,10.5,9.55,0.0
2017,5,27,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,28.5,14.0,1.4,23.5,16.5,28.54,0.0
2017,5,28,6,0,57.0,28.0,1.4,24.0,33.0,77.77,51.3
2017,5,28,6,15,119.0,51.5,1.35,24.0,71.5,163.86,126.84
2017,5,28,6,30,181.0,75.0,1.3,24.0,110.0,240.41,191.05
2017,5,28,6,45,230.5,96.0,1.3,24.5,155.0,307.61,245.68
2017,5,28,7,0,280.0,117.0,1.3,25.0,200.0,377.98,300.66
2017,5,28,7,15,196.5,139.0,1.4,25.0,203.0,328.93,261.18
2017,5,28,7,30,113.0,161.0,1.5,25.0,206.0,287.56,226.78
2017,5,28,7,45,267.5,173.5,1.6,25.5,301.0,454.07,356.01
2017,5,28,8,0,422.0,186.0,1.7,26.0,396.0,630.96,484.4
2017,5,28,8,15,405.5,205.5,1.65,26.5,425.5,646.21,490.13
2017,5,28,8,30,389.0,225.0,1.6,27.0,455.0,640.4,482.81
2017,5,28,8,45,303.5,267.0,1.55,27.5,456.0,609.89,456.13
2017,5,28,9,0,218.0,309.0,1.5,28.0,457.0,555.2,413.22
2017,5,28,9,15,263.0,323.5,1.4,28.0,514.5,632.76,466.17
2017,5,28,9,30,308.0,338.0,1.3,28.0,572.0,691.1,503.87
2017,5,28,9,45,232.5,370.5,1.2,28.5,552.5,628.24,456.15
2017,5,28,10,0,157.0,403.0,1.1,29.0,533.0,581.71,420.22
2017,5,28,10,15,119.5,411.5,1.05,29.0,513.0,546.51,394.5
2017,5,28,10,30,82.0,420.0,1.0,29.0,493.0,495.18,357.74
2017,5,28,10,45,189.0,433.5,0.95,29.5,608.0,624.43,446.57
2017,5,28,11,0,296.0,447.0,0.9,30.0,723.0,746.86,525.04
2017,5,28,11,15,337.5,438.5,0.9,30.0,758.5,765.24,535.89
2017,5,28,11,30,379.0,430.0,0.9,30.0,794.0,780.94,546.11
2017,5,28,11,45,263.5,466.5,0.9,30.5,721.5,691.87,484.73
2017,5,28,12,0,148.0,503.0,0.9,31.0,649.0,600.54,421.96
2017,5,28,12,15,164.0,489.5,0.9,31.0,651.5,589.38,415.8
2017,5,28,12,30,180.0,476.0,0.9,31.0,654.0,577.15,408.14
2017,5,28,12,45,170.0,489.5,0.95,31.0,657.5,566.33,400.87
2017,5,28,13,0,160.0,503.0,1.0,31.0,661.0,555.3,393.43
2017,5,28,13,15,153.0,496.0,1.05,31.0,645.0,529.94,376.63
2017,5,28,13,30,146.0,489.0,1.1,31.0,629.0,505.26,360.22
2017,5,28,13,45,165.5,478.0,1.2,31.0,633.5,494.57,353.72
2017,5,28,14,0,185.0,467.0,1.3,31.0,638.0,482.16,345.62
2017,5,28,14,15,165.5,452.0,1.35,31.0,601.5,444.8,319.66
2017,5,28,14,30,146.0,437.0,1.4,31.0,565.0,409.61,295.13
2017,5,28,14,45,213.0,410.5,1.5,31.5,589.5,404.63,290.45
2017,5,28,15,0,280.0,384.0,1.6,32.0,614.0,382.66,272.55
2017,5,28,15,15,230.5,370.5,1.6,32.0,553.5,347.35,247.11
2017,5,28,15,30,181.0,357.0,1.6,32.0,493.0,307.15,218.79
2017,5,28,15,45,90.5,256.0,1.65,32.0,324.0,209.75,150.68
2017,5,28,16,0,0.0,155.0,1.7,32.0,155.0,133.57,97.7
2017,5,28,16,15,0.0,106.0,1.7,31.5,106.0,93.32,67.41
2017,5,28,16,30,0.0,57.0,1.7,31.0,57.0,50.41,34.28
2017,5,28,16,45,0.0,73.5,1.7,31.0,73.5,65.04,48.25
2017,5,28,17,0,0.0,90.0,1.7,31.0,90.0,79.32,60.18
2017,5,28,17,15,0.0,78.0,1.55,30.5,78.0,69.01,51.99
2017,5,28,17,30,0.0,66.0,1.4,30.0,66.0,58.33,43.4
2017,5,28,17,45,0.0,55.0,1.25,29.5,55.0,48.56,35.42
2017,5,28,18,0,0.0,44.0,1.1,29.0,44.0,38.8,27.3
2017,5,28,18,15,0.0,33.5,1.0,28.5,33.5,29.51,19.41
2017,5,28,18,30,0.0,23.0,0.9,28.0,23.0,20.23,11.42
2017,5,28,18,45,0.0,14.5,0.85,27.5,14.5,12.74,4.88
2017,5,28,19,0,0.0,6.0,0.8,27.0,6.0,5.26,0.0
2017,5,28,19,15,0.0,3.0,0.85,26.5,3.0,2.73,0.0
2017,5,28,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,7.5,3.35,20.0,7.5,6.82,0.0
2017,5,29,6,0,0.0,15.0,3.4,20.0,15.0,13.19,4.08
2017,5,29,6,15,0.0,33.5,3.45,20.0,33.5,29.7,18.61
2017,5,29,6,30,0.0,52.0,3.5,20.0,52.0,48.73,34.88
2017,5,29,6,45,0.0,74.5,3.6,20.0,74.5,72.01,54.59
2017,5,29,7,0,0.0,97.0,3.7,20.0,97.0,94.63,73.51
2017,5,29,7,15,4.0,116.0,3.75,20.0,117.5,115.87,91.12
2017,5,29,7,30,8.0,135.0,3.8,20.0,138.0,137.22,108.54
2017,5,29,7,45,6.0,146.5,3.85,20.0,149.5,145.07,114.45
2017,5,29,8,0,4.0,158.0,3.9,20.0,161.0,153.08,120.43
2017,5,29,8,15,12.0,185.5,3.8,20.0,193.0,187.54,148.01
2017,5,29,8,30,20.0,213.0,3.7,20.0,225.0,222.09,175.23
2017,5,29,8,45,27.5,241.0,3.65,20.5,259.0,273.72,215.01
2017,5,29,9,0,35.0,269.0,3.6,21.0,293.0,309.43,241.67
2017,5,29,9,15,32.0,281.5,3.35,21.0,305.0,316.88,246.29
2017,5,29,9,30,29.0,294.0,3.1,21.0,317.0,324.17,250.86
2017,5,29,9,45,50.5,337.0,2.9,21.5,378.5,389.08,299.21
2017,5,29,10,0,72.0,380.0,2.7,22.0,440.0,453.06,345.33
2017,5,29,10,15,92.5,406.5,2.45,22.5,486.5,497.08,375.73
2017,5,29,10,30,113.0,433.0,2.2,23.0,533.0,555.81,415.66
2017,5,29,10,45,134.5,451.0,2.0,23.5,573.5,588.27,436.41
2017,5,29,11,0,156.0,469.0,1.8,24.0,614.0,619.02,455.59
2017,5,29,11,15,206.0,474.0,1.75,24.0,670.0,662.43,485.69
2017,5,29,11,30,256.0,479.0,1.7,24.0,726.0,712.35,519.37
2017,5,29,11,45,182.5,486.5,1.7,24.5,663.5,629.0,459.31
2017,5,29,12,0,109.0,494.0,1.7,25.0,601.0,551.33,403.38
2017,5,29,12,15,259.5,464.0,1.7,25.0,720.5,652.15,476.94
2017,5,29,12,30,410.0,434.0,1.7,25.0,840.0,731.87,532.79
2017,5,29,12,45,274.0,467.5,1.7,25.5,738.5,629.22,458.55
2017,5,29,13,0,138.0,501.0,1.7,26.0,637.0,537.37,392.06
2017,5,29,13,15,282.5,456.5,1.55,26.0,730.0,586.1,428.33
2017,5,29,13,30,427.0,412.0,1.4,26.0,823.0,621.69,453.02
2017,5,29,13,45,592.5,305.0,1.3,26.5,862.0,609.71,444.55
2017,5,29,14,0,758.0,198.0,1.2,27.0,901.0,589.46,429.19
2017,5,29,14,15,750.5,195.5,1.05,27.0,874.0,542.51,393.15
2017,5,29,14,30,743.0,193.0,0.9,27.0,847.0,491.29,353.63
2017,5,29,14,45,717.5,198.5,0.8,27.0,810.0,441.56,314.67
2017,5,29,15,0,692.0,204.0,0.7,27.0,773.0,393.86,276.53
2017,5,29,15,15,677.5,200.0,0.6,27.0,733.5,344.96,236.93
2017,5,29,15,30,663.0,196.0,0.5,27.0,694.0,297.51,198.27
2017,5,29,15,45,649.0,188.0,0.45,27.0,650.5,248.9,159.62
2017,5,29,16,0,635.0,180.0,0.4,27.0,607.0,202.05,124.42
2017,5,29,16,15,610.5,173.5,0.5,27.0,558.5,157.29,96.03
2017,5,29,16,30,586.0,167.0,0.6,27.0,510.0,115.77,78.47
2017,5,29,16,45,556.0,158.5,0.7,27.0,459.0,102.55,79.96
2017,5,29,17,0,526.0,150.0,0.8,27.0,408.0,99.46,77.78
2017,5,29,17,15,485.5,140.5,0.8,26.5,356.5,95.35,74.83
2017,5,29,17,30,445.0,131.0,0.8,26.0,305.0,90.96,71.58
2017,5,29,17,45,388.0,119.0,0.85,25.5,254.0,84.42,66.42
2017,5,29,18,0,331.0,107.0,0.9,25.0,203.0,77.55,60.79
2017,5,29,18,15,264.0,90.0,0.95,24.5,156.0,68.6,53.15
2017,5,29,18,30,197.0,73.0,1.0,24.0,109.0,56.25,42.3
2017,5,29,18,45,119.5,50.5,1.05,23.5,70.0,39.66,27.56
2017,5,29,19,0,42.0,28.0,1.1,23.0,31.0,23.3,11.2
2017,5,29,19,15,21.0,14.0,1.25,23.0,15.5,12.73,0.0
2017,5,29,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,5,45,23.5,16.0,0.6,20.5,18.0,27.6,0.0
2017,5,30,6,0,47.0,32.0,0.6,21.0,36.0,79.93,53.97
2017,5,30,6,15,114.5,56.0,0.55,21.5,75.5,168.73,131.47
2017,5,30,6,30,182.0,80.0,0.5,22.0,115.0,248.96,197.96
2017,5,30,6,45,253.5,97.0,0.45,22.5,162.5,325.74,259.62
2017,5,30,7,0,325.0,114.0,0.4,23.0,210.0,408.32,322.83
2017,5,30,7,15,376.5,127.5,0.65,23.5,261.0,491.15,384.85
2017,5,30,7,30,428.0,141.0,0.9,24.0,312.0,561.85,436.5
2017,5,30,7,45,473.5,150.0,1.15,24.5,365.0,623.76,480.62
2017,5,30,8,0,519.0,159.0,1.4,25.0,418.0,686.8,524.53
2017,5,30,8,15,450.0,193.0,1.5,25.5,435.0,673.19,510.52
2017,5,30,8,30,381.0,227.0,1.6,26.0,452.0,635.05,480.5
2017,5,30,8,45,512.5,204.5,1.75,26.5,535.5,759.7,568.11
2017,5,30,9,0,644.0,182.0,1.9,27.0,619.0,876.84,645.13
2017,5,30,9,15,662.5,187.0,1.95,27.0,663.5,905.46,661.49
2017,5,30,9,30,681.0,192.0,2.0,27.0,708.0,931.59,677.11
2017,5,30,9,45,412.5,297.0,2.15,27.5,614.5,765.3,560.48
2017,5,30,10,0,144.0,402.0,2.3,28.0,521.0,567.44,417.06
2017,5,30,10,15,119.5,414.0,2.35,28.0,515.5,549.19,404.1
2017,5,30,10,30,95.0,426.0,2.4,28.0,510.0,514.53,378.69
2017,5,30,10,45,116.5,446.5,2.5,28.5,553.0,565.82,414.06
2017,5,30,11,0,138.0,467.0,2.6,29.0,596.0,599.45,436.43
2017,5,30,11,15,238.0,459.5,2.65,29.0,687.0,690.38,500.73
2017,5,30,11,30,338.0,452.0,2.7,29.0,778.0,763.86,551.66
2017,5,30,11,45,344.0,454.0,2.75,29.0,789.0,754.39,544.71
2017,5,30,12,0,350.0,456.0,2.8,29.0,800.0,743.08,537.14
2017,5,30,12,15,324.0,470.0,2.8,29.0,790.0,713.16,515.99
2017,5,30,12,30,298.0,484.0,2.8,29.0,780.0,683.16,494.85
2017,5,30,12,45,210.5,491.0,2.85,29.0,699.5,599.97,436.27
2017,5,30,13,0,123.0,498.0,2.9,29.0,619.0,523.84,381.94
2017,5,30,13,15,174.0,491.0,2.9,29.0,660.0,541.27,395.35
2017,5,30,13,30,225.0,484.0,2.9,29.0,701.0,554.35,404.89
2017,5,30,13,45,127.5,426.5,2.9,29.0,549.0,432.18,317.52
2017,5,30,14,0,30.0,369.0,2.9,29.0,397.0,325.98,240.4
2017,5,30,14,15,18.0,274.0,2.85,29.0,291.0,246.04,182.1
2017,5,30,14,30,6.0,179.0,2.8,29.0,185.0,159.31,117.36
2017,5,30,14,45,3.0,138.0,2.8,29.0,141.0,122.62,89.67
2017,5,30,15,0,0.0,97.0,2.8,29.0,97.0,86.05,61.69
2017,5,30,15,15,0.0,120.0,2.75,28.5,120.0,105.74,77.27
2017,5,30,15,30,0.0,143.0,2.7,28.0,143.0,124.86,92.42
2017,5,30,15,45,0.0,139.0,2.7,28.0,139.0,121.19,89.78
2017,5,30,16,0,0.0,135.0,2.7,28.0,135.0,117.49,87.16
2017,5,30,16,15,0.0,119.5,2.6,28.0,119.5,104.42,77.21
2017,5,30,16,30,0.0,104.0,2.5,28.0,104.0,91.4,67.23
2017,5,30,16,45,0.0,97.5,2.4,28.0,97.5,85.79,66.07
2017,5,30,17,0,0.0,91.0,2.3,28.0,91.0,80.16,61.64
2017,5,30,17,15,0.0,79.5,1.95,27.5,79.5,70.34,53.8
2017,5,30,17,30,0.0,68.0,1.6,27.0,68.0,60.11,45.48
2017,5,30,17,45,0.0,56.5,1.3,26.5,56.5,49.89,37.03
2017,5,30,18,0,0.0,45.0,1.0,26.0,45.0,39.69,28.45
2017,5,30,18,15,0.0,35.0,0.95,25.5,35.0,30.84,20.86
2017,5,30,18,30,0.0,25.0,0.9,25.0,25.0,22.0,13.15
2017,5,30,18,45,0.0,16.0,0.85,24.5,16.0,14.06,6.14
2017,5,30,19,0,0.0,7.0,0.8,24.0,7.0,6.14,0.0
2017,5,30,19,15,0.0,3.5,0.8,23.5,3.5,3.18,0.0
2017,5,30,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,5,45,2.5,14.0,0.45,21.5,14.5,14.12,0.0
2017,5,31,6,0,5.0,28.0,0.4,22.0,29.0,31.1,17.48
2017,5,31,6,15,38.0,51.0,0.45,22.0,58.5,86.72,65.25
2017,5,31,6,30,71.0,74.0,0.5,22.0,88.0,149.16,117.58
2017,5,31,6,45,115.0,93.0,0.6,22.5,123.5,203.86,163.03
2017,5,31,7,0,159.0,112.0,0.7,23.0,159.0,261.83,209.84
2017,5,31,7,15,90.5,128.0,0.85,23.5,156.0,227.12,180.24
2017,5,31,7,30,22.0,144.0,1.0,24.0,153.0,159.44,124.22
2017,5,31,7,45,237.0,154.0,1.15,24.5,271.0,401.9,317.48
2017,5,31,8,0,452.0,164.0,1.3,25.0,389.0,631.95,486.09
2017,5,31,8,15,328.5,212.0,1.45,25.5,385.5,563.88,431.05
2017,5,31,8,30,205.0,260.0,1.6,26.0,382.0,488.23,372.18
2017,5,31,8,45,237.5,280.0,1.75,26.5,433.0,542.09,410.67
2017,5,31,9,0,270.0,300.0,1.9,27.0,484.0,614.82,460.43
2017,5,31,9,15,252.0,327.0,1.95,27.0,507.5,625.65,465.53
2017,5,31,9,30,234.0,354.0,2.0,27.0,531.0,615.92,457.23
2017,5,31,9,45,187.5,378.0,2.1,27.5,524.5,590.95,436.88
2017,5,31,10,0,141.0,402.0,2.2,28.0,518.0,564.4,415.56
2017,5,31,10,15,100.0,401.5,2.15,28.0,486.0,499.35,368.17
2017,5,31,10,30,59.0,401.0,2.1,28.0,454.0,452.31,333.16
2017,5,31,10,45,53.5,406.5,2.1,28.0,455.5,447.48,329.3
2017,5,31,11,0,48.0,412.0,2.1,28.0,457.0,442.57,325.23
2017,5,31,11,15,68.5,442.0,2.05,28.0,508.0,486.7,356.4
2017,5,31,11,30,89.0,472.0,2.0,28.0,559.0,528.8,385.42
2017,5,31,11,45,195.5,475.5,2.0,28.0,668.0,630.9,457.81
2017,5,31,12,0,302.0,479.0,2.0,28.0,777.0,721.61,519.99
2017,5,31,12,15,279.5,487.5,1.95,28.0,764.0,690.72,497.4
2017,5,31,12,30,257.0,496.0,1.9,28.0,751.0,659.93,475.82
2017,5,31,12,45,234.5,498.0,1.85,28.0,730.0,625.1,451.52
2017,5,31,13,0,212.0,500.0,1.8,28.0,709.0,592.53,428.65
2017,5,31,13,15,126.5,458.0,1.8,28.0,582.5,481.22,350.71
2017,5,31,13,30,41.0,416.0,1.8,28.0,456.0,382.01,279.87
2017,5,31,13,45,50.0,421.5,1.85,28.0,469.0,385.54,283.15
2017,5,31,14,0,59.0,427.0,1.9,28.0,482.0,387.79,284.94
2017,5,31,14,15,40.0,372.0,1.9,28.0,409.0,328.3,242.14
2017,5,31,14,30,21.0,317.0,1.9,28.0,336.0,280.14,207.38
2017,5,31,14,45,21.0,306.5,1.95,28.0,325.0,268.79,199.41
2017,5,31,15,0,21.0,296.0,2.0,28.0,314.0,257.45,191.28
2017,5,31,15,15,13.5,246.0,2.0,27.5,257.5,213.09,158.88
2017,5,31,15,30,6.0,196.0,2.0,27.0,201.0,169.59,126.74
2017,5,31,15,45,3.0,148.5,2.0,27.0,151.0,129.59,96.39
2017,5,31,16,0,0.0,101.0,2.0,27.0,101.0,89.32,65.37
2017,5,31,16,15,217.0,156.0,1.9,26.5,283.5,127.6,87.85
2017,5,31,16,30,434.0,211.0,1.8,26.0,466.0,142.53,101.27
2017,5,31,16,45,273.5,210.0,1.7,26.0,365.5,141.38,112.39
2017,5,31,17,0,113.0,209.0,1.6,26.0,265.0,148.96,119.01
2017,5,31,17,15,97.0,187.5,1.4,25.5,231.5,142.16,114.0
2017,5,31,17,30,81.0,166.0,1.2,25.0,198.0,126.97,101.95
2017,5,31,17,45,70.0,141.0,1.05,25.0,165.5,109.4,87.51
2017,5,31,18,0,59.0,116.0,0.9,25.0,133.0,91.44,72.48
2017,5,31,18,15,41.5,91.5,0.85,24.5,102.5,73.36,57.18
2017,5,31,18,30,24.0,67.0,0.8,24.0,72.0,54.9,41.19
2017,5,31,18,45,12.0,44.5,0.8,24.0,47.0,37.41,25.7
2017,5,31,19,0,0.0,22.0,0.8,24.0,22.0,19.4,8.77
2017,5,31,19,15,0.0,11.0,0.9,23.5,11.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,1,5,45,84.0,15.5,1.15,20.5,23.0,60.72,0.0
2017,6,1,6,0,168.0,31.0,1.3,21.0,46.0,176.37,126.31
2017,6,1,6,15,269.5,44.5,1.4,21.5,88.0,263.31,208.25
2017,6,1,6,30,371.0,58.0,1.5,22.0,130.0,360.24,289.33
2017,6,1,6,45,446.5,66.5,1.65,22.5,180.5,445.57,358.29
2017,6,1,7,0,522.0,75.0,1.8,23.0,231.0,531.87,424.66
2017,6,1,7,15,281.0,113.5,1.85,23.5,199.5,377.8,302.93
2017,6,1,7,30,40.0,152.0,1.9,24.0,168.0,197.85,155.39
2017,6,1,7,45,35.5,170.0,1.95,24.5,186.0,212.02,166.05
2017,6,1,8,0,31.0,188.0,2.0,25.0,204.0,225.82,175.66
2017,6,1,8,15,49.5,219.5,2.0,25.5,248.0,277.04,214.65
2017,6,1,8,30,68.0,251.0,2.0,26.0,292.0,328.36,252.67
2017,6,1,8,45,58.0,266.5,2.0,26.5,303.5,332.93,254.11
2017,6,1,9,0,48.0,282.0,2.0,27.0,315.0,337.04,255.41
2017,6,1,9,15,91.0,320.5,2.0,27.5,388.0,419.78,316.1
2017,6,1,9,30,134.0,359.0,2.0,28.0,461.0,520.68,387.18
2017,6,1,9,45,90.0,356.5,2.05,28.5,426.5,450.37,334.12
2017,6,1,10,0,46.0,354.0,2.1,29.0,392.0,398.7,294.78
2017,6,1,10,15,40.0,358.0,2.15,29.0,392.5,392.76,290.1
2017,6,1,10,30,34.0,362.0,2.2,29.0,393.0,386.89,285.3
2017,6,1,10,45,109.0,415.5,2.25,29.5,516.5,526.74,385.39
2017,6,1,11,0,184.0,469.0,2.3,30.0,640.0,646.69,467.24
2017,6,1,11,15,537.0,292.5,2.35,30.0,807.0,826.19,596.37
2017,6,1,11,30,890.0,116.0,2.4,30.0,974.0,956.66,682.16
2017,6,1,11,45,532.0,310.0,2.45,30.5,825.0,800.34,574.76
2017,6,1,12,0,174.0,504.0,2.5,31.0,676.0,625.22,447.71
2017,6,1,12,15,128.0,494.0,2.5,31.0,620.5,563.1,405.28
2017,6,1,12,30,82.0,484.0,2.5,31.0,565.0,501.3,361.83
2017,6,1,12,45,94.0,488.5,2.55,31.0,581.5,505.71,365.49
2017,6,1,13,0,106.0,493.0,2.6,31.0,598.0,508.82,367.87
2017,6,1,13,15,210.0,477.5,2.6,31.0,681.5,556.48,402.7
2017,6,1,13,30,314.0,462.0,2.6,31.0,765.0,591.67,427.78
2017,6,1,13,45,596.0,288.5,2.65,31.5,847.5,601.1,437.06
2017,6,1,14,0,878.0,115.0,2.7,32.0,930.0,598.01,435.26
2017,6,1,14,15,483.5,269.0,2.7,31.5,716.0,462.21,336.45
2017,6,1,14,30,89.0,423.0,2.7,31.0,502.0,382.91,279.06
2017,6,1,14,45,451.5,276.5,2.75,31.0,651.0,393.7,284.42
2017,6,1,15,0,814.0,130.0,2.8,31.0,800.0,392.11,274.91
2017,6,1,15,15,802.0,127.5,2.8,31.0,760.5,339.83,231.3
2017,6,1,15,30,790.0,125.0,2.8,31.0,721.0,288.45,188.29
2017,6,1,15,45,773.5,122.5,2.8,31.0,676.0,237.28,146.34
2017,6,1,16,0,757.0,120.0,2.8,31.0,631.0,187.93,108.27
2017,6,1,16,15,737.0,116.0,2.8,30.5,582.5,139.18,76.37
2017,6,1,16,30,717.0,112.0,2.8,30.0,534.0,85.53,50.48
2017,6,1,16,45,430.0,161.5,2.8,30.0,408.0,102.99,79.61
2017,6,1,17,0,143.0,211.0,2.8,30.0,282.0,150.37,118.55
2017,6,1,17,15,364.0,152.5,2.7,29.5,304.0,102.24,79.68
2017,6,1,17,30,585.0,94.0,2.6,29.0,326.0,65.14,49.27
2017,6,1,17,45,528.0,88.0,2.55,28.5,273.0,63.03,47.76
2017,6,1,18,0,471.0,82.0,2.5,28.0,220.0,60.88,46.09
2017,6,1,18,15,402.0,71.0,2.35,27.5,171.5,52.85,39.27
2017,6,1,18,30,333.0,60.0,2.2,27.0,123.0,45.45,32.76
2017,6,1,18,45,230.5,45.5,2.05,26.5,82.5,34.98,23.41
2017,6,1,19,0,128.0,31.0,1.9,26.0,42.0,24.98,12.97
2017,6,1,19,15,64.0,15.5,2.05,25.5,21.0,14.1,0.0
2017,6,1,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,10.0,1.65,22.0,10.0,9.1,0.0
2017,6,2,6,0,0.0,20.0,1.8,22.0,20.0,17.62,7.47
2017,6,2,6,15,0.0,39.0,1.85,22.5,39.0,36.65,24.06
2017,6,2,6,30,0.0,58.0,1.9,23.0,58.0,56.15,40.52
2017,6,2,6,45,4.0,79.5,2.0,23.5,81.0,80.99,61.27
2017,6,2,7,0,8.0,101.0,2.1,24.0,104.0,105.51,81.4
2017,6,2,7,15,135.0,126.5,2.15,24.0,180.5,261.07,209.96
2017,6,2,7,30,262.0,152.0,2.2,24.0,257.0,417.71,333.37
2017,6,2,7,45,346.5,160.5,2.25,24.5,320.5,506.35,399.67
2017,6,2,8,0,431.0,169.0,2.3,25.0,384.0,618.72,480.74
2017,6,2,8,15,372.5,206.0,2.3,25.0,406.5,597.41,461.42
2017,6,2,8,30,314.0,243.0,2.3,25.0,429.0,590.17,452.78
2017,6,2,8,45,229.0,278.5,2.35,25.5,420.5,531.93,406.37
2017,6,2,9,0,144.0,314.0,2.4,26.0,412.0,487.67,369.85
2017,6,2,9,15,173.0,336.0,2.4,26.5,462.0,538.15,405.29
2017,6,2,9,30,202.0,358.0,2.4,27.0,512.0,588.13,439.13
2017,6,2,9,45,238.0,373.0,2.4,27.5,563.5,636.57,471.56
2017,6,2,10,0,274.0,388.0,2.4,28.0,615.0,701.48,514.27
2017,6,2,10,15,293.0,401.0,2.35,28.5,652.5,727.41,529.4
2017,6,2,10,30,312.0,414.0,2.3,29.0,690.0,751.56,543.42
2017,6,2,10,45,201.5,433.5,2.25,29.5,613.5,637.17,461.52
2017,6,2,11,0,91.0,453.0,2.2,30.0,537.0,525.99,381.15
2017,6,2,11,15,141.0,471.5,2.1,30.0,606.0,597.79,431.51
2017,6,2,11,30,191.0,490.0,2.0,30.0,675.0,652.81,468.41
2017,6,2,11,45,300.5,460.5,1.95,30.5,755.0,721.2,514.71
2017,6,2,12,0,410.0,431.0,1.9,31.0,835.0,774.41,549.78
2017,6,2,12,15,399.0,436.0,1.85,31.0,830.5,748.18,531.17
2017,6,2,12,30,388.0,441.0,1.8,31.0,826.0,721.12,512.66
2017,6,2,12,45,349.0,459.0,1.75,31.0,804.0,682.5,485.79
2017,6,2,13,0,310.0,477.0,1.7,31.0,782.0,645.35,459.86
2017,6,2,13,15,548.5,329.0,1.7,31.0,860.5,671.27,482.06
2017,6,2,13,30,787.0,181.0,1.7,31.0,939.0,676.87,488.8
2017,6,2,13,45,780.5,180.5,1.75,31.0,919.0,632.76,457.48
2017,6,2,14,0,774.0,180.0,1.8,31.0,899.0,587.93,425.2
2017,6,2,14,15,609.5,268.5,1.8,31.0,824.5,524.49,378.07
2017,6,2,14,30,445.0,357.0,1.8,31.0,750.0,478.62,343.74
2017,6,2,14,45,383.5,366.0,1.85,31.0,695.5,437.47,313.48
2017,6,2,15,0,322.0,375.0,1.9,31.0,641.0,394.48,282.09
2017,6,2,15,15,191.0,353.5,1.95,30.5,509.0,326.26,235.11
2017,6,2,15,30,60.0,332.0,2.0,30.0,377.0,272.82,200.03
