Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,15,45,160.5,316.5,2.1,30.0,428.0,263.7,189.79
2017,6,2,16,0,261.0,301.0,2.2,30.0,479.0,242.71,170.2
2017,6,2,16,15,142.0,259.0,2.2,30.0,355.0,197.97,142.75
2017,6,2,16,30,23.0,217.0,2.2,30.0,231.0,177.29,132.42
2017,6,2,16,45,298.5,175.0,2.2,30.0,324.5,120.56,93.74
2017,6,2,17,0,574.0,133.0,2.2,30.0,418.0,87.3,66.94
2017,6,2,17,15,537.0,124.5,2.1,29.5,366.5,84.82,65.32
2017,6,2,17,30,500.0,116.0,2.0,29.0,315.0,80.79,62.33
2017,6,2,17,45,448.0,106.5,1.9,28.5,264.0,75.7,58.37
2017,6,2,18,0,396.0,97.0,1.8,28.0,213.0,70.37,54.07
2017,6,2,18,15,330.5,82.5,1.8,27.5,166.0,61.02,46.17
2017,6,2,18,30,265.0,68.0,1.8,27.0,119.0,51.26,37.66
2017,6,2,18,45,183.0,49.5,1.85,26.5,79.5,39.18,26.91
2017,6,2,19,0,101.0,31.0,1.9,26.0,40.0,24.95,13.16
2017,6,2,19,15,50.5,15.5,2.0,25.5,20.0,14.1,0.0
2017,6,2,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,5,45,1.5,14.0,1.25,22.5,14.5,13.57,0.0
2017,6,3,6,0,3.0,28.0,1.4,23.0,29.0,29.52,16.36
2017,6,3,6,15,30.5,49.0,1.45,23.0,55.0,77.71,57.72
2017,6,3,6,30,58.0,70.0,1.5,23.0,81.0,121.33,94.97
2017,6,3,6,45,80.0,92.0,1.6,23.5,112.5,176.2,140.37
2017,6,3,7,0,102.0,114.0,1.7,24.0,144.0,220.21,176.08
2017,6,3,7,15,278.5,117.5,1.75,24.5,223.5,381.01,305.51
2017,6,3,7,30,455.0,121.0,1.8,25.0,303.0,559.36,440.35
2017,6,3,7,45,227.5,131.0,1.85,25.5,222.0,363.94,287.35
2017,6,3,8,0,0.0,141.0,1.9,26.0,141.0,131.3,99.48
2017,6,3,8,15,44.0,199.0,1.9,26.5,225.5,247.17,191.12
2017,6,3,8,30,88.0,257.0,1.9,27.0,310.0,354.63,271.97
2017,6,3,8,45,204.0,273.5,1.95,27.5,408.5,501.59,380.93
2017,6,3,9,0,320.0,290.0,2.0,28.0,507.0,652.52,487.05
2017,6,3,9,15,171.5,284.5,2.0,28.0,401.5,477.87,358.55
2017,6,3,9,30,23.0,279.0,2.0,28.0,296.0,284.98,213.19
2017,6,3,9,45,14.0,225.5,2.0,28.5,236.5,221.5,165.48
2017,6,3,10,0,5.0,172.0,2.0,29.0,177.0,160.79,118.93
2017,6,3,10,15,13.5,247.0,1.95,29.5,259.5,239.91,178.14
2017,6,3,10,30,22.0,322.0,1.9,30.0,342.0,319.3,235.45
2017,6,3,10,45,423.0,234.5,1.85,30.5,628.5,682.12,499.95
2017,6,3,11,0,824.0,147.0,1.8,31.0,915.0,962.56,679.63
2017,6,3,11,15,522.5,317.0,1.75,31.0,807.5,836.76,592.16
2017,6,3,11,30,221.0,487.0,1.7,31.0,700.0,678.36,480.61
2017,6,3,11,45,138.0,470.0,1.65,31.0,604.0,573.33,409.39
2017,6,3,12,0,55.0,453.0,1.6,31.0,508.0,465.66,334.15
2017,6,3,12,15,133.5,479.5,1.55,31.0,612.5,555.18,397.48
2017,6,3,12,30,212.0,506.0,1.5,31.0,717.0,630.97,448.56
2017,6,3,12,45,179.5,504.5,1.45,31.0,682.5,587.79,418.02
2017,6,3,13,0,147.0,503.0,1.4,31.0,648.0,546.8,389.72
2017,6,3,13,15,171.0,496.5,1.3,31.0,663.0,544.52,388.26
2017,6,3,13,30,195.0,490.0,1.2,31.0,678.0,540.21,384.96
2017,6,3,13,45,205.0,477.5,1.2,31.0,672.0,520.41,371.46
2017,6,3,14,0,215.0,465.0,1.2,31.0,666.0,499.78,357.28
2017,6,3,14,15,119.5,398.5,1.15,31.0,510.0,383.47,276.34
2017,6,3,14,30,24.0,332.0,1.1,31.0,354.0,293.77,213.23
2017,6,3,14,45,230.5,329.5,1.1,31.0,520.5,347.77,250.79
2017,6,3,15,0,437.0,327.0,1.1,31.0,687.0,395.78,279.8
2017,6,3,15,15,430.0,312.5,1.1,30.5,652.0,354.25,247.96
2017,6,3,15,30,423.0,298.0,1.1,30.0,617.0,313.65,216.95
2017,6,3,15,45,352.0,298.0,1.1,30.0,553.0,279.93,193.12
2017,6,3,16,0,281.0,298.0,1.1,30.0,489.0,244.35,169.52
2017,6,3,16,15,346.5,258.5,1.05,30.0,475.5,205.14,139.88
2017,6,3,16,30,412.0,219.0,1.0,30.0,462.0,149.26,103.54
2017,6,3,16,45,327.0,211.5,0.95,30.0,393.5,142.67,111.28
2017,6,3,17,0,242.0,204.0,0.9,30.0,325.0,138.81,108.57
2017,6,3,17,15,220.0,184.5,0.85,29.5,284.5,134.95,106.07
2017,6,3,17,30,198.0,165.0,0.8,29.0,244.0,122.1,96.14
2017,6,3,17,45,177.0,142.0,0.75,28.5,205.0,106.73,83.96
2017,6,3,18,0,156.0,119.0,0.7,28.0,166.0,90.89,71.09
2017,6,3,18,15,125.0,96.5,0.65,27.5,129.0,74.85,57.7
2017,6,3,18,30,94.0,74.0,0.6,27.0,92.0,58.4,43.62
2017,6,3,18,45,55.0,51.5,0.55,26.5,61.0,41.52,28.89
2017,6,3,19,0,16.0,29.0,0.5,26.0,30.0,24.79,13.23
2017,6,3,19,15,8.0,14.5,0.5,25.5,15.0,13.19,0.0
2017,6,3,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,4,5,45,51.0,16.0,1.75,21.5,20.5,42.84,0.0
2017,6,4,6,0,102.0,32.0,2.0,22.0,41.0,123.53,87.64
2017,6,4,6,15,180.0,51.0,2.1,22.0,80.5,201.13,158.84
2017,6,4,6,30,258.0,70.0,2.2,22.0,120.0,298.81,240.86
2017,6,4,6,45,129.0,84.0,2.35,22.5,109.0,200.06,161.39
2017,6,4,7,0,0.0,98.0,2.5,23.0,98.0,95.55,73.18
2017,6,4,7,15,106.5,128.0,2.6,23.5,170.5,239.81,192.88
2017,6,4,7,30,213.0,158.0,2.7,24.0,243.0,383.96,307.01
2017,6,4,7,45,243.5,179.5,2.8,24.5,290.0,440.1,348.43
2017,6,4,8,0,274.0,201.0,2.9,25.0,337.0,496.93,389.68
2017,6,4,8,15,210.5,232.5,2.95,25.5,344.0,460.61,358.56
2017,6,4,8,30,147.0,264.0,3.0,26.0,351.0,437.5,337.45
2017,6,4,8,45,176.0,287.5,3.1,26.5,401.0,490.98,376.05
2017,6,4,9,0,205.0,311.0,3.2,27.0,451.0,544.41,413.51
2017,6,4,9,15,192.0,335.5,3.15,27.0,473.5,556.54,420.02
2017,6,4,9,30,179.0,360.0,3.1,27.0,496.0,567.17,425.67
2017,6,4,9,45,318.0,339.5,3.1,27.5,596.5,698.76,520.11
2017,6,4,10,0,457.0,319.0,3.1,28.0,697.0,829.08,609.15
2017,6,4,10,15,302.0,379.0,3.05,28.0,633.5,713.25,524.12
2017,6,4,10,30,147.0,439.0,3.0,28.0,570.0,596.45,438.25
2017,6,4,10,45,183.0,452.0,2.95,28.5,620.0,637.86,466.86
2017,6,4,11,0,219.0,465.0,2.9,29.0,670.0,677.29,492.71
2017,6,4,11,15,162.5,473.0,2.8,29.0,627.0,620.19,450.91
2017,6,4,11,30,106.0,481.0,2.7,29.0,584.0,553.87,403.15
2017,6,4,11,45,263.0,456.5,2.65,29.0,714.5,683.39,496.14
2017,6,4,12,0,420.0,432.0,2.6,29.0,845.0,788.82,568.74
2017,6,4,12,15,633.5,289.0,2.55,29.0,915.5,821.35,594.95
2017,6,4,12,30,847.0,146.0,2.5,29.0,986.0,833.19,604.76
2017,6,4,12,45,848.5,144.0,2.45,29.0,982.5,799.39,582.0
2017,6,4,13,0,850.0,142.0,2.4,29.0,979.0,763.74,558.29
2017,6,4,13,15,468.0,306.5,2.3,29.0,766.5,596.68,437.15
2017,6,4,13,30,86.0,471.0,2.2,29.0,554.0,457.09,332.67
2017,6,4,13,45,68.0,443.5,2.15,29.0,508.5,414.67,303.13
2017,6,4,14,0,50.0,416.0,2.1,29.0,463.0,374.69,274.63
2017,6,4,14,15,134.0,426.0,2.0,29.0,546.0,411.52,301.34
2017,6,4,14,30,218.0,436.0,1.9,29.0,629.0,445.22,324.15
2017,6,4,14,45,109.0,265.0,1.85,29.0,361.5,259.13,190.25
2017,6,4,15,0,0.0,94.0,1.8,29.0,94.0,83.45,59.45
2017,6,4,15,15,1.5,129.0,1.75,29.0,130.0,113.86,83.24
2017,6,4,15,30,3.0,164.0,1.7,29.0,166.0,143.02,105.68
2017,6,4,15,45,1.5,108.0,1.65,29.0,109.0,95.65,69.42
2017,6,4,16,0,0.0,52.0,1.6,29.0,52.0,46.04,30.87
2017,6,4,16,15,0.0,101.5,1.5,28.5,101.5,89.61,65.45
2017,6,4,16,30,0.0,151.0,1.4,28.0,151.0,128.68,96.3
2017,6,4,16,45,9.5,164.5,1.35,28.0,169.5,137.65,108.34
2017,6,4,17,0,19.0,178.0,1.3,28.0,188.0,145.9,115.41
2017,6,4,17,15,15.5,158.0,1.2,27.5,165.5,130.21,103.18
2017,6,4,17,30,12.0,138.0,1.1,27.0,143.0,114.37,90.66
2017,6,4,17,45,6.0,118.0,1.0,27.0,120.5,98.37,77.61
2017,6,4,18,0,0.0,98.0,0.9,27.0,98.0,82.25,64.21
2017,6,4,18,15,0.0,77.0,0.85,26.5,77.0,65.3,49.95
2017,6,4,18,30,0.0,56.0,0.8,26.0,56.0,48.16,35.24
2017,6,4,18,45,0.0,38.0,0.75,25.5,38.0,33.13,22.09
2017,6,4,19,0,0.0,20.0,0.7,25.0,20.0,17.62,7.94
2017,6,4,19,15,0.0,10.0,0.7,24.5,10.0,9.1,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,5,5,45,92.0,15.0,2.35,19.5,23.5,64.67,0.0
2017,6,5,6,0,184.0,30.0,2.7,20.0,47.0,183.39,133.83
2017,6,5,6,15,279.5,43.5,2.75,20.5,88.0,267.63,213.9
2017,6,5,6,30,375.0,57.0,2.8,21.0,129.0,361.0,293.31
2017,6,5,6,45,447.5,65.0,2.85,22.0,178.5,444.12,360.86
2017,6,5,7,0,520.0,73.0,2.9,23.0,228.0,527.37,424.87
2017,6,5,7,15,566.5,80.0,3.05,23.5,280.0,592.16,472.74
2017,6,5,7,30,613.0,87.0,3.2,24.0,332.0,658.47,520.08
2017,6,5,7,45,651.5,90.5,3.35,25.0,385.5,714.25,557.19
2017,6,5,8,0,690.0,94.0,3.5,26.0,439.0,770.15,593.31
2017,6,5,8,15,715.0,98.5,3.5,26.5,490.0,809.94,617.68
2017,6,5,8,30,740.0,103.0,3.5,27.0,541.0,853.15,644.05
2017,6,5,8,45,760.5,105.5,3.55,27.5,589.5,887.83,664.41
2017,6,5,9,0,781.0,108.0,3.6,28.0,638.0,920.36,683.15
2017,6,5,9,15,795.0,110.5,3.55,28.5,682.0,943.97,695.2
2017,6,5,9,30,809.0,113.0,3.5,29.0,726.0,953.96,698.26
2017,6,5,9,45,819.5,115.5,3.5,29.5,765.0,968.34,704.72
2017,6,5,10,0,830.0,118.0,3.5,30.0,804.0,979.64,709.22
2017,6,5,10,15,512.0,278.5,3.45,30.0,707.5,835.92,609.82
2017,6,5,10,30,194.0,439.0,3.4,30.0,611.0,643.74,469.35
2017,6,5,10,45,342.0,411.5,3.4,30.5,726.0,769.08,558.03
2017,6,5,11,0,490.0,384.0,3.4,31.0,841.0,886.52,636.46
2017,6,5,11,15,453.0,400.5,3.4,31.0,830.0,850.25,610.17
2017,6,5,11,30,416.0,417.0,3.4,31.0,819.0,812.69,584.08
2017,6,5,11,45,632.0,280.0,3.45,31.5,898.5,865.17,624.1
2017,6,5,12,0,848.0,143.0,3.5,32.0,978.0,892.79,642.43
2017,6,5,12,15,848.5,143.5,3.5,32.0,981.5,864.38,623.45
2017,6,5,12,30,849.0,144.0,3.5,32.0,985.0,833.73,603.36
2017,6,5,12,45,633.5,288.5,3.5,32.0,915.0,761.17,551.43
2017,6,5,13,0,418.0,433.0,3.5,32.0,845.0,689.0,497.12
2017,6,5,13,15,356.5,451.5,3.5,31.5,799.5,637.21,461.48
2017,6,5,13,30,295.0,470.0,3.5,31.0,754.0,586.74,426.26
2017,6,5,13,45,557.0,309.0,3.5,31.0,832.0,599.67,439.02
2017,6,5,14,0,819.0,148.0,3.5,31.0,910.0,592.27,435.06
2017,6,5,14,15,415.5,193.0,3.45,30.5,579.5,367.13,271.62
2017,6,5,14,30,12.0,238.0,3.4,30.0,249.0,211.68,156.1
2017,6,5,14,45,22.5,285.0,3.4,30.0,304.0,244.46,180.9
2017,6,5,15,0,33.0,332.0,3.4,30.0,359.0,278.76,206.21
2017,6,5,15,15,20.5,269.5,3.35,29.5,286.0,233.95,173.6
2017,6,5,15,30,8.0,207.0,3.3,29.0,213.0,179.04,133.13
2017,6,5,15,45,4.0,112.0,3.3,29.0,115.0,99.55,72.43
2017,6,5,16,0,0.0,17.0,3.3,29.0,17.0,15.03,6.3
2017,6,5,16,15,0.0,27.5,3.2,28.5,27.5,24.3,13.78
2017,6,5,16,30,0.0,38.0,3.1,28.0,38.0,33.58,21.32
2017,6,5,16,45,0.0,40.0,3.05,28.0,40.0,35.33,24.06
2017,6,5,17,0,0.0,42.0,3.0,28.0,42.0,37.08,25.64
2017,6,5,17,15,0.0,37.0,2.8,27.5,37.0,32.63,22.05
2017,6,5,17,30,0.0,32.0,2.6,27.0,32.0,28.2,18.43
2017,6,5,17,45,0.0,26.5,2.45,27.0,26.5,23.33,14.33
2017,6,5,18,0,0.0,21.0,2.3,27.0,21.0,18.47,10.19
2017,6,5,18,15,0.0,16.5,2.05,26.0,16.5,14.5,6.81
2017,6,5,18,30,0.0,12.0,1.8,25.0,12.0,10.54,3.37
2017,6,5,18,45,0.0,8.0,1.6,24.5,8.0,7.02,0.26
2017,6,5,19,0,0.0,4.0,1.4,24.0,4.0,3.5,0.0
2017,6,5,19,15,0.0,2.0,1.45,24.0,2.0,1.75,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,5,45,87.5,15.5,2.85,20.5,23.5,62.61,0.0
2017,6,6,6,0,175.0,31.0,3.0,21.0,47.0,179.7,130.7
2017,6,6,6,15,269.0,45.5,3.1,21.5,88.5,263.91,210.2
2017,6,6,6,30,363.0,60.0,3.2,22.0,130.0,357.02,289.26
2017,6,6,6,45,433.0,69.5,3.35,22.5,179.5,438.57,356.38
2017,6,6,7,0,503.0,79.0,3.5,23.0,229.0,521.36,421.65
2017,6,6,7,15,550.5,86.5,3.6,23.5,281.5,587.17,470.55
2017,6,6,7,30,598.0,94.0,3.7,24.0,334.0,654.5,518.83
2017,6,6,7,45,634.5,99.5,3.85,25.0,387.0,710.76,556.52
2017,6,6,8,0,671.0,105.0,4.0,26.0,440.0,766.99,593.11
2017,6,6,8,15,697.0,109.5,4.05,26.5,491.5,811.77,621.45
2017,6,6,8,30,723.0,114.0,4.1,27.0,543.0,855.25,648.43
2017,6,6,8,45,743.0,118.0,4.2,27.5,591.5,885.46,666.11
2017,6,6,9,0,763.0,122.0,4.3,28.0,640.0,918.95,685.97
2017,6,6,9,15,778.0,125.5,4.35,28.5,685.0,944.44,700.02
2017,6,6,9,30,793.0,129.0,4.4,29.0,730.0,967.17,712.23
2017,6,6,9,45,804.5,132.0,4.45,29.5,769.5,982.85,719.79
2017,6,6,10,0,816.0,135.0,4.5,30.0,809.0,995.41,725.41
2017,6,6,10,15,825.0,137.0,4.55,30.0,843.0,1001.11,728.11
2017,6,6,10,30,834.0,139.0,4.6,30.0,877.0,991.89,721.21
2017,6,6,10,45,841.5,140.0,4.7,30.5,904.0,988.64,717.35
2017,6,6,11,0,849.0,141.0,4.8,31.0,931.0,982.09,711.62
2017,6,6,11,15,853.5,142.0,4.85,31.0,951.0,969.31,703.01
2017,6,6,11,30,858.0,143.0,4.9,31.0,971.0,953.32,692.4
2017,6,6,11,45,540.5,321.5,5.0,31.0,845.5,820.52,599.61
2017,6,6,12,0,223.0,500.0,5.1,31.0,720.0,666.2,485.2
2017,6,6,12,15,299.5,473.5,5.1,31.0,769.5,697.07,508.9
2017,6,6,12,30,376.0,447.0,5.1,31.0,819.0,717.74,524.51
2017,6,6,12,45,331.0,466.0,5.2,31.5,793.0,675.49,493.06
2017,6,6,13,0,286.0,485.0,5.3,32.0,767.0,635.14,463.12
2017,6,6,13,15,270.0,482.5,5.3,32.0,746.5,600.69,438.6
2017,6,6,13,30,254.0,480.0,5.3,32.0,726.0,567.4,414.7
2017,6,6,13,45,557.0,306.0,5.35,32.0,829.5,597.94,440.67
2017,6,6,14,0,860.0,132.0,5.4,32.0,933.0,604.92,447.17
2017,6,6,14,15,517.0,286.0,5.35,32.0,764.0,495.65,364.13
2017,6,6,14,30,174.0,440.0,5.3,32.0,595.0,427.78,312.94
2017,6,6,14,45,276.0,397.5,5.3,32.0,632.0,416.12,303.36
2017,6,6,15,0,378.0,355.0,5.3,32.0,669.0,403.69,291.38
2017,6,6,15,15,381.0,336.0,5.2,31.5,639.0,365.53,261.54
2017,6,6,15,30,384.0,317.0,5.1,31.0,609.0,327.28,231.35
2017,6,6,15,45,588.5,212.0,5.1,31.0,628.5,261.75,172.89
2017,6,6,16,0,793.0,107.0,5.1,31.0,648.0,189.68,108.48
2017,6,6,16,15,775.0,104.0,5.0,31.0,599.5,139.89,74.47
2017,6,6,16,30,757.0,101.0,4.9,31.0,551.0,92.39,51.99
2017,6,6,16,45,734.5,96.5,4.85,31.0,500.0,66.77,49.65
2017,6,6,17,0,712.0,92.0,4.8,31.0,449.0,65.63,48.91
2017,6,6,17,15,680.0,87.0,4.5,30.5,396.0,57.92,42.8
2017,6,6,17,30,648.0,82.0,4.2,30.0,343.0,56.33,41.73
2017,6,6,17,45,603.0,76.0,3.95,29.5,290.5,53.79,39.81
2017,6,6,18,0,558.0,70.0,3.7,29.0,238.0,51.12,37.69
2017,6,6,18,15,492.5,62.0,3.25,28.0,188.0,46.6,33.95
2017,6,6,18,30,427.0,54.0,2.8,27.0,138.0,41.91,29.85
2017,6,6,18,45,327.0,42.0,2.35,26.5,94.5,33.35,22.18
2017,6,6,19,0,227.0,30.0,1.9,26.0,51.0,23.45,12.58
2017,6,6,19,15,113.5,15.0,1.8,25.5,25.5,11.83,0.0
2017,6,6,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,7,5,45,110.5,15.0,1.2,21.0,25.0,96.63,0.0
2017,6,7,6,0,221.0,30.0,1.3,22.0,50.0,205.38,148.95
2017,6,7,6,15,321.5,42.0,1.35,22.5,93.0,296.07,233.35
2017,6,7,6,30,422.0,54.0,1.4,23.0,136.0,394.18,314.51
2017,6,7,6,45,479.0,62.0,1.5,23.5,183.0,463.3,370.14
2017,6,7,7,0,536.0,70.0,1.6,24.0,230.0,535.63,424.8
2017,6,7,7,15,586.5,75.5,1.55,25.0,283.0,602.2,470.87
2017,6,7,7,30,637.0,81.0,1.5,26.0,336.0,670.56,515.86
2017,6,7,7,45,677.0,87.5,1.5,27.0,394.0,732.36,554.59
2017,6,7,8,0,717.0,94.0,1.5,28.0,452.0,794.33,591.94
2017,6,7,8,15,741.5,98.0,1.65,28.5,504.0,833.77,615.9
2017,6,7,8,30,766.0,102.0,1.8,29.0,556.0,876.52,641.9
2017,6,7,8,45,783.5,106.0,1.95,29.5,605.0,910.62,661.92
2017,6,7,9,0,801.0,110.0,2.1,30.0,654.0,942.37,680.35
2017,6,7,9,15,815.0,113.0,2.2,30.5,699.0,966.86,693.54
2017,6,7,9,30,829.0,116.0,2.3,31.0,744.0,988.49,704.97
2017,6,7,9,45,839.0,118.5,2.4,31.5,783.5,991.44,704.7
2017,6,7,10,0,849.0,121.0,2.5,32.0,823.0,1002.27,709.68
2017,6,7,10,15,857.5,122.5,2.6,32.0,856.5,1007.27,712.47
2017,6,7,10,30,866.0,124.0,2.7,32.0,890.0,1008.96,713.36
2017,6,7,10,45,872.0,125.5,2.8,32.5,917.0,1004.78,709.26
2017,6,7,11,0,878.0,127.0,2.9,33.0,944.0,997.22,703.19
2017,6,7,11,15,882.0,128.0,2.95,33.0,963.5,983.86,694.62
2017,6,7,11,30,886.0,129.0,3.0,33.0,983.0,967.22,684.09
2017,6,7,11,45,889.0,129.0,3.05,33.5,995.0,945.51,669.06
2017,6,7,12,0,892.0,129.0,3.1,34.0,1007.0,920.79,652.19
2017,6,7,12,15,892.0,129.0,3.1,34.0,1010.5,890.63,632.89
2017,6,7,12,30,892.0,129.0,3.1,34.0,1014.0,858.13,612.05
2017,6,7,12,45,890.0,130.0,3.15,34.0,1009.5,822.8,589.57
2017,6,7,13,0,888.0,131.0,3.2,34.0,1005.0,785.65,565.73
2017,6,7,13,15,884.5,130.0,3.2,34.0,992.5,744.02,537.99
2017,6,7,13,30,881.0,129.0,3.2,34.0,980.0,700.81,507.51
2017,6,7,13,45,874.5,129.5,3.2,34.0,959.5,655.38,474.8
2017,6,7,14,0,868.0,130.0,3.2,34.0,939.0,608.89,440.55
2017,6,7,14,15,861.0,128.5,3.2,34.0,911.5,559.76,403.62
2017,6,7,14,30,854.0,127.0,3.2,34.0,884.0,510.04,365.25
2017,6,7,14,45,828.0,135.0,3.25,34.0,846.0,458.62,324.82
2017,6,7,15,0,802.0,143.0,3.3,34.0,808.0,403.58,281.03
2017,6,7,15,15,790.0,140.0,3.3,33.5,768.0,351.66,238.99
2017,6,7,15,30,778.0,137.0,3.3,33.0,728.0,300.67,197.12
2017,6,7,15,45,761.0,134.5,3.35,33.0,683.5,250.12,155.87
2017,6,7,16,0,744.0,132.0,3.4,33.0,639.0,201.46,118.16
2017,6,7,16,15,723.0,127.5,3.35,32.5,590.0,145.32,79.75
2017,6,7,16,30,702.0,123.0,3.3,32.0,541.0,98.96,57.37
2017,6,7,16,45,675.5,117.5,3.25,32.0,490.0,73.28,54.72
2017,6,7,17,0,649.0,112.0,3.2,32.0,439.0,72.36,54.2
2017,6,7,17,15,614.0,105.5,2.95,31.5,386.0,70.49,52.98
2017,6,7,17,30,579.0,99.0,2.7,31.0,333.0,68.44,51.58
2017,6,7,17,45,533.5,90.5,2.45,30.5,281.5,64.57,48.61
2017,6,7,18,0,488.0,82.0,2.2,30.0,230.0,60.45,45.33
2017,6,7,18,15,422.5,71.5,2.0,29.0,181.0,53.11,39.27
2017,6,7,18,30,357.0,61.0,1.8,28.0,132.0,46.11,33.25
2017,6,7,18,45,265.0,46.5,1.6,27.0,90.5,35.69,24.1
2017,6,7,19,0,173.0,32.0,1.4,26.0,49.0,24.92,13.84
2017,6,7,19,15,86.5,16.0,1.35,25.5,24.5,12.6,0.0
2017,6,7,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,1.95,21.5,22.0,63.43,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,44.0,136.55,97.94
2017,6,8,6,15,202.5,50.5,2.4,22.5,84.0,228.37,180.27
2017,6,8,6,30,284.0,68.0,2.5,23.0,124.0,313.56,252.17
2017,6,8,6,45,350.5,81.5,2.65,24.0,171.5,388.81,313.42
2017,6,8,7,0,417.0,95.0,2.8,25.0,219.0,468.86,375.81
2017,6,8,7,15,465.0,105.0,2.75,25.5,270.0,533.38,424.07
2017,6,8,7,30,513.0,115.0,2.7,26.0,321.0,600.09,471.67
2017,6,8,7,45,547.5,124.0,2.65,26.5,372.5,663.29,514.62
2017,6,8,8,0,582.0,133.0,2.6,27.0,424.0,719.68,551.31
2017,6,8,8,15,610.0,139.5,2.4,27.5,474.0,766.71,579.53
2017,6,8,8,30,638.0,146.0,2.2,28.0,524.0,812.64,606.01
2017,6,8,8,45,656.0,153.5,2.0,28.5,571.5,848.59,624.88
2017,6,8,9,0,674.0,161.0,1.8,29.0,619.0,882.48,641.77
2017,6,8,9,15,691.5,165.5,1.65,29.5,663.0,910.14,654.6
2017,6,8,9,30,709.0,170.0,1.5,30.0,707.0,935.33,665.51
2017,6,8,9,45,718.0,176.0,1.4,30.5,745.0,950.88,670.81
2017,6,8,10,0,727.0,182.0,1.3,31.0,783.0,963.47,674.31
2017,6,8,10,15,737.5,185.0,1.25,31.0,816.5,971.22,676.99
2017,6,8,10,30,748.0,188.0,1.2,31.0,850.0,968.1,673.2
2017,6,8,10,45,757.0,189.5,1.2,31.5,877.0,966.77,670.22
2017,6,8,11,0,766.0,191.0,1.2,32.0,904.0,962.22,665.39
2017,6,8,11,15,771.5,192.5,1.2,32.0,923.5,951.01,658.04
2017,6,8,11,30,777.0,194.0,1.2,32.0,943.0,936.66,648.95
2017,6,8,11,45,779.0,196.0,1.2,32.5,955.0,916.42,635.08
2017,6,8,12,0,781.0,198.0,1.2,33.0,967.0,893.3,619.6
2017,6,8,12,15,781.5,198.0,1.2,33.0,971.0,864.47,601.9
2017,6,8,12,30,782.0,198.0,1.2,33.0,975.0,833.49,582.86
2017,6,8,12,45,544.5,338.0,1.25,33.0,878.0,737.91,517.56
2017,6,8,13,0,307.0,478.0,1.3,33.0,781.0,645.93,453.33
2017,6,8,13,15,544.0,334.5,1.35,33.0,863.0,675.66,478.52
2017,6,8,13,30,781.0,191.0,1.4,33.0,945.0,685.09,488.02
2017,6,8,13,45,469.5,330.5,1.5,33.0,781.5,563.27,401.97
2017,6,8,14,0,158.0,470.0,1.6,33.0,618.0,472.11,336.58
2017,6,8,14,15,458.5,325.5,1.65,33.0,736.0,495.31,354.8
2017,6,8,14,30,759.0,181.0,1.7,33.0,854.0,502.66,357.89
2017,6,8,14,45,502.0,288.5,1.8,33.0,726.5,428.22,303.97
2017,6,8,15,0,245.0,396.0,1.9,33.0,599.0,383.06,273.14
2017,6,8,15,15,492.5,274.5,1.95,33.0,657.5,351.22,244.16
2017,6,8,15,30,740.0,153.0,2.0,33.0,716.0,303.52,199.38
2017,6,8,15,45,727.5,147.5,2.05,33.0,673.0,246.64,153.93
2017,6,8,16,0,715.0,142.0,2.1,33.0,630.0,197.71,116.14
2017,6,8,16,15,694.5,137.0,2.1,32.5,582.5,149.93,84.0
2017,6,8,16,30,674.0,132.0,2.1,32.0,535.0,104.78,61.92
2017,6,8,16,45,652.0,125.0,2.15,32.0,485.0,78.03,58.55
2017,6,8,17,0,630.0,118.0,2.2,32.0,435.0,76.34,57.42
2017,6,8,17,15,595.5,111.0,2.1,31.5,383.0,74.31,56.1
2017,6,8,17,30,561.0,104.0,2.0,31.0,331.0,72.08,54.58
2017,6,8,17,45,518.0,94.5,1.9,30.5,280.0,67.6,51.12
2017,6,8,18,0,475.0,85.0,1.8,30.0,229.0,62.81,47.3
2017,6,8,18,15,410.5,74.0,1.7,29.0,180.5,54.87,40.75
2017,6,8,18,30,346.0,63.0,1.6,28.0,132.0,47.55,34.47
2017,6,8,18,45,257.5,48.0,1.5,27.5,91.0,36.8,24.98
2017,6,8,19,0,169.0,33.0,1.4,27.0,50.0,25.68,14.45
2017,6,8,19,15,84.5,16.5,1.5,26.5,25.0,12.99,0.0
2017,6,8,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,3.0,3.25,22.5,3.0,2.63,0.0
2017,6,9,6,0,0.0,6.0,3.5,23.0,6.0,5.26,0.0
2017,6,9,6,15,0.0,12.0,3.7,23.0,12.0,10.53,2.89
2017,6,9,6,30,0.0,18.0,3.9,23.0,18.0,15.82,7.41
2017,6,9,6,45,0.0,25.0,4.1,23.5,25.0,22.0,12.6
2017,6,9,7,0,0.0,32.0,4.3,24.0,32.0,28.18,17.73
2017,6,9,7,15,22.0,92.5,4.35,24.5,101.0,111.39,86.68
2017,6,9,7,30,44.0,153.0,4.4,25.0,170.0,202.25,159.85
2017,6,9,7,45,61.5,180.0,4.5,25.5,208.5,247.36,195.08
2017,6,9,8,0,79.0,207.0,4.6,26.0,247.0,292.8,229.92
2017,6,9,8,15,137.0,234.0,4.55,26.0,312.0,393.73,308.13
2017,6,9,8,30,195.0,261.0,4.5,26.0,377.0,479.47,372.81
2017,6,9,8,45,121.5,271.5,4.5,26.5,346.0,418.76,322.89
2017,6,9,9,0,48.0,282.0,4.5,27.0,315.0,336.96,257.51
2017,6,9,9,15,26.0,229.5,4.45,27.0,248.0,253.88,193.45
2017,6,9,9,30,4.0,177.0,4.4,27.0,181.0,165.26,124.27
2017,6,9,9,45,6.0,185.0,4.4,27.5,190.5,174.46,131.02
2017,6,9,10,0,8.0,193.0,4.4,28.0,200.0,183.64,137.59
2017,6,9,10,15,39.0,302.0,4.35,28.0,336.5,333.71,251.34
2017,6,9,10,30,70.0,411.0,4.3,28.0,473.0,474.05,353.6
2017,6,9,10,45,126.0,439.5,4.25,28.5,555.5,568.71,420.88
2017,6,9,11,0,182.0,468.0,4.2,29.0,638.0,644.51,473.45
2017,6,9,11,15,158.5,478.0,4.15,29.0,628.5,621.82,455.88
2017,6,9,11,30,135.0,488.0,4.1,29.0,619.0,598.94,438.72
2017,6,9,11,45,279.0,460.0,4.05,29.0,733.5,702.46,514.12
2017,6,9,12,0,423.0,432.0,4.0,29.0,848.0,793.1,578.08
2017,6,9,12,15,259.0,462.5,3.9,29.0,718.0,653.04,477.46
2017,6,9,12,30,95.0,493.0,3.8,29.0,588.0,521.12,381.34
2017,6,9,12,45,426.5,349.5,3.75,29.5,770.5,654.12,482.4
2017,6,9,13,0,758.0,206.0,3.7,30.0,953.0,754.48,555.5
2017,6,9,13,15,755.0,205.0,3.55,30.0,941.5,716.12,526.9
2017,6,9,13,30,752.0,204.0,3.4,30.0,930.0,676.57,497.92
2017,6,9,13,45,515.5,328.5,3.25,30.0,822.0,591.12,433.25
2017,6,9,14,0,279.0,453.0,3.1,30.0,714.0,522.4,380.98
2017,6,9,14,15,187.5,441.0,2.95,30.0,614.5,452.12,330.25
2017,6,9,14,30,96.0,429.0,2.8,30.0,515.0,392.26,287.07
2017,6,9,14,45,76.5,399.0,2.7,30.0,466.0,352.05,258.2
2017,6,9,15,0,57.0,369.0,2.6,30.0,417.0,314.52,231.16
2017,6,9,15,15,190.0,352.5,2.55,30.0,499.5,327.82,237.95
2017,6,9,15,30,323.0,336.0,2.5,30.0,582.0,325.28,230.94
2017,6,9,15,45,308.0,317.0,2.5,30.0,540.5,286.33,201.22
2017,6,9,16,0,293.0,298.0,2.5,30.0,499.0,249.35,173.9
2017,6,9,16,15,406.0,241.5,2.4,29.5,497.0,194.24,129.85
2017,6,9,16,30,519.0,185.0,2.3,29.0,495.0,136.63,90.48
2017,6,9,16,45,473.0,178.5,2.2,29.0,441.5,113.56,88.42
2017,6,9,17,0,427.0,172.0,2.1,29.0,388.0,112.12,87.6
2017,6,9,17,15,391.0,161.0,1.95,28.5,341.0,107.59,84.36
2017,6,9,17,30,355.0,150.0,1.8,28.0,294.0,108.24,85.36
2017,6,9,17,45,320.0,132.5,1.65,27.5,248.0,97.19,76.54
2017,6,9,18,0,285.0,115.0,1.5,27.0,202.0,85.67,67.14
2017,6,9,18,15,237.0,96.0,1.45,26.5,158.5,72.63,56.2
2017,6,9,18,30,189.0,77.0,1.4,26.0,115.0,59.15,44.56
2017,6,9,18,45,130.5,56.0,1.4,25.5,78.5,43.79,31.07
2017,6,9,19,0,72.0,35.0,1.4,25.0,42.0,28.82,17.18
2017,6,9,19,15,36.0,17.5,1.45,25.0,21.0,14.83,0.0
2017,6,9,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,10,5,45,43.5,16.5,3.4,20.5,20.5,53.95,0.0
2017,6,10,6,0,87.0,33.0,3.5,21.0,41.0,115.96,82.68
2017,6,10,6,15,162.0,53.5,3.65,21.5,80.5,193.31,153.11
2017,6,10,6,30,237.0,74.0,3.8,22.0,120.0,275.74,223.45
2017,6,10,6,45,305.0,88.5,4.0,23.0,167.0,364.51,296.25
2017,6,10,7,0,373.0,103.0,4.2,24.0,214.0,444.97,360.18
2017,6,10,7,15,422.0,115.0,4.2,24.5,264.5,511.1,410.96
2017,6,10,7,30,471.0,127.0,4.2,25.0,315.0,579.54,461.72
2017,6,10,7,45,334.0,168.5,4.25,25.5,311.5,504.88,400.03
2017,6,10,8,0,197.0,210.0,4.3,26.0,308.0,420.45,330.61
2017,6,10,8,15,145.5,234.0,4.25,26.5,311.0,401.63,313.03
2017,6,10,8,30,94.0,258.0,4.2,27.0,314.0,361.45,279.28
2017,6,10,8,45,129.5,285.5,4.2,27.5,369.5,443.21,339.91
2017,6,10,9,0,165.0,313.0,4.2,28.0,425.0,507.12,385.72
2017,6,10,9,15,193.0,334.0,4.15,28.5,474.0,555.79,419.4
2017,6,10,9,30,221.0,355.0,4.1,29.0,523.0,603.94,452.11
2017,6,10,9,45,270.0,365.0,4.05,29.5,581.0,678.38,503.03
2017,6,10,10,0,319.0,375.0,4.0,30.0,639.0,733.39,539.55
2017,6,10,10,15,540.0,276.5,4.0,30.5,745.0,862.57,631.26
2017,6,10,10,30,761.0,178.0,4.0,31.0,851.0,971.42,702.68
2017,6,10,10,45,771.5,178.0,4.0,31.5,878.5,970.17,698.76
2017,6,10,11,0,782.0,178.0,4.0,32.0,906.0,965.69,693.69
2017,6,10,11,15,787.0,179.5,4.0,32.0,925.5,954.06,685.54
2017,6,10,11,30,792.0,181.0,4.0,32.0,945.0,939.26,675.49
2017,6,10,11,45,795.5,181.5,4.05,32.5,957.0,919.04,660.91
2017,6,10,12,0,799.0,182.0,4.1,33.0,969.0,895.88,644.54
2017,6,10,12,15,800.0,182.5,4.1,33.0,973.5,867.82,626.06
2017,6,10,12,30,801.0,183.0,4.1,33.0,978.0,837.47,606.07
2017,6,10,12,45,484.5,344.0,4.15,33.5,824.5,696.08,503.63
2017,6,10,13,0,168.0,505.0,4.2,34.0,671.0,565.89,406.38
2017,6,10,13,15,481.0,342.5,4.2,34.0,809.0,637.94,463.03
2017,6,10,13,30,794.0,180.0,4.2,34.0,947.0,686.44,500.22
2017,6,10,13,45,788.0,179.5,4.25,34.5,928.0,642.68,467.16
2017,6,10,14,0,782.0,179.0,4.3,35.0,909.0,598.12,433.41
2017,6,10,14,15,775.0,177.0,4.3,35.0,882.5,551.24,398.11
2017,6,10,14,30,768.0,175.0,4.3,35.0,856.0,504.05,361.71
2017,6,10,14,45,506.0,286.0,4.3,35.0,728.0,429.41,306.5
2017,6,10,15,0,244.0,397.0,4.3,35.0,600.0,384.17,274.78
2017,6,10,15,15,491.0,275.5,4.3,34.5,658.5,352.76,246.32
2017,6,10,15,30,738.0,154.0,4.3,34.0,717.0,305.59,201.99
2017,6,10,15,45,545.0,219.0,4.3,34.0,621.0,262.75,173.05
2017,6,10,16,0,352.0,284.0,4.3,34.0,525.0,250.38,170.27
2017,6,10,16,15,503.0,212.5,4.25,33.5,529.0,185.83,118.1
2017,6,10,16,30,654.0,141.0,4.2,33.0,533.0,111.88,66.84
2017,6,10,16,45,621.5,137.0,4.2,33.0,481.5,85.84,64.69
2017,6,10,17,0,589.0,133.0,4.2,33.0,430.0,86.65,65.62
2017,6,10,17,15,553.0,125.0,4.05,32.5,379.0,84.36,64.13
2017,6,10,17,30,517.0,117.0,3.9,32.0,328.0,81.21,61.9
2017,6,10,17,45,467.0,107.5,3.75,31.5,276.5,76.16,58.02
2017,6,10,18,0,417.0,98.0,3.6,31.0,225.0,70.86,53.81
2017,6,10,18,15,352.0,85.0,3.4,30.0,177.5,62.65,47.09
2017,6,10,18,30,287.0,72.0,3.2,29.0,130.0,54.09,39.8
2017,6,10,18,45,204.5,54.5,3.05,28.5,89.5,42.94,29.96
2017,6,10,19,0,122.0,37.0,2.9,28.0,49.0,29.53,17.55
2017,6,10,19,15,61.0,18.5,3.05,27.5,24.5,15.13,0.0
2017,6,10,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,6,11,5,45,64.0,17.0,3.35,21.5,23.0,66.28,0.0
2017,6,11,6,0,128.0,34.0,3.5,22.0,46.0,142.72,102.67
2017,6,11,6,15,222.5,50.5,3.7,22.5,87.0,241.01,190.97
2017,6,11,6,30,317.0,67.0,3.9,23.0,128.0,334.59,270.3
2017,6,11,6,45,393.0,77.0,4.15,23.5,177.5,413.38,335.73
2017,6,11,7,0,469.0,87.0,4.4,24.0,227.0,497.86,403.29
2017,6,11,7,15,519.0,95.5,4.45,24.5,279.0,571.35,458.75
2017,6,11,7,30,569.0,104.0,4.5,25.0,331.0,641.14,509.19
2017,6,11,7,45,400.0,155.0,4.6,26.0,326.0,563.92,445.51
2017,6,11,8,0,231.0,206.0,4.7,27.0,321.0,463.75,363.25
2017,6,11,8,15,192.0,234.5,4.65,27.5,337.5,445.54,346.69
2017,6,11,8,30,153.0,263.0,4.6,28.0,354.0,441.81,340.51
2017,6,11,8,45,247.5,273.0,4.55,28.5,434.5,561.85,429.38
2017,6,11,9,0,342.0,283.0,4.5,29.0,515.0,665.86,503.52
2017,6,11,9,15,573.0,203.5,4.45,29.5,624.0,833.42,623.62
2017,6,11,9,30,804.0,124.0,4.4,30.0,733.0,972.46,713.7
2017,6,11,9,45,819.0,124.5,4.35,30.5,773.5,989.15,720.51
2017,6,11,10,0,834.0,125.0,4.3,31.0,814.0,991.56,718.87
2017,6,11,10,15,842.5,127.0,4.25,31.0,847.5,997.21,721.04
2017,6,11,10,30,851.0,129.0,4.2,31.0,881.0,999.6,721.2
2017,6,11,10,45,859.5,128.5,4.2,31.5,908.5,996.13,716.56
2017,6,11,11,0,868.0,128.0,4.2,32.0,936.0,989.37,709.98
2017,6,11,11,15,872.0,129.0,4.15,32.5,955.5,976.36,699.26
2017,6,11,11,30,876.0,130.0,4.1,33.0,975.0,960.09,686.63
2017,6,11,11,45,879.0,130.5,4.1,33.5,987.5,939.26,671.48
2017,6,11,12,0,882.0,131.0,4.1,34.0,1000.0,915.4,654.49
2017,6,11,12,15,882.5,131.5,4.1,34.0,1004.0,886.53,635.65
2017,6,11,12,30,883.0,132.0,4.1,34.0,1008.0,855.29,615.26
2017,6,11,12,45,882.0,131.5,4.1,34.5,1004.5,819.99,590.9
2017,6,11,13,0,881.0,131.0,4.1,35.0,1001.0,782.87,565.35
2017,6,11,13,15,878.5,130.5,4.1,35.0,989.0,742.84,538.51
2017,6,11,13,30,876.0,130.0,4.1,35.0,977.0,701.14,508.81
2017,6,11,13,45,872.0,129.0,4.1,35.0,958.0,656.54,476.49
2017,6,11,14,0,868.0,128.0,4.1,35.0,939.0,610.66,442.53
2017,6,11,14,15,861.5,127.0,4.05,35.0,912.5,562.35,405.91
2017,6,11,14,30,855.0,126.0,4.0,35.0,886.0,513.37,367.87
2017,6,11,14,45,846.0,124.5,4.0,35.0,852.5,462.47,327.58
2017,6,11,15,0,837.0,123.0,4.0,35.0,819.0,411.56,286.3
2017,6,11,15,15,826.0,120.5,3.95,35.0,779.5,359.49,243.39
2017,6,11,15,30,815.0,118.0,3.9,35.0,740.0,300.53,195.12
2017,6,11,15,45,800.0,115.5,3.9,35.0,695.5,248.47,152.49
2017,6,11,16,0,785.0,113.0,3.9,35.0,651.0,198.0,113.07
2017,6,11,16,15,766.0,109.5,3.85,34.5,602.5,148.19,79.09
2017,6,11,16,30,747.0,106.0,3.8,34.0,554.0,100.77,55.54
2017,6,11,16,45,721.0,102.5,3.8,34.0,502.5,70.7,52.15
2017,6,11,17,0,695.0,99.0,3.8,34.0,451.0,63.62,46.59
2017,6,11,17,15,662.0,93.5,3.6,33.5,398.0,62.04,45.59
2017,6,11,17,30,629.0,88.0,3.4,33.0,345.0,60.3,44.42
2017,6,11,17,45,582.0,82.0,3.2,32.5,292.5,57.96,42.72
2017,6,11,18,0,535.0,76.0,3.0,32.0,240.0,55.51,40.84
2017,6,11,18,15,470.0,67.0,2.65,31.0,190.0,50.38,36.66
2017,6,11,18,30,405.0,58.0,2.3,30.0,140.0,45.02,32.08
2017,6,11,18,45,307.5,45.5,2.0,29.0,97.0,34.95,23.33
2017,6,11,19,0,210.0,33.0,1.7,28.0,54.0,25.7,14.63
2017,6,11,19,15,105.0,16.5,1.8,27.5,27.0,12.98,0.0
2017,6,11,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.5,16.0,2.4,22.5,25.0,91.61,0.0
2017,6,12,6,0,197.0,32.0,2.7,23.0,50.0,194.14,140.43
2017,6,12,6,15,299.0,45.0,2.85,23.5,93.0,281.78,222.64
2017,6,12,6,30,401.0,58.0,3.0,24.0,136.0,383.2,307.49
2017,6,12,6,45,476.5,65.5,3.15,24.5,186.5,464.79,373.99
2017,6,12,7,0,552.0,73.0,3.3,25.0,237.0,550.81,440.27
2017,6,12,7,15,598.5,79.0,3.3,25.5,290.0,615.47,487.1
2017,6,12,7,30,645.0,85.0,3.3,26.0,343.0,681.57,533.17
2017,6,12,7,45,687.0,87.5,3.3,26.5,398.0,740.12,572.17
2017,6,12,8,0,729.0,90.0,3.3,27.0,453.0,794.54,607.1
2017,6,12,8,15,753.0,93.5,3.25,27.5,505.0,838.12,633.38
2017,6,12,8,30,777.0,97.0,3.2,28.0,557.0,880.15,658.07
2017,6,12,8,45,800.5,98.0,3.2,28.5,607.0,916.79,678.99
2017,6,12,9,0,824.0,99.0,3.2,29.0,657.0,941.04,691.47
2017,6,12,9,15,837.5,101.0,3.15,29.5,702.0,964.36,703.02
2017,6,12,9,30,851.0,103.0,3.1,30.0,747.0,984.88,712.69
2017,6,12,9,45,863.5,104.0,3.1,30.5,787.5,1000.3,719.47
2017,6,12,10,0,876.0,105.0,3.1,31.0,828.0,1012.59,724.37
2017,6,12,10,15,883.5,106.5,3.1,31.5,862.0,1017.09,724.43
2017,6,12,10,30,891.0,108.0,3.1,32.0,896.0,1018.23,722.57
2017,6,12,10,45,898.0,108.5,3.15,32.5,923.5,1014.4,718.16
2017,6,12,11,0,905.0,109.0,3.2,33.0,951.0,1007.15,711.76
2017,6,12,11,15,909.0,109.5,3.2,33.0,971.0,993.55,702.59
2017,6,12,11,30,913.0,110.0,3.2,33.0,991.0,976.62,691.46
2017,6,12,11,45,907.5,116.0,3.25,33.5,1001.0,952.72,674.96
2017,6,12,12,0,902.0,122.0,3.3,34.0,1011.0,925.81,656.64
2017,6,12,12,15,902.5,122.0,3.35,34.0,1015.0,896.19,637.94
2017,6,12,12,30,903.0,122.0,3.4,34.0,1019.0,864.13,617.58
2017,6,12,12,45,603.0,301.0,3.45,34.5,899.0,750.6,537.91
2017,6,12,13,0,303.0,480.0,3.5,35.0,779.0,645.88,459.84
2017,6,12,13,15,275.0,481.0,3.55,35.0,750.5,605.06,432.08
2017,6,12,13,30,247.0,482.0,3.6,35.0,722.0,566.24,405.09
2017,6,12,13,45,569.0,299.5,3.65,35.5,836.0,599.32,431.76
2017,6,12,14,0,891.0,117.0,3.7,36.0,950.0,616.5,444.29
2017,6,12,14,15,885.0,116.0,3.7,36.0,923.5,567.47,407.21
2017,6,12,14,30,879.0,115.0,3.7,36.0,897.0,517.68,368.91
2017,6,12,14,45,855.0,122.5,3.7,36.0,859.5,465.78,328.16
2017,6,12,15,0,831.0,130.0,3.7,36.0,822.0,415.17,287.51
2017,6,12,15,15,462.0,242.0,3.7,35.5,623.5,321.37,223.11
2017,6,12,15,30,93.0,354.0,3.7,35.0,425.0,298.05,214.48
2017,6,12,15,45,436.5,236.5,3.75,35.0,540.0,252.75,168.86
2017,6,12,16,0,780.0,119.0,3.8,35.0,655.0,202.5,116.62
