Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,16,15,761.0,115.5,3.8,34.5,606.5,152.95,82.75
2017,6,12,16,30,742.0,112.0,3.8,34.0,558.0,105.81,59.12
2017,6,12,16,45,717.0,107.5,3.85,34.0,506.0,66.8,48.97
2017,6,12,17,0,692.0,103.0,3.9,34.0,454.0,66.24,48.73
2017,6,12,17,15,659.0,97.5,3.7,33.5,401.0,64.78,47.83
2017,6,12,17,30,626.0,92.0,3.5,33.0,348.0,63.18,46.79
2017,6,12,17,45,580.5,85.0,3.35,32.5,295.5,60.21,44.58
2017,6,12,18,0,535.0,78.0,3.2,32.0,243.0,57.07,42.13
2017,6,12,18,15,470.0,69.0,2.95,31.0,192.5,52.01,38.02
2017,6,12,18,30,405.0,60.0,2.7,30.0,142.0,46.73,33.51
2017,6,12,18,45,310.5,47.0,2.5,29.0,99.0,36.09,24.28
2017,6,12,19,0,216.0,34.0,2.3,28.0,56.0,26.49,15.3
2017,6,12,19,15,108.0,17.0,2.5,27.5,28.0,13.37,0.0
2017,6,12,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,13,5,45,86.0,16.5,2.7,23.5,24.0,85.52,0.0
2017,6,13,6,0,172.0,33.0,3.0,24.0,48.0,180.88,129.87
2017,6,13,6,15,270.5,46.5,3.25,24.5,90.0,265.63,209.08
2017,6,13,6,30,369.0,60.0,3.5,25.0,132.0,360.12,288.59
2017,6,13,6,45,455.0,66.5,3.75,25.5,183.0,450.0,361.91
2017,6,13,7,0,541.0,73.0,4.0,26.0,234.0,542.07,433.48
2017,6,13,7,15,587.5,79.5,4.0,26.5,287.0,606.97,480.8
2017,6,13,7,30,634.0,86.0,4.0,27.0,340.0,673.35,527.43
2017,6,13,7,45,455.5,142.5,4.05,27.5,338.5,597.03,467.34
2017,6,13,8,0,277.0,199.0,4.1,28.0,337.0,496.48,386.46
2017,6,13,8,15,520.0,149.5,4.1,28.5,444.0,684.93,528.23
2017,6,13,8,30,763.0,100.0,4.1,29.0,551.0,870.29,654.58
2017,6,13,8,45,784.0,102.0,4.1,30.0,600.5,905.49,672.58
2017,6,13,9,0,805.0,104.0,4.1,31.0,650.0,938.52,689.79
2017,6,13,9,15,474.0,231.5,4.1,31.0,558.5,758.35,563.18
2017,6,13,9,30,143.0,359.0,4.1,31.0,467.0,529.88,392.81
2017,6,13,9,45,224.0,369.0,4.15,31.5,548.5,618.23,456.8
2017,6,13,10,0,305.0,379.0,4.2,32.0,630.0,723.7,529.16
2017,6,13,10,15,589.5,246.0,4.25,32.5,758.0,886.12,644.52
2017,6,13,10,30,874.0,113.0,4.3,33.0,886.0,1006.51,721.19
2017,6,13,10,45,882.5,112.5,4.35,33.5,913.5,1003.25,716.13
2017,6,13,11,0,891.0,112.0,4.4,34.0,941.0,996.64,709.93
2017,6,13,11,15,894.5,113.0,4.45,34.0,960.5,983.26,700.98
2017,6,13,11,30,898.0,114.0,4.5,34.0,980.0,966.58,690.04
2017,6,13,11,45,880.0,128.5,4.6,34.5,986.5,939.16,671.06
2017,6,13,12,0,862.0,143.0,4.7,35.0,993.0,908.81,650.25
2017,6,13,12,15,862.5,143.5,4.75,35.0,997.0,880.32,631.77
2017,6,13,12,30,863.0,144.0,4.8,35.0,1001.0,849.54,611.86
2017,6,13,12,45,866.5,140.5,4.85,35.5,998.0,816.01,588.79
2017,6,13,13,0,870.0,137.0,4.9,36.0,995.0,780.5,564.37
2017,6,13,13,15,867.0,136.5,4.95,36.0,983.0,740.57,537.52
2017,6,13,13,30,864.0,136.0,5.0,36.0,971.0,699.04,507.99
2017,6,13,13,45,865.0,131.0,5.05,36.0,953.0,655.13,476.24
2017,6,13,14,0,866.0,126.0,5.1,36.0,935.0,609.54,442.52
2017,6,13,14,15,859.5,124.5,5.1,36.0,908.5,561.04,405.67
2017,6,13,14,30,853.0,123.0,5.1,36.0,882.0,511.88,367.41
2017,6,13,14,45,853.0,116.5,5.15,36.0,851.0,461.41,327.28
2017,6,13,15,0,853.0,110.0,5.2,36.0,820.0,410.03,285.39
2017,6,13,15,15,842.5,108.0,5.2,36.0,781.0,357.78,242.08
2017,6,13,15,30,832.0,106.0,5.2,36.0,742.0,306.08,198.82
2017,6,13,15,45,462.0,208.0,5.2,36.0,557.5,239.67,158.19
2017,6,13,16,0,92.0,310.0,5.2,36.0,373.0,248.58,178.42
2017,6,13,16,15,430.5,202.5,5.2,35.5,465.0,173.91,110.82
2017,6,13,16,30,769.0,95.0,5.2,35.0,557.0,95.96,50.32
2017,6,13,16,45,741.5,93.0,5.2,34.5,505.5,63.99,46.61
2017,6,13,17,0,714.0,91.0,5.2,34.0,454.0,64.54,47.36
2017,6,13,17,15,682.5,86.5,5.1,33.5,401.5,57.25,41.66
2017,6,13,17,30,651.0,82.0,5.0,33.0,349.0,56.01,40.88
2017,6,13,17,45,597.5,78.0,4.95,32.5,295.5,54.91,40.19
2017,6,13,18,0,544.0,74.0,4.9,32.0,242.0,53.84,39.45
2017,6,13,18,15,479.0,66.0,4.75,31.5,192.5,49.47,35.83
2017,6,13,18,30,414.0,58.0,4.6,31.0,143.0,44.93,31.87
2017,6,13,18,45,307.0,46.5,4.45,30.5,99.5,35.68,23.78
2017,6,13,19,0,200.0,35.0,4.3,30.0,56.0,27.23,15.77
2017,6,13,19,15,100.0,17.5,4.3,29.5,28.0,13.75,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,14,5,45,56.0,17.0,3.7,24.5,22.0,46.34,0.0
2017,6,14,6,0,112.0,34.0,3.8,25.0,44.0,133.14,93.96
2017,6,14,6,15,201.5,51.0,4.05,25.5,84.0,227.93,178.26
2017,6,14,6,30,291.0,68.0,4.3,26.0,124.0,317.65,253.72
2017,6,14,6,45,361.0,80.0,4.55,26.5,172.0,393.58,316.35
2017,6,14,7,0,431.0,92.0,4.8,27.0,220.0,474.69,380.92
2017,6,14,7,15,481.0,101.0,4.85,27.5,271.0,540.04,430.72
2017,6,14,7,30,531.0,110.0,4.9,28.0,322.0,615.3,485.43
2017,6,14,7,45,389.0,156.5,5.0,28.5,324.0,555.69,435.9
2017,6,14,8,0,247.0,203.0,5.1,29.0,326.0,474.31,369.53
2017,6,14,8,15,137.5,212.5,5.1,29.5,282.5,367.59,284.65
2017,6,14,8,30,28.0,222.0,5.1,30.0,239.0,255.67,194.57
2017,6,14,8,45,177.5,254.0,5.15,30.5,373.5,452.52,346.48
2017,6,14,9,0,327.0,286.0,5.2,31.0,508.0,654.47,493.79
2017,6,14,9,15,272.5,320.0,5.2,31.5,513.5,638.02,476.99
2017,6,14,9,30,218.0,354.0,5.2,32.0,519.0,599.89,446.22
2017,6,14,9,45,282.0,360.0,5.2,32.5,585.0,685.19,505.71
2017,6,14,10,0,346.0,366.0,5.2,33.0,651.0,751.28,550.39
2017,6,14,10,15,302.5,396.0,5.2,33.0,653.0,732.57,534.7
2017,6,14,10,30,259.0,426.0,5.2,33.0,655.0,711.91,518.18
2017,6,14,10,45,238.0,445.0,5.2,33.5,660.5,686.43,498.42
2017,6,14,11,0,217.0,464.0,5.2,34.0,666.0,675.51,488.57
2017,6,14,11,15,130.0,442.5,5.2,34.5,564.5,559.95,405.26
2017,6,14,11,30,43.0,421.0,5.2,35.0,463.0,437.05,315.81
2017,6,14,11,45,42.0,424.0,5.2,35.5,465.5,433.62,312.8
2017,6,14,12,0,41.0,427.0,5.2,36.0,468.0,429.92,309.33
2017,6,14,12,15,97.0,467.5,5.15,36.0,564.0,509.52,366.23
2017,6,14,12,30,153.0,508.0,5.1,36.0,660.0,586.03,419.56
2017,6,14,12,45,274.5,471.0,5.1,36.5,743.0,637.22,456.12
2017,6,14,13,0,396.0,434.0,5.1,37.0,826.0,679.22,485.53
2017,6,14,13,15,209.5,395.0,5.1,37.0,602.5,488.77,351.75
2017,6,14,13,30,23.0,356.0,5.1,37.0,379.0,325.64,233.7
2017,6,14,13,45,55.0,404.5,5.1,37.0,457.0,376.79,270.87
2017,6,14,14,0,87.0,453.0,5.1,37.0,535.0,426.21,305.76
2017,6,14,14,15,48.5,336.0,5.05,37.0,381.5,306.44,220.59
2017,6,14,14,30,10.0,219.0,5.0,37.0,228.0,195.14,140.12
2017,6,14,14,45,157.5,301.0,5.0,37.0,433.0,308.67,222.04
2017,6,14,15,0,305.0,383.0,5.0,37.0,638.0,399.34,283.58
2017,6,14,15,15,187.5,363.0,4.95,36.5,517.5,335.55,238.98
2017,6,14,15,30,70.0,343.0,4.9,36.0,397.0,285.01,205.45
2017,6,14,15,45,52.0,307.0,4.85,36.0,345.5,248.66,179.59
2017,6,14,16,0,34.0,271.0,4.8,36.0,294.0,214.94,155.74
2017,6,14,16,15,149.5,264.0,4.7,35.5,355.5,205.55,145.18
2017,6,14,16,30,265.0,257.0,4.6,35.0,417.0,182.06,127.6
2017,6,14,16,45,323.0,221.0,4.55,35.0,398.0,147.79,113.63
2017,6,14,17,0,381.0,185.0,4.5,35.0,379.0,119.83,91.72
2017,6,14,17,15,458.5,149.5,4.3,34.5,357.0,100.16,76.36
2017,6,14,17,30,536.0,114.0,4.1,34.0,335.0,79.26,59.75
2017,6,14,17,45,495.0,103.5,3.9,33.5,284.5,73.4,55.24
2017,6,14,18,0,454.0,93.0,3.7,33.0,234.0,67.33,50.43
2017,6,14,18,15,389.0,81.5,3.4,32.0,185.5,60.11,44.59
2017,6,14,18,30,324.0,70.0,3.1,31.0,137.0,52.59,38.24
2017,6,14,18,45,243.5,53.5,2.8,30.5,95.5,40.88,28.06
2017,6,14,19,0,163.0,37.0,2.5,30.0,54.0,28.72,17.01
2017,6,14,19,15,81.5,18.5,2.65,29.5,27.0,14.52,0.0
2017,6,14,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,14.0,3.55,24.5,14.0,12.73,0.0
2017,6,15,6,0,0.0,28.0,3.7,25.0,28.0,27.6,14.74
2017,6,15,6,15,27.5,50.5,3.9,25.0,55.5,78.22,57.59
2017,6,15,6,30,55.0,73.0,4.1,25.0,83.0,123.91,96.39
2017,6,15,6,45,89.5,93.0,4.3,25.5,116.5,184.28,146.59
2017,6,15,7,0,124.0,113.0,4.5,26.0,150.0,235.29,188.43
2017,6,15,7,15,226.5,127.0,4.6,26.5,211.5,350.74,281.48
2017,6,15,7,30,329.0,141.0,4.7,27.0,273.0,458.61,365.73
2017,6,15,7,45,450.0,139.0,4.8,28.0,347.0,587.57,462.34
2017,6,15,8,0,571.0,137.0,4.9,29.0,421.0,712.98,551.58
2017,6,15,8,15,410.0,195.0,4.95,29.5,410.5,636.7,489.89
2017,6,15,8,30,249.0,253.0,5.0,30.0,400.0,539.58,412.59
2017,6,15,8,45,213.5,282.0,5.05,30.5,416.0,520.7,396.07
2017,6,15,9,0,178.0,311.0,5.1,31.0,432.0,517.67,390.64
2017,6,15,9,15,268.0,316.5,5.0,31.5,512.0,629.54,470.92
2017,6,15,9,30,358.0,322.0,4.9,32.0,592.0,723.61,535.97
2017,6,15,9,45,291.5,358.5,4.85,32.5,586.5,693.21,509.74
2017,6,15,10,0,225.0,395.0,4.8,33.0,581.0,642.55,470.53
2017,6,15,10,15,253.5,407.5,4.7,33.5,625.0,695.29,505.18
2017,6,15,10,30,282.0,420.0,4.6,34.0,669.0,728.92,526.17
2017,6,15,10,45,541.5,293.0,4.55,34.5,790.0,862.59,621.25
2017,6,15,11,0,801.0,166.0,4.5,35.0,911.0,973.62,693.7
2017,6,15,11,15,582.5,300.5,4.4,35.0,848.5,882.07,629.69
2017,6,15,11,30,364.0,435.0,4.3,35.0,786.0,775.5,552.46
2017,6,15,11,45,591.0,302.5,4.25,35.5,880.5,851.12,607.69
2017,6,15,12,0,818.0,170.0,4.2,36.0,975.0,904.14,642.89
2017,6,15,12,15,602.5,305.5,4.15,36.0,900.0,813.4,579.6
2017,6,15,12,30,387.0,441.0,4.1,36.0,825.0,724.7,514.88
2017,6,15,12,45,605.5,303.5,4.1,36.5,902.0,756.07,540.33
2017,6,15,13,0,824.0,166.0,4.1,37.0,979.0,775.12,555.86
2017,6,15,13,15,821.5,165.0,4.1,37.0,968.0,735.2,527.95
2017,6,15,13,30,819.0,164.0,4.1,37.0,957.0,693.82,498.87
2017,6,15,13,45,816.5,161.5,4.1,37.5,938.5,649.91,466.53
2017,6,15,14,0,814.0,159.0,4.1,38.0,920.0,604.83,432.79
2017,6,15,14,15,807.0,157.5,4.1,38.0,894.5,557.09,397.36
2017,6,15,14,30,800.0,156.0,4.1,38.0,869.0,508.94,360.74
2017,6,15,14,45,811.0,142.0,4.1,38.0,841.0,458.91,321.79
2017,6,15,15,0,822.0,128.0,4.1,38.0,813.0,412.89,284.43
2017,6,15,15,15,811.0,126.0,4.1,37.5,774.5,355.44,238.88
2017,6,15,15,30,800.0,124.0,4.1,37.0,736.0,304.48,197.34
2017,6,15,15,45,786.5,120.5,4.1,37.0,692.5,252.84,155.28
2017,6,15,16,0,773.0,117.0,4.1,37.0,649.0,202.62,116.11
2017,6,15,16,15,754.5,113.5,4.05,36.5,601.5,153.48,82.36
2017,6,15,16,30,736.0,110.0,4.0,36.0,554.0,106.68,58.35
2017,6,15,16,45,712.0,105.5,4.0,36.0,503.0,65.31,47.33
2017,6,15,17,0,688.0,101.0,4.0,36.0,452.0,64.7,47.04
2017,6,15,17,15,655.0,96.0,3.8,35.5,399.5,63.53,46.38
2017,6,15,17,30,622.0,91.0,3.6,35.0,347.0,62.25,45.61
2017,6,15,17,45,577.0,84.0,3.45,34.5,295.0,59.26,43.39
2017,6,15,18,0,532.0,77.0,3.3,34.0,243.0,56.08,40.94
2017,6,15,18,15,468.0,68.5,2.95,33.0,193.5,51.41,37.19
2017,6,15,18,30,404.0,60.0,2.6,32.0,144.0,46.54,33.07
2017,6,15,18,45,308.0,47.5,2.3,31.5,100.5,36.42,24.3
2017,6,15,19,0,212.0,35.0,2.0,31.0,57.0,27.22,15.8
2017,6,15,19,15,106.0,17.5,2.15,30.5,28.5,13.74,0.0
2017,6,15,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,16,5,45,66.5,16.5,3.9,23.5,22.5,51.61,0.0
2017,6,16,6,0,133.0,33.0,4.1,24.0,45.0,143.66,101.96
2017,6,16,6,15,227.0,48.5,4.2,24.5,85.5,240.42,189.08
2017,6,16,6,30,321.0,64.0,4.3,25.0,126.0,332.4,266.73
2017,6,16,6,45,397.5,73.5,4.4,25.5,175.0,410.94,331.58
2017,6,16,7,0,474.0,83.0,4.5,26.0,224.0,501.52,403.16
2017,6,16,7,15,523.0,91.0,4.5,26.5,275.5,568.22,452.92
2017,6,16,7,30,572.0,99.0,4.5,27.0,327.0,636.58,501.83
2017,6,16,7,45,617.0,102.5,4.5,28.0,381.0,697.16,542.28
2017,6,16,8,0,662.0,106.0,4.5,29.0,435.0,758.2,581.79
2017,6,16,8,15,688.5,110.5,4.45,29.5,486.0,803.39,609.96
2017,6,16,8,30,715.0,115.0,4.4,30.0,537.0,847.38,636.76
2017,6,16,8,45,736.0,118.5,4.4,30.5,585.5,877.96,654.14
2017,6,16,9,0,757.0,122.0,4.4,31.0,634.0,912.05,673.78
2017,6,16,9,15,772.5,125.0,4.35,31.5,678.5,937.74,687.33
2017,6,16,9,30,788.0,128.0,4.3,32.0,723.0,960.73,699.07
2017,6,16,9,45,800.5,130.0,4.3,32.5,763.0,976.69,706.44
2017,6,16,10,0,813.0,132.0,4.3,33.0,803.0,989.61,711.93
2017,6,16,10,15,822.0,134.0,4.2,33.5,837.0,984.22,705.14
2017,6,16,10,30,831.0,136.0,4.1,34.0,871.0,987.31,704.12
2017,6,16,10,45,839.0,137.0,4.1,34.5,898.0,985.12,700.34
2017,6,16,11,0,847.0,138.0,4.1,35.0,925.0,979.66,694.65
2017,6,16,11,15,851.5,139.5,4.1,35.0,945.5,967.95,686.56
2017,6,16,11,30,856.0,141.0,4.1,35.0,966.0,953.02,676.55
2017,6,16,11,45,871.5,132.5,4.1,35.5,982.0,936.09,663.99
2017,6,16,12,0,887.0,124.0,4.1,36.0,998.0,915.9,649.47
2017,6,16,12,15,888.0,124.5,4.05,36.0,1003.0,887.71,630.96
2017,6,16,12,30,889.0,125.0,4.0,36.0,1008.0,857.06,610.91
2017,6,16,12,45,889.5,124.0,4.0,36.5,1005.0,822.66,587.37
2017,6,16,13,0,890.0,123.0,4.0,37.0,1002.0,786.32,562.56
2017,6,16,13,15,888.0,122.5,4.0,37.0,990.5,746.6,536.57
2017,6,16,13,30,886.0,122.0,4.0,37.0,979.0,705.11,507.34
2017,6,16,13,45,882.5,120.5,4.0,37.5,960.5,660.26,474.22
2017,6,16,14,0,879.0,119.0,4.0,38.0,942.0,614.06,439.56
2017,6,16,14,15,873.5,117.5,3.95,38.0,916.0,565.61,403.36
2017,6,16,14,30,868.0,116.0,3.9,38.0,890.0,516.37,365.67
2017,6,16,14,45,848.0,121.5,3.9,38.0,853.5,465.35,325.87
2017,6,16,15,0,828.0,127.0,3.9,38.0,817.0,415.27,285.89
2017,6,16,15,15,817.0,124.5,3.9,37.5,778.5,357.12,239.9
2017,6,16,15,30,806.0,122.0,3.9,37.0,740.0,305.48,197.89
2017,6,16,15,45,791.5,119.5,3.9,37.0,696.0,254.03,155.98
2017,6,16,16,0,777.0,117.0,3.9,37.0,652.0,204.09,117.02
2017,6,16,16,15,758.5,113.0,3.9,36.5,604.0,154.36,82.76
2017,6,16,16,30,740.0,109.0,3.9,36.0,556.0,106.97,58.15
2017,6,16,16,45,715.0,105.0,3.9,36.0,505.0,64.98,47.05
2017,6,16,17,0,690.0,101.0,3.9,36.0,454.0,64.67,47.01
2017,6,16,17,15,657.5,96.0,3.7,35.5,401.5,63.51,46.36
2017,6,16,17,30,625.0,91.0,3.5,35.0,349.0,62.22,45.58
2017,6,16,17,45,579.5,84.0,3.3,34.5,296.5,59.22,43.36
2017,6,16,18,0,534.0,77.0,3.1,34.0,244.0,56.04,40.9
2017,6,16,18,15,471.0,68.5,2.85,33.0,194.5,51.37,37.16
2017,6,16,18,30,408.0,60.0,2.6,32.0,145.0,46.5,33.05
2017,6,16,18,45,313.5,47.5,2.4,31.5,101.5,36.42,24.31
2017,6,16,19,0,219.0,35.0,2.2,31.0,58.0,27.22,15.84
2017,6,16,19,15,109.5,17.5,2.4,30.5,29.0,13.74,0.0
2017,6,16,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.25,24.5,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,17,5,45,45.5,17.0,4.25,24.5,21.0,40.48,0.0
2017,6,17,6,0,91.0,34.0,4.4,25.0,42.0,120.84,84.16
2017,6,17,6,15,174.5,53.0,4.55,25.5,81.5,200.34,156.39
2017,6,17,6,30,258.0,72.0,4.7,26.0,121.0,300.07,239.57
2017,6,17,6,45,340.5,83.0,4.85,26.5,170.0,382.2,307.42
2017,6,17,7,0,423.0,94.0,5.0,27.0,219.0,470.63,377.97
2017,6,17,7,15,473.0,104.0,5.05,27.5,270.5,536.93,428.61
2017,6,17,7,30,523.0,114.0,5.1,28.0,322.0,605.58,478.79
2017,6,17,7,45,575.5,116.5,5.15,28.5,376.0,677.46,529.5
2017,6,17,8,0,628.0,119.0,5.2,29.0,430.0,743.24,574.31
2017,6,17,8,15,655.5,124.5,5.2,29.5,481.0,789.81,604.11
2017,6,17,8,30,683.0,130.0,5.2,30.0,532.0,835.25,632.6
2017,6,17,8,45,712.0,130.5,5.2,30.5,582.0,874.62,656.38
2017,6,17,9,0,741.0,131.0,5.2,31.0,632.0,906.39,674.67
2017,6,17,9,15,756.5,134.5,5.15,31.5,676.5,932.44,688.63
2017,6,17,9,30,772.0,138.0,5.1,32.0,721.0,955.83,700.73
2017,6,17,9,45,787.0,139.0,5.1,32.5,761.0,973.09,709.07
2017,6,17,10,0,802.0,140.0,5.1,33.0,801.0,987.36,715.52
2017,6,17,10,15,811.0,142.5,5.05,33.0,834.5,994.06,718.23
2017,6,17,10,30,820.0,145.0,5.0,33.0,868.0,997.49,718.99
2017,6,17,10,45,828.0,145.5,5.0,33.5,895.5,982.71,706.91
2017,6,17,11,0,836.0,146.0,5.0,34.0,923.0,976.77,700.87
2017,6,17,11,15,840.0,147.0,5.0,34.0,942.5,964.14,692.04
2017,6,17,11,30,844.0,148.0,5.0,34.0,962.0,948.37,681.29
2017,6,17,11,45,824.5,164.0,5.0,34.5,967.5,932.11,668.94
2017,6,17,12,0,805.0,180.0,5.0,35.0,973.0,902.47,647.92
2017,6,17,12,15,806.0,180.0,4.95,35.0,977.0,874.11,628.93
2017,6,17,12,30,807.0,180.0,4.9,35.0,981.0,843.45,608.41
2017,6,17,12,45,807.5,178.5,4.9,35.5,978.0,809.18,584.51
2017,6,17,13,0,808.0,177.0,4.9,36.0,975.0,773.24,559.14
2017,6,17,13,15,631.0,299.5,4.85,36.0,918.5,709.78,511.18
2017,6,17,13,30,454.0,422.0,4.8,36.0,862.0,656.61,470.43
2017,6,17,13,45,462.5,407.5,4.8,36.0,847.5,622.16,446.42
2017,6,17,14,0,471.0,393.0,4.8,36.0,833.0,586.76,421.19
2017,6,17,14,15,626.5,279.5,4.75,36.0,848.0,551.91,396.94
2017,6,17,14,30,782.0,166.0,4.7,36.0,863.0,509.3,365.0
2017,6,17,14,45,782.5,157.5,4.7,36.0,833.0,459.78,326.1
2017,6,17,15,0,783.0,149.0,4.7,36.0,803.0,409.55,285.68
2017,6,17,15,15,771.5,146.0,4.65,36.0,764.5,358.92,244.25
2017,6,17,15,30,760.0,143.0,4.6,36.0,726.0,309.15,203.11
2017,6,17,15,45,747.5,138.0,4.6,36.0,683.5,258.75,161.96
2017,6,17,16,0,735.0,133.0,4.6,36.0,641.0,209.7,123.53
2017,6,17,16,15,687.5,140.5,4.5,35.5,588.0,159.28,89.51
2017,6,17,16,30,640.0,148.0,4.4,35.0,535.0,121.49,71.77
2017,6,17,16,45,539.0,160.5,4.3,35.0,466.5,102.46,77.45
2017,6,17,17,0,438.0,173.0,4.2,35.0,398.0,112.37,85.73
2017,6,17,17,15,451.0,148.5,4.0,34.5,357.5,99.29,75.63
2017,6,17,17,30,464.0,124.0,3.8,34.0,317.0,85.29,64.66
2017,6,17,17,45,429.0,111.0,3.6,33.5,269.5,78.1,59.09
2017,6,17,18,0,394.0,98.0,3.4,33.0,222.0,70.48,53.03
2017,6,17,18,15,344.0,84.0,3.3,32.5,176.5,61.65,45.77
2017,6,17,18,30,294.0,70.0,3.2,32.0,131.0,52.4,37.94
2017,6,17,18,45,221.0,53.5,3.1,31.5,92.0,40.75,27.87
2017,6,17,19,0,148.0,37.0,3.0,31.0,53.0,29.67,17.81
2017,6,17,19,15,74.0,18.5,3.15,30.5,26.5,15.21,0.0
2017,6,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.35,24.5,21.5,45.67,0.0
2017,6,18,6,0,110.0,34.0,4.5,25.0,43.0,132.33,92.5
2017,6,18,6,15,200.0,51.0,4.65,25.0,83.5,226.72,177.6
2017,6,18,6,30,290.0,68.0,4.8,25.0,124.0,316.46,254.01
2017,6,18,6,45,311.0,82.0,4.95,25.5,159.0,359.16,290.12
2017,6,18,7,0,332.0,96.0,5.1,26.0,194.0,403.01,325.49
2017,6,18,7,15,445.5,100.5,5.15,26.5,260.5,509.91,409.79
2017,6,18,7,30,559.0,105.0,5.2,27.0,327.0,632.23,501.21
2017,6,18,7,45,608.0,107.5,5.3,27.5,381.5,694.95,545.0
2017,6,18,8,0,657.0,110.0,5.4,28.0,436.0,758.24,588.29
2017,6,18,8,15,683.5,115.0,5.35,28.5,487.0,803.98,617.35
2017,6,18,8,30,710.0,120.0,5.3,29.0,538.0,848.52,644.99
2017,6,18,8,45,736.0,121.5,5.25,30.0,588.0,881.1,662.45
2017,6,18,9,0,762.0,123.0,5.2,31.0,638.0,917.91,682.51
2017,6,18,9,15,777.0,126.0,5.1,31.5,682.5,943.22,695.52
2017,6,18,9,30,792.0,129.0,5.0,32.0,727.0,965.83,706.64
2017,6,18,9,45,805.0,130.5,4.9,32.5,766.5,981.83,713.33
2017,6,18,10,0,818.0,132.0,4.8,33.0,806.0,994.79,718.06
2017,6,18,10,15,826.5,134.0,4.7,33.5,839.5,988.97,710.83
2017,6,18,10,30,835.0,136.0,4.6,34.0,873.0,991.62,709.57
2017,6,18,10,45,841.0,137.5,4.5,34.5,900.0,987.99,704.34
2017,6,18,11,0,847.0,139.0,4.4,35.0,927.0,981.1,697.19
2017,6,18,11,15,851.5,140.5,4.3,35.0,946.5,969.47,688.6
2017,6,18,11,30,856.0,142.0,4.2,35.0,966.0,954.6,678.09
2017,6,18,11,45,645.5,288.5,4.15,35.5,915.0,889.97,632.56
2017,6,18,12,0,435.0,435.0,4.1,36.0,864.0,809.48,572.07
2017,6,18,12,15,439.5,439.5,4.1,36.0,874.5,793.95,561.94
2017,6,18,12,30,444.0,444.0,4.1,36.0,885.0,776.42,550.08
2017,6,18,12,45,655.0,291.5,4.15,36.5,939.5,787.24,561.65
2017,6,18,13,0,866.0,139.0,4.2,37.0,994.0,781.92,560.57
2017,6,18,13,15,863.0,138.5,4.25,37.0,982.5,742.32,534.13
2017,6,18,13,30,860.0,138.0,4.3,37.0,971.0,701.11,505.17
2017,6,18,13,45,646.0,266.0,4.35,37.5,885.0,625.47,448.05
2017,6,18,14,0,432.0,394.0,4.4,38.0,799.0,565.04,401.89
2017,6,18,14,15,415.0,386.0,4.4,37.5,766.0,521.59,371.66
2017,6,18,14,30,398.0,378.0,4.4,37.0,733.0,487.11,346.98
2017,6,18,14,45,364.0,377.5,4.45,37.0,693.0,445.2,316.17
2017,6,18,15,0,330.0,377.0,4.5,37.0,653.0,406.39,287.45
2017,6,18,15,15,419.0,323.0,4.5,36.5,656.5,366.57,256.12
2017,6,18,15,30,508.0,269.0,4.5,36.0,660.0,326.06,222.39
2017,6,18,15,45,541.0,238.0,4.5,36.0,632.0,279.87,184.73
2017,6,18,16,0,574.0,207.0,4.5,36.0,604.0,230.68,145.49
2017,6,18,16,15,582.5,185.5,4.5,35.5,562.5,180.11,109.17
2017,6,18,16,30,591.0,164.0,4.5,35.0,521.0,130.74,79.84
2017,6,18,16,45,597.0,144.5,4.55,35.0,477.5,90.24,67.64
2017,6,18,17,0,603.0,125.0,4.6,35.0,434.0,80.38,59.95
2017,6,18,17,15,496.0,132.0,4.55,34.5,367.5,88.7,67.09
2017,6,18,17,30,389.0,139.0,4.5,34.0,301.0,94.92,72.54
2017,6,18,17,45,356.5,123.5,4.45,33.5,255.5,86.34,65.87
2017,6,18,18,0,324.0,108.0,4.4,33.0,210.0,77.25,58.63
2017,6,18,18,15,282.0,91.0,4.15,32.5,167.0,69.48,52.26
2017,6,18,18,30,240.0,74.0,3.9,32.0,124.0,57.33,42.01
2017,6,18,18,45,176.0,56.0,3.7,31.5,87.0,44.02,30.55
2017,6,18,19,0,112.0,38.0,3.5,31.0,50.0,30.35,18.37
2017,6,18,19,15,56.0,19.0,3.45,30.5,25.0,15.58,0.0
2017,6,18,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,19,5,45,52.5,16.5,2.6,24.5,21.5,43.81,0.0
2017,6,19,6,0,105.0,33.0,2.8,25.0,43.0,127.31,88.4
2017,6,19,6,15,193.0,51.0,2.95,25.5,83.0,208.69,162.7
2017,6,19,6,30,281.0,69.0,3.1,26.0,123.0,311.54,247.86
2017,6,19,6,45,239.5,88.5,3.3,26.5,145.0,300.74,240.69
2017,6,19,7,0,198.0,108.0,3.5,27.0,167.0,299.74,239.52
2017,6,19,7,15,325.0,113.5,3.45,27.5,232.5,429.35,341.81
2017,6,19,7,30,452.0,119.0,3.4,28.0,298.0,551.8,434.38
2017,6,19,7,45,245.0,155.0,3.4,28.5,254.0,408.91,320.47
2017,6,19,8,0,38.0,191.0,3.4,29.0,210.0,235.95,181.19
2017,6,19,8,15,19.0,174.5,3.15,29.5,184.0,182.32,138.57
2017,6,19,8,30,0.0,158.0,2.9,30.0,158.0,145.84,108.92
2017,6,19,8,45,2.5,171.5,2.65,30.5,173.0,160.66,119.83
2017,6,19,9,0,5.0,185.0,2.4,31.0,188.0,175.53,130.54
2017,6,19,9,15,5.0,183.0,2.2,31.5,186.5,172.71,127.7
2017,6,19,9,30,5.0,181.0,2.0,32.0,185.0,170.16,125.14
2017,6,19,9,45,5.0,178.5,1.8,32.5,183.0,167.31,122.4
2017,6,19,10,0,5.0,176.0,1.6,33.0,181.0,164.59,119.8
2017,6,19,10,15,14.5,253.0,1.4,33.0,266.5,246.8,180.24
2017,6,19,10,30,24.0,330.0,1.2,33.0,352.0,329.33,238.64
2017,6,19,10,45,24.0,339.5,1.05,33.5,361.5,350.98,252.15
2017,6,19,11,0,24.0,349.0,0.9,34.0,371.0,357.1,254.96
2017,6,19,11,15,20.5,329.0,0.85,34.0,348.0,319.67,228.46
2017,6,19,11,30,17.0,309.0,0.8,34.0,325.0,296.16,211.8
2017,6,19,11,45,14.5,270.5,0.75,34.5,285.0,257.19,183.78
2017,6,19,12,0,12.0,232.0,0.7,35.0,245.0,218.95,156.22
2017,6,19,12,15,11.5,227.0,0.95,35.0,239.5,213.09,152.44
2017,6,19,12,30,11.0,222.0,1.2,35.0,234.0,207.24,148.45
2017,6,19,12,45,31.5,335.5,1.45,35.0,367.5,324.19,232.35
2017,6,19,13,0,52.0,449.0,1.7,35.0,501.0,432.96,307.75
2017,6,19,13,15,57.0,450.0,1.75,35.0,506.0,430.16,305.48
2017,6,19,13,30,62.0,451.0,1.8,35.0,511.0,426.82,303.41
2017,6,19,13,45,64.5,444.5,1.9,35.0,506.0,415.31,295.81
2017,6,19,14,0,67.0,438.0,2.0,35.0,501.0,403.62,288.03
2017,6,19,14,15,100.0,439.5,2.05,35.0,530.5,414.16,295.67
2017,6,19,14,30,133.0,441.0,2.1,35.0,560.0,412.1,294.13
2017,6,19,14,45,320.5,375.5,2.15,35.0,647.0,425.15,301.99
2017,6,19,15,0,508.0,310.0,2.2,35.0,734.0,420.19,294.53
2017,6,19,15,15,629.5,226.5,2.25,34.5,727.0,366.23,251.59
2017,6,19,15,30,751.0,143.0,2.3,34.0,720.0,308.1,202.93
2017,6,19,15,45,739.5,138.0,2.35,34.0,678.0,258.4,162.51
2017,6,19,16,0,728.0,133.0,2.4,34.0,636.0,209.95,124.5
2017,6,19,16,15,708.5,129.0,2.4,33.5,589.0,155.21,85.93
2017,6,19,16,30,689.0,125.0,2.4,33.0,542.0,109.88,61.55
2017,6,19,16,45,668.0,118.5,2.45,33.0,493.0,73.14,54.28
2017,6,19,17,0,647.0,112.0,2.5,33.0,444.0,71.61,53.28
2017,6,19,17,15,614.0,106.0,2.45,32.5,392.5,70.12,52.38
2017,6,19,17,30,581.0,100.0,2.4,32.0,341.0,68.46,51.33
2017,6,19,17,45,539.5,91.5,2.35,32.0,290.5,64.65,48.33
2017,6,19,18,0,498.0,83.0,2.3,32.0,240.0,60.57,45.03
2017,6,19,18,15,435.5,73.0,2.15,31.0,191.0,54.87,40.42
2017,6,19,18,30,373.0,63.0,2.0,30.0,142.0,47.4,34.13
2017,6,19,18,45,285.5,50.0,1.85,29.5,100.0,38.21,26.07
2017,6,19,19,0,198.0,37.0,1.7,29.0,58.0,28.72,17.31
2017,6,19,19,15,99.0,18.5,1.8,28.5,29.0,14.5,0.0
2017,6,19,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.1,23.5,23.0,63.23,0.0
2017,6,20,6,0,181.0,30.0,2.3,24.0,46.0,180.82,127.54
2017,6,20,6,15,280.0,43.0,2.4,24.5,87.0,265.47,208.17
2017,6,20,6,30,379.0,56.0,2.5,25.0,128.0,364.04,290.34
2017,6,20,6,45,450.5,64.5,2.65,26.0,177.0,442.62,353.52
2017,6,20,7,0,522.0,73.0,2.8,27.0,226.0,525.58,416.67
2017,6,20,7,15,569.5,79.5,2.85,27.5,278.0,590.58,463.69
2017,6,20,7,30,617.0,86.0,2.9,28.0,330.0,657.2,510.09
2017,6,20,7,45,652.0,91.0,3.0,29.0,383.0,712.13,545.69
2017,6,20,8,0,687.0,96.0,3.1,30.0,436.0,767.03,580.17
2017,6,20,8,15,712.5,100.5,3.2,30.5,487.5,812.04,608.12
2017,6,20,8,30,738.0,105.0,3.3,31.0,539.0,851.18,631.66
2017,6,20,8,45,561.5,186.5,3.4,31.5,533.5,784.66,583.46
2017,6,20,9,0,385.0,268.0,3.5,32.0,528.0,690.69,512.13
2017,6,20,9,15,307.5,309.0,3.55,32.5,526.0,660.53,487.04
2017,6,20,9,30,230.0,350.0,3.6,33.0,524.0,607.74,446.28
2017,6,20,9,45,242.0,361.5,3.7,33.5,553.0,646.67,471.67
2017,6,20,10,0,254.0,373.0,3.8,34.0,582.0,665.98,483.23
2017,6,20,10,15,215.5,404.5,3.85,34.0,587.0,637.38,461.62
2017,6,20,10,30,177.0,436.0,3.9,34.0,592.0,624.8,450.99
2017,6,20,10,45,202.0,448.5,4.0,34.5,631.5,654.84,470.75
2017,6,20,11,0,227.0,461.0,4.1,35.0,671.0,683.17,488.94
2017,6,20,11,15,300.0,445.0,4.1,35.0,730.0,739.52,527.92
2017,6,20,11,30,373.0,429.0,4.1,35.0,789.0,779.41,555.48
2017,6,20,11,45,257.0,465.0,4.15,35.5,715.0,689.31,490.76
2017,6,20,12,0,141.0,501.0,4.2,36.0,641.0,596.25,424.0
2017,6,20,12,15,509.0,316.5,4.2,36.0,822.0,746.94,535.97
2017,6,20,12,30,877.0,132.0,4.2,36.0,1003.0,854.85,611.19
2017,6,20,12,45,593.0,307.0,4.2,36.5,895.5,751.19,536.55
2017,6,20,13,0,309.0,482.0,4.2,37.0,788.0,654.73,463.99
2017,6,20,13,15,591.0,305.5,4.2,37.0,881.0,687.07,492.07
2017,6,20,13,30,873.0,129.0,4.2,37.0,974.0,704.23,507.57
2017,6,20,13,45,868.0,128.0,4.25,37.5,955.0,659.44,474.28
2017,6,20,14,0,863.0,127.0,4.3,38.0,936.0,613.45,439.84
2017,6,20,14,15,552.5,281.0,4.35,37.5,793.5,514.73,368.08
2017,6,20,14,30,242.0,435.0,4.4,37.0,651.0,452.42,322.75
2017,6,20,14,45,537.0,278.5,4.45,37.0,734.5,443.12,314.25
2017,6,20,15,0,832.0,122.0,4.5,37.0,818.0,416.18,288.72
2017,6,20,15,15,821.5,120.0,4.5,37.0,779.5,365.01,246.76
2017,6,20,15,30,811.0,118.0,4.5,37.0,741.0,306.96,199.47
2017,6,20,15,45,797.0,115.0,4.5,37.0,697.5,254.98,156.96
2017,6,20,16,0,783.0,112.0,4.5,37.0,654.0,204.45,117.24
2017,6,20,16,15,765.0,109.0,4.45,36.5,606.5,155.12,82.79
2017,6,20,16,30,747.0,106.0,4.4,36.0,559.0,108.04,57.72
2017,6,20,16,45,724.5,101.5,4.35,35.5,508.5,69.59,50.88
2017,6,20,17,0,702.0,97.0,4.3,35.0,458.0,61.95,45.01
2017,6,20,17,15,671.0,92.0,4.15,34.5,406.0,60.67,44.24
2017,6,20,17,30,640.0,87.0,4.0,34.0,354.0,59.25,43.34
2017,6,20,17,45,597.0,81.0,3.9,34.0,301.5,56.88,41.53
2017,6,20,18,0,554.0,75.0,3.8,34.0,249.0,54.39,39.54
2017,6,20,18,15,492.5,66.5,3.4,33.0,199.0,49.63,35.73
2017,6,20,18,30,431.0,58.0,3.0,32.0,149.0,44.66,31.55
2017,6,20,18,45,339.0,46.5,2.7,31.5,105.5,36.7,24.59
2017,6,20,19,0,247.0,35.0,2.4,31.0,62.0,27.23,15.98
2017,6,20,19,15,123.5,17.5,2.4,30.5,31.0,13.73,0.0
2017,6,20,19,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.0,14.5,2.05,23.5,23.5,72.29,0.0
2017,6,21,6,0,216.0,29.0,2.4,24.0,47.0,199.81,140.84
2017,6,21,6,15,318.0,41.0,2.45,24.5,89.5,290.21,227.52
2017,6,21,6,30,420.0,53.0,2.5,25.0,132.0,388.57,309.59
2017,6,21,6,45,491.5,60.5,2.55,26.0,182.5,467.31,372.53
2017,6,21,7,0,563.0,68.0,2.6,27.0,233.0,550.45,434.61
2017,6,21,7,15,609.0,74.5,2.75,27.5,286.0,615.63,481.66
2017,6,21,7,30,655.0,81.0,2.9,28.0,339.0,682.32,528.09
2017,6,21,7,45,690.5,85.0,3.05,29.0,393.0,737.55,563.77
2017,6,21,8,0,726.0,89.0,3.2,30.0,447.0,788.37,595.35
2017,6,21,8,15,462.5,173.0,3.25,30.5,411.0,658.9,499.92
2017,6,21,8,30,199.0,257.0,3.3,31.0,375.0,478.39,362.01
2017,6,21,8,45,507.0,179.5,3.4,31.5,513.0,723.41,543.16
2017,6,21,9,0,815.0,102.0,3.5,32.0,651.0,944.96,689.4
2017,6,21,9,15,829.0,104.5,3.6,32.5,696.5,959.14,694.34
2017,6,21,9,30,843.0,107.0,3.7,33.0,742.0,980.96,705.93
2017,6,21,9,45,854.5,108.5,3.8,33.5,782.5,996.19,713.22
2017,6,21,10,0,866.0,110.0,3.9,34.0,823.0,1008.32,718.66
2017,6,21,10,15,874.5,112.0,4.0,34.0,857.5,1014.71,722.04
2017,6,21,10,30,883.0,114.0,4.1,34.0,892.0,1017.74,723.45
2017,6,21,10,45,889.5,114.5,4.25,34.5,920.0,1013.8,719.38
2017,6,21,11,0,896.0,115.0,4.4,35.0,948.0,1006.48,713.3
2017,6,21,11,15,900.5,116.0,4.45,35.0,968.5,994.3,705.17
2017,6,21,11,30,905.0,117.0,4.5,35.0,989.0,978.77,695.02
2017,6,21,11,45,907.0,118.5,4.6,35.5,1002.0,958.07,680.46
2017,6,21,12,0,909.0,120.0,4.7,36.0,1015.0,934.24,663.97
2017,6,21,12,15,910.0,120.0,4.75,36.0,1020.0,905.27,645.34
2017,6,21,12,30,911.0,120.0,4.8,36.0,1025.0,873.77,625.07
2017,6,21,12,45,680.5,279.5,4.85,36.5,954.5,799.15,572.07
2017,6,21,13,0,450.0,439.0,4.9,37.0,884.0,724.82,515.45
2017,6,21,13,15,443.5,430.0,4.9,37.0,864.5,685.27,488.69
2017,6,21,13,30,437.0,421.0,4.9,37.0,845.0,645.97,461.58
2017,6,21,13,45,669.5,268.0,4.9,37.0,902.5,643.59,463.1
2017,6,21,14,0,902.0,115.0,4.9,37.0,960.0,627.93,453.38
2017,6,21,14,15,896.5,113.5,4.85,37.0,934.0,578.51,415.95
2017,6,21,14,30,891.0,112.0,4.8,37.0,908.0,528.24,377.13
2017,6,21,14,45,881.5,112.0,4.8,37.0,874.5,476.67,336.49
2017,6,21,15,0,872.0,112.0,4.8,37.0,841.0,425.06,294.81
2017,6,21,15,15,862.0,110.0,4.75,36.5,802.0,372.0,251.74
2017,6,21,15,30,852.0,108.0,4.7,36.0,763.0,319.4,208.37
2017,6,21,15,45,753.0,143.0,4.7,36.0,697.5,266.37,167.66
2017,6,21,16,0,654.0,178.0,4.7,36.0,632.0,223.07,136.77
2017,6,21,16,15,483.5,214.5,4.7,35.5,536.5,191.46,121.42
2017,6,21,16,30,313.0,251.0,4.7,35.0,441.0,183.69,126.86
2017,6,21,16,45,279.0,232.0,4.7,34.5,390.0,153.49,118.38
2017,6,21,17,0,245.0,213.0,4.7,34.0,339.0,143.67,111.23
2017,6,21,17,15,464.5,144.0,4.6,33.5,349.5,96.25,73.47
2017,6,21,17,30,684.0,75.0,4.5,33.0,360.0,56.05,40.88
2017,6,21,17,45,630.0,73.5,4.4,32.5,307.5,51.46,37.31
2017,6,21,18,0,576.0,72.0,4.3,32.0,255.0,52.11,38.0
2017,6,21,18,15,517.0,64.0,4.0,31.0,204.0,47.65,34.41
2017,6,21,18,30,458.0,56.0,3.7,30.0,153.0,43.0,30.46
2017,6,21,18,45,368.5,45.0,3.45,29.5,109.0,35.41,23.76
2017,6,21,19,0,279.0,34.0,3.2,29.0,65.0,27.49,16.38
2017,6,21,19,15,139.5,17.0,3.15,28.5,32.5,13.35,0.0
2017,6,21,19,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,29.0,14.0,2.95,23.0,16.5,28.58,0.0
2017,6,22,6,0,58.0,28.0,3.1,23.0,33.0,77.42,51.47
2017,6,22,6,15,96.5,47.5,3.05,23.5,62.5,140.69,108.73
2017,6,22,6,30,135.0,67.0,3.0,24.0,92.0,193.98,154.41
2017,6,22,6,45,158.0,88.0,3.0,25.0,127.0,240.59,192.92
2017,6,22,7,0,181.0,109.0,3.0,26.0,162.0,288.07,230.68
2017,6,22,7,15,215.5,129.5,2.95,26.5,205.5,344.99,275.1
2017,6,22,7,30,250.0,150.0,2.9,27.0,249.0,403.47,319.25
2017,6,22,7,45,236.0,177.0,2.9,28.0,281.5,429.27,335.59
2017,6,22,8,0,222.0,204.0,2.9,29.0,314.0,435.21,337.04
2017,6,22,8,15,184.0,232.0,2.85,29.5,330.0,435.0,333.56
2017,6,22,8,30,146.0,260.0,2.8,30.0,346.0,431.7,327.82
2017,6,22,8,45,181.0,283.0,2.75,30.5,398.5,490.5,369.43
2017,6,22,9,0,216.0,306.0,2.7,31.0,451.0,549.53,409.86
2017,6,22,9,15,205.5,330.5,2.7,31.5,476.5,564.64,417.58
2017,6,22,9,30,195.0,355.0,2.7,32.0,502.0,578.25,424.45
2017,6,22,9,45,316.0,339.0,2.7,32.5,592.0,696.92,506.93
2017,6,22,10,0,437.0,323.0,2.7,33.0,682.0,814.07,584.58
2017,6,22,10,15,459.0,335.5,2.75,33.5,727.0,843.1,600.85
2017,6,22,10,30,481.0,348.0,2.8,34.0,772.0,869.59,616.02
2017,6,22,10,45,683.0,228.0,2.85,34.5,851.0,943.15,666.46
2017,6,22,11,0,885.0,108.0,2.9,35.0,930.0,988.84,692.83
2017,6,22,11,15,661.5,262.0,2.95,35.0,884.5,924.18,650.83
2017,6,22,11,30,438.0,416.0,3.0,35.0,839.0,837.04,588.28
2017,6,22,11,45,430.5,424.5,3.05,35.5,845.0,818.57,575.3
2017,6,22,12,0,423.0,433.0,3.1,36.0,851.0,798.23,560.65
2017,6,22,12,15,644.5,285.0,3.05,36.5,923.5,835.1,589.11
2017,6,22,12,30,866.0,137.0,3.0,37.0,996.0,850.71,599.55
