Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,12,45,868.0,135.0,3.0,37.5,994.0,817.49,576.87
2017,6,22,13,0,870.0,133.0,3.0,38.0,992.0,782.35,553.28
2017,6,22,13,15,868.0,132.5,2.9,38.0,981.5,743.48,527.7
2017,6,22,13,30,866.0,132.0,2.8,38.0,971.0,702.92,499.27
2017,6,22,13,45,864.0,129.5,2.7,38.0,953.5,659.22,468.25
2017,6,22,14,0,862.0,127.0,2.6,38.0,936.0,614.08,435.61
2017,6,22,14,15,856.5,126.0,2.5,38.0,910.5,566.88,400.76
2017,6,22,14,30,851.0,125.0,2.4,38.0,885.0,518.89,364.49
2017,6,22,14,45,845.0,122.0,2.3,38.0,853.0,468.62,325.73
2017,6,22,15,0,839.0,119.0,2.2,38.0,821.0,418.03,285.77
2017,6,22,15,15,829.0,117.0,2.05,38.0,783.0,366.68,244.41
2017,6,22,15,30,819.0,115.0,1.9,38.0,745.0,315.8,202.96
2017,6,22,15,45,805.5,112.0,1.75,38.0,701.5,256.0,155.5
2017,6,22,16,0,792.0,109.0,1.6,38.0,658.0,205.08,116.0
2017,6,22,16,15,774.5,106.0,1.45,37.5,610.5,155.28,81.55
2017,6,22,16,30,757.0,103.0,1.3,37.0,563.0,107.66,56.24
2017,6,22,16,45,724.0,102.0,1.2,37.0,510.0,69.88,50.64
2017,6,22,17,0,691.0,101.0,1.1,37.0,457.0,64.44,46.52
2017,6,22,17,15,541.0,120.5,1.0,36.5,380.5,80.01,59.34
2017,6,22,17,30,391.0,140.0,0.9,36.0,304.0,95.47,72.09
2017,6,22,17,45,367.5,122.5,0.8,36.0,259.0,85.58,64.3
2017,6,22,18,0,344.0,105.0,0.7,36.0,214.0,75.08,55.92
2017,6,22,18,15,307.0,88.0,0.7,35.0,171.0,64.3,47.35
2017,6,22,18,30,270.0,71.0,0.7,34.0,128.0,52.96,38.04
2017,6,22,18,45,210.5,54.0,0.75,33.0,90.5,41.02,27.95
2017,6,22,19,0,151.0,37.0,0.8,32.0,53.0,28.59,17.03
2017,6,22,19,15,75.5,18.5,0.85,31.5,26.5,15.24,0.19
2017,6,22,19,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.15,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.45,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.75,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,13.0,3.55,24.5,13.0,11.82,0.0
2017,6,23,6,0,0.0,26.0,3.8,25.0,26.0,25.23,12.46
2017,6,23,6,15,28.0,48.5,3.95,25.5,53.5,76.18,55.67
2017,6,23,6,30,56.0,71.0,4.1,26.0,81.0,122.29,94.59
2017,6,23,6,45,97.5,90.5,4.3,27.0,116.0,186.82,147.87
2017,6,23,7,0,139.0,110.0,4.5,28.0,151.0,242.75,193.22
2017,6,23,7,15,316.5,113.5,4.55,28.5,231.0,421.99,336.14
2017,6,23,7,30,494.0,117.0,4.6,29.0,311.0,583.81,459.74
2017,6,23,7,45,547.0,120.0,4.65,30.0,365.0,655.16,508.42
2017,6,23,8,0,600.0,123.0,4.7,31.0,419.0,721.39,552.14
2017,6,23,8,15,628.5,129.0,4.65,31.5,469.5,768.95,582.1
2017,6,23,8,30,657.0,135.0,4.6,32.0,520.0,815.49,610.86
2017,6,23,8,45,683.5,137.5,4.6,33.0,569.0,854.57,632.91
2017,6,23,9,0,710.0,140.0,4.6,34.0,618.0,891.95,653.39
2017,6,23,9,15,726.5,143.5,4.45,34.5,662.0,918.53,667.08
2017,6,23,9,30,743.0,147.0,4.3,35.0,706.0,936.31,674.88
2017,6,23,9,45,757.0,149.5,4.2,35.5,745.5,954.26,683.06
2017,6,23,10,0,771.0,152.0,4.1,36.0,785.0,969.27,689.34
2017,6,23,10,15,780.5,154.0,3.9,36.5,818.5,976.11,689.86
2017,6,23,10,30,790.0,156.0,3.7,37.0,852.0,979.79,688.46
2017,6,23,10,45,797.5,157.5,3.55,37.5,879.0,977.7,683.85
2017,6,23,11,0,805.0,159.0,3.4,38.0,906.0,972.38,677.36
2017,6,23,11,15,809.5,160.0,3.2,38.5,925.5,960.36,666.51
2017,6,23,11,30,814.0,161.0,3.0,39.0,945.0,945.18,653.87
2017,6,23,11,45,796.5,175.5,2.9,39.5,951.5,919.23,635.4
2017,6,23,12,0,779.0,190.0,2.8,40.0,958.0,890.57,615.46
2017,6,23,12,15,780.0,190.5,2.75,40.0,962.5,863.41,598.18
2017,6,23,12,30,781.0,191.0,2.7,40.0,967.0,833.98,579.45
2017,6,23,12,45,778.5,192.0,2.65,40.5,963.5,800.26,556.82
2017,6,23,13,0,776.0,193.0,2.6,41.0,960.0,765.12,532.5
2017,6,23,13,15,773.0,192.0,2.6,41.0,949.0,726.59,506.94
2017,6,23,13,30,770.0,191.0,2.6,41.0,938.0,686.8,480.08
2017,6,23,13,45,761.5,192.0,2.65,41.0,918.5,643.91,450.76
2017,6,23,14,0,753.0,193.0,2.7,41.0,899.0,600.45,420.37
2017,6,23,14,15,745.5,191.0,2.75,41.0,873.5,554.86,387.8
2017,6,23,14,30,738.0,189.0,2.8,41.0,848.0,509.03,354.19
2017,6,23,14,45,709.0,197.5,2.9,41.0,811.5,456.9,315.59
2017,6,23,15,0,680.0,206.0,3.0,41.0,775.0,410.54,280.2
2017,6,23,15,15,666.5,202.0,3.05,40.5,738.0,362.83,243.58
2017,6,23,15,30,653.0,198.0,3.1,40.0,701.0,316.37,207.31
2017,6,23,15,45,627.0,197.0,3.2,40.0,657.0,270.71,171.78
2017,6,23,16,0,601.0,196.0,3.3,40.0,613.0,228.07,139.81
2017,6,23,16,15,578.5,189.0,3.35,39.5,567.0,184.68,110.38
2017,6,23,16,30,556.0,182.0,3.4,39.0,521.0,145.15,89.2
2017,6,23,16,45,520.5,176.5,3.45,38.5,471.0,112.0,83.72
2017,6,23,17,0,485.0,171.0,3.5,38.0,421.0,111.24,83.65
2017,6,23,17,15,449.5,159.5,3.5,37.5,371.5,106.34,80.25
2017,6,23,17,30,414.0,148.0,3.5,37.0,322.0,101.08,76.49
2017,6,23,17,45,367.5,134.5,3.55,37.0,272.5,93.98,71.0
2017,6,23,18,0,321.0,121.0,3.6,37.0,223.0,89.82,67.77
2017,6,23,18,15,265.0,103.0,3.45,36.0,176.5,77.52,58.01
2017,6,23,18,30,209.0,85.0,3.3,35.0,130.0,64.81,47.58
2017,6,23,18,45,146.5,63.0,3.2,34.5,90.0,48.91,34.14
2017,6,23,19,0,84.0,41.0,3.1,34.0,50.0,33.45,20.67
2017,6,23,19,15,42.0,20.5,3.1,33.5,25.0,17.35,1.22
2017,6,23,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,5.0,1.7,25.0,5.0,4.55,0.0
2017,6,24,6,0,0.0,10.0,1.8,25.0,10.0,8.78,0.62
2017,6,24,6,15,0.0,21.5,1.85,25.5,21.5,18.92,9.49
2017,6,24,6,30,0.0,33.0,1.9,26.0,33.0,29.08,18.03
2017,6,24,6,45,0.0,47.5,1.95,26.5,47.5,41.92,28.68
2017,6,24,7,0,0.0,62.0,2.0,27.0,62.0,55.11,39.44
2017,6,24,7,15,0.0,57.0,2.25,27.5,57.0,50.33,35.44
2017,6,24,7,30,0.0,52.0,2.5,28.0,52.0,45.9,31.68
2017,6,24,7,45,0.0,56.0,2.8,28.5,56.0,49.46,34.36
2017,6,24,8,0,0.0,60.0,3.1,29.0,60.0,53.03,36.99
2017,6,24,8,15,4.5,123.5,3.15,29.5,126.0,116.52,87.1
2017,6,24,8,30,9.0,187.0,3.2,30.0,192.0,184.32,139.16
2017,6,24,8,45,11.5,206.5,3.25,30.5,214.0,205.15,154.27
2017,6,24,9,0,14.0,226.0,3.3,31.0,236.0,225.91,169.22
2017,6,24,9,15,98.0,290.0,2.95,31.5,363.5,392.75,294.34
2017,6,24,9,30,182.0,354.0,2.6,32.0,491.0,564.16,415.01
2017,6,24,9,45,93.5,264.5,2.3,32.5,335.5,372.17,274.74
2017,6,24,10,0,5.0,175.0,2.0,33.0,180.0,163.67,118.85
2017,6,24,10,15,17.5,262.0,1.75,33.0,278.0,258.57,189.26
2017,6,24,10,30,30.0,349.0,1.5,33.0,376.0,370.36,268.33
2017,6,24,10,45,90.5,407.0,1.25,33.5,490.5,486.2,347.78
2017,6,24,11,0,151.0,465.0,1.0,34.0,605.0,612.85,429.49
2017,6,24,11,15,137.5,474.0,1.2,34.0,604.0,599.55,420.23
2017,6,24,11,30,124.0,483.0,1.4,34.0,603.0,585.81,411.71
2017,6,24,11,45,129.5,491.0,1.65,34.0,617.5,588.37,414.64
2017,6,24,12,0,135.0,499.0,1.9,34.0,632.0,589.68,416.49
2017,6,24,12,15,154.5,503.5,2.15,33.5,656.5,598.73,424.68
2017,6,24,12,30,174.0,508.0,2.4,33.0,681.0,605.69,431.36
2017,6,24,12,45,130.0,495.5,2.7,33.0,625.0,544.96,390.09
2017,6,24,13,0,86.0,483.0,3.0,33.0,569.0,488.58,351.27
2017,6,24,13,15,150.0,486.0,3.25,32.5,632.5,525.65,379.67
2017,6,24,13,30,214.0,489.0,3.5,32.0,696.0,557.86,403.91
2017,6,24,13,45,196.0,480.5,3.8,31.5,667.5,522.72,380.13
2017,6,24,14,0,178.0,472.0,4.1,31.0,639.0,489.22,357.37
2017,6,24,14,15,236.5,447.0,4.15,30.5,662.5,486.97,356.66
2017,6,24,14,30,295.0,422.0,4.2,30.0,686.0,470.33,344.87
2017,6,24,14,45,261.0,412.5,4.3,29.5,639.5,426.48,313.03
2017,6,24,15,0,227.0,403.0,4.4,29.0,593.0,396.27,290.97
2017,6,24,15,15,223.0,382.5,4.3,28.5,562.0,362.73,265.81
2017,6,24,15,30,219.0,362.0,4.2,28.0,531.0,329.89,240.93
2017,6,24,15,45,199.5,341.0,4.15,28.0,488.5,293.97,213.85
2017,6,24,16,0,180.0,320.0,4.1,28.0,446.0,260.51,189.12
2017,6,24,16,15,215.5,291.0,4.05,28.0,431.0,231.14,166.17
2017,6,24,16,30,251.0,262.0,4.0,28.0,416.0,187.33,134.67
2017,6,24,16,45,136.0,224.0,3.95,28.0,306.5,158.52,125.56
2017,6,24,17,0,21.0,186.0,3.9,28.0,197.0,152.09,120.8
2017,6,24,17,15,10.5,122.0,3.9,27.5,127.5,104.4,82.08
2017,6,24,17,30,0.0,58.0,3.9,27.0,58.0,51.23,37.89
2017,6,24,17,45,0.0,49.0,3.9,27.0,49.0,43.24,31.26
2017,6,24,18,0,0.0,40.0,3.9,27.0,40.0,35.26,24.52
2017,6,24,18,15,161.5,55.5,3.85,26.5,90.0,43.7,31.76
2017,6,24,18,30,323.0,71.0,3.8,26.0,140.0,53.14,39.64
2017,6,24,18,45,239.5,55.5,3.75,26.0,98.5,42.24,29.91
2017,6,24,19,0,156.0,40.0,3.7,26.0,57.0,31.94,20.31
2017,6,24,19,15,78.0,20.0,3.65,25.5,28.5,16.4,1.33
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,5,45,61.5,15.0,3.45,22.0,20.0,47.12,0.0
2017,6,25,6,0,123.0,30.0,3.5,22.0,40.0,132.03,90.14
2017,6,25,6,15,214.5,45.5,3.5,22.0,79.0,227.35,179.46
2017,6,25,6,30,306.0,61.0,3.5,22.0,118.0,316.65,256.21
2017,6,25,6,45,162.5,81.0,3.5,22.5,112.5,233.43,189.14
2017,6,25,7,0,19.0,101.0,3.5,23.0,107.0,114.65,89.48
2017,6,25,7,15,40.5,127.0,3.4,23.5,142.0,171.12,135.89
2017,6,25,7,30,62.0,153.0,3.3,24.0,177.0,218.22,173.54
2017,6,25,7,45,49.5,170.5,3.25,24.5,191.5,225.41,177.74
2017,6,25,8,0,37.0,188.0,3.2,25.0,206.0,231.77,181.2
2017,6,25,8,15,57.5,218.5,3.2,25.5,250.5,283.74,221.12
2017,6,25,8,30,78.0,249.0,3.2,26.0,295.0,335.95,260.22
2017,6,25,8,45,116.5,278.0,3.2,26.5,353.0,422.14,324.25
2017,6,25,9,0,155.0,307.0,3.2,27.0,411.0,490.74,373.62
2017,6,25,9,15,120.0,324.5,3.2,27.5,408.5,472.57,357.05
2017,6,25,9,30,85.0,342.0,3.2,28.0,406.0,434.53,326.71
2017,6,25,9,45,154.0,367.0,3.25,28.5,490.5,545.88,407.48
2017,6,25,10,0,223.0,392.0,3.3,29.0,575.0,638.07,471.85
2017,6,25,10,15,127.0,371.5,3.25,29.0,477.0,513.04,380.07
2017,6,25,10,30,31.0,351.0,3.2,29.0,379.0,373.49,276.61
2017,6,25,10,45,135.0,403.5,3.2,29.5,528.5,542.32,399.87
2017,6,25,11,0,239.0,456.0,3.2,30.0,678.0,690.68,502.35
2017,6,25,11,15,246.5,465.5,3.15,30.0,699.0,708.78,512.83
2017,6,25,11,30,254.0,475.0,3.1,30.0,720.0,711.81,514.13
2017,6,25,11,45,330.5,451.0,3.05,30.5,774.5,745.4,537.12
2017,6,25,12,0,407.0,427.0,3.0,31.0,829.0,774.78,556.66
2017,6,25,12,15,295.5,467.0,2.95,31.0,759.5,693.05,498.41
2017,6,25,12,30,184.0,507.0,2.9,31.0,690.0,613.42,441.59
2017,6,25,12,45,234.5,495.5,2.85,31.5,728.0,629.31,452.76
2017,6,25,13,0,285.0,484.0,2.8,32.0,766.0,639.47,459.21
2017,6,25,13,15,285.0,478.0,2.75,32.0,757.5,613.88,441.32
2017,6,25,13,30,285.0,472.0,2.7,32.0,749.0,588.2,423.41
2017,6,25,13,45,215.0,471.5,2.7,32.0,678.0,528.16,380.91
2017,6,25,14,0,145.0,471.0,2.7,32.0,607.0,469.11,339.07
2017,6,25,14,15,208.5,449.5,2.7,32.0,639.0,473.79,342.74
2017,6,25,14,30,272.0,428.0,2.7,32.0,671.0,463.54,334.96
2017,6,25,14,45,260.5,413.0,2.7,32.0,639.0,426.85,308.07
2017,6,25,15,0,249.0,398.0,2.7,32.0,607.0,391.55,281.99
2017,6,25,15,15,189.5,381.5,2.7,31.5,536.5,351.07,253.44
2017,6,25,15,30,130.0,365.0,2.7,31.0,466.0,307.07,222.8
2017,6,25,15,45,387.5,270.5,2.7,31.0,545.0,270.41,186.43
2017,6,25,16,0,645.0,176.0,2.7,31.0,624.0,222.01,138.67
2017,6,25,16,15,447.0,219.5,2.65,30.5,519.5,191.99,125.24
2017,6,25,16,30,249.0,263.0,2.6,30.0,415.0,187.99,133.82
2017,6,25,16,45,400.5,205.5,2.6,30.0,424.0,128.93,100.42
2017,6,25,17,0,552.0,148.0,2.6,30.0,433.0,97.01,74.81
2017,6,25,17,15,517.0,139.0,2.45,29.5,382.5,93.28,72.2
2017,6,25,17,30,482.0,130.0,2.3,29.0,332.0,89.27,69.28
2017,6,25,17,45,432.0,119.5,2.15,29.0,281.5,83.84,64.97
2017,6,25,18,0,382.0,109.0,2.0,29.0,231.0,78.11,60.31
2017,6,25,18,15,324.0,94.5,1.8,28.5,184.0,69.11,52.84
2017,6,25,18,30,266.0,80.0,1.6,28.0,137.0,61.62,46.39
2017,6,25,18,45,193.0,60.5,1.4,27.5,96.0,47.3,33.93
2017,6,25,19,0,120.0,41.0,1.2,27.0,55.0,32.6,20.77
2017,6,25,19,15,60.0,20.5,1.2,26.5,27.5,16.77,1.67
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,5,45,0.0,9.0,1.7,23.5,9.0,8.19,0.0
2017,6,26,6,0,0.0,18.0,1.9,24.0,18.0,15.85,5.55
2017,6,26,6,15,0.0,36.0,1.95,24.0,36.0,33.38,21.14
2017,6,26,6,30,0.0,54.0,2.0,24.0,54.0,51.76,36.69
2017,6,26,6,45,1.0,75.0,2.1,24.5,75.5,73.92,55.12
2017,6,26,7,0,2.0,96.0,2.2,25.0,97.0,95.52,72.76
2017,6,26,7,15,1.0,50.5,2.15,25.5,51.0,45.37,31.71
2017,6,26,7,30,0.0,5.0,2.1,26.0,5.0,4.4,0.0
2017,6,26,7,45,98.5,104.5,2.1,26.5,152.5,201.96,160.32
2017,6,26,8,0,197.0,204.0,2.1,27.0,300.0,412.77,321.94
2017,6,26,8,15,104.0,198.5,2.05,27.5,250.0,319.65,246.77
2017,6,26,8,30,11.0,193.0,2.0,28.0,200.0,192.59,145.91
2017,6,26,8,45,5.5,141.5,2.0,28.5,145.0,134.0,100.17
2017,6,26,9,0,0.0,90.0,2.0,29.0,90.0,79.83,57.42
2017,6,26,9,15,0.0,61.0,2.0,29.5,61.0,54.06,37.04
2017,6,26,9,30,0.0,32.0,2.0,30.0,32.0,28.34,16.7
2017,6,26,9,45,58.0,212.0,2.05,30.5,260.0,264.85,199.24
2017,6,26,10,0,116.0,392.0,2.1,31.0,488.0,529.61,387.67
2017,6,26,10,15,158.0,412.0,2.15,31.0,548.0,587.76,426.67
2017,6,26,10,30,200.0,432.0,2.2,31.0,608.0,644.46,465.26
2017,6,26,10,45,258.0,434.0,2.3,31.5,668.5,711.31,509.77
2017,6,26,11,0,316.0,436.0,2.4,32.0,729.0,759.96,541.63
2017,6,26,11,15,314.0,447.5,2.45,32.0,744.0,756.73,538.61
2017,6,26,11,30,312.0,459.0,2.5,32.0,759.0,751.75,534.91
2017,6,26,11,45,358.0,443.5,2.6,32.5,793.0,764.06,543.3
2017,6,26,12,0,404.0,428.0,2.7,33.0,827.0,773.27,549.42
2017,6,26,12,15,316.0,464.5,2.75,33.0,777.5,708.95,504.55
2017,6,26,12,30,228.0,501.0,2.8,33.0,728.0,645.36,460.13
2017,6,26,12,45,297.5,473.5,2.85,33.0,768.5,661.29,472.84
2017,6,26,13,0,367.0,446.0,2.9,33.0,809.0,671.14,480.69
2017,6,26,13,15,414.5,432.0,2.95,33.0,837.5,667.6,478.8
2017,6,26,13,30,462.0,418.0,3.0,33.0,866.0,662.63,475.63
2017,6,26,13,45,454.0,405.0,3.05,33.0,838.5,618.52,445.06
2017,6,26,14,0,446.0,392.0,3.1,33.0,811.0,574.95,414.52
2017,6,26,14,15,616.0,274.5,3.1,32.5,835.0,546.93,396.33
2017,6,26,14,30,786.0,157.0,3.1,32.0,859.0,509.69,369.16
2017,6,26,14,45,456.5,281.5,3.15,32.0,686.0,412.24,297.71
2017,6,26,15,0,127.0,406.0,3.2,32.0,513.0,359.77,261.42
2017,6,26,15,15,78.0,352.5,3.25,31.5,417.5,304.41,222.5
2017,6,26,15,30,29.0,299.0,3.3,31.0,322.0,245.16,180.66
2017,6,26,15,45,14.5,216.5,3.35,31.0,228.0,186.93,137.92
2017,6,26,16,0,0.0,134.0,3.4,31.0,134.0,116.89,85.48
2017,6,26,16,15,181.5,186.5,3.35,30.5,297.5,151.21,105.05
2017,6,26,16,30,363.0,239.0,3.3,30.0,461.0,180.82,125.32
2017,6,26,16,45,197.0,217.0,3.3,30.0,336.5,155.18,121.75
2017,6,26,17,0,31.0,195.0,3.3,30.0,212.0,149.05,117.26
2017,6,26,17,15,15.5,121.5,3.1,29.5,130.0,104.07,81.08
2017,6,26,17,30,0.0,48.0,2.9,29.0,48.0,42.36,30.11
2017,6,26,17,45,0.0,41.0,2.75,28.5,41.0,36.15,25.06
2017,6,26,18,0,0.0,34.0,2.6,28.0,34.0,29.95,19.9
2017,6,26,18,15,0.0,27.0,2.45,27.5,27.0,23.76,14.66
2017,6,26,18,30,0.0,20.0,2.3,27.0,20.0,17.58,9.34
2017,6,26,18,45,0.0,14.0,2.2,26.5,14.0,12.29,4.72
2017,6,26,19,0,0.0,8.0,2.1,26.0,8.0,7.02,0.07
2017,6,26,19,15,0.0,4.0,2.1,25.5,4.0,3.5,0.0
2017,6,26,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,2.0,1.2,22.5,2.0,1.82,0.0
2017,6,27,6,0,0.0,4.0,1.4,23.0,4.0,3.5,0.0
2017,6,27,6,15,0.0,7.5,1.4,23.0,7.5,6.58,0.0
2017,6,27,6,30,0.0,11.0,1.4,23.0,11.0,9.66,2.31
2017,6,27,6,45,0.0,16.0,1.45,23.5,16.0,14.06,6.03
2017,6,27,7,0,0.0,21.0,1.5,24.0,21.0,18.47,9.71
2017,6,27,7,15,17.0,83.0,1.55,24.5,89.5,96.45,74.28
2017,6,27,7,30,34.0,145.0,1.6,25.0,158.0,184.39,144.67
2017,6,27,7,45,21.0,152.5,1.65,25.5,161.0,165.32,128.2
2017,6,27,8,0,8.0,160.0,1.7,26.0,164.0,159.25,122.24
2017,6,27,8,15,41.0,203.5,1.8,26.5,227.0,250.38,193.39
2017,6,27,8,30,74.0,247.0,1.9,27.0,290.0,329.9,253.22
2017,6,27,8,45,104.5,276.5,2.0,27.5,343.0,390.6,297.56
2017,6,27,9,0,135.0,306.0,2.1,28.0,396.0,470.01,354.24
2017,6,27,9,15,148.0,330.0,2.2,28.5,435.0,507.02,379.0
2017,6,27,9,30,161.0,354.0,2.3,29.0,474.0,543.26,403.11
2017,6,27,9,45,231.5,364.0,2.45,29.5,548.0,621.2,457.93
2017,6,27,10,0,302.0,374.0,2.6,30.0,622.0,716.43,522.58
2017,6,27,10,15,253.0,402.5,2.7,30.0,616.5,690.77,502.38
2017,6,27,10,30,204.0,431.0,2.8,30.0,611.0,647.55,471.26
2017,6,27,10,45,153.0,442.0,2.9,30.5,579.5,600.09,436.18
2017,6,27,11,0,102.0,453.0,3.0,31.0,548.0,538.85,391.48
2017,6,27,11,15,104.0,465.0,3.05,31.0,563.5,546.03,396.42
2017,6,27,11,30,106.0,477.0,3.1,31.0,579.0,552.41,400.5
2017,6,27,11,45,116.0,487.0,3.2,31.5,600.5,572.5,413.56
2017,6,27,12,0,126.0,497.0,3.3,32.0,622.0,580.2,418.08
2017,6,27,12,15,129.5,501.0,3.35,32.0,629.5,575.17,414.54
2017,6,27,12,30,133.0,505.0,3.4,32.0,637.0,569.14,410.4
2017,6,27,12,45,484.0,327.0,3.5,32.0,805.5,687.71,500.91
2017,6,27,13,0,835.0,149.0,3.6,32.0,974.0,770.4,562.7
2017,6,27,13,15,833.0,148.5,3.65,32.0,963.5,732.83,536.51
2017,6,27,13,30,831.0,148.0,3.7,32.0,953.0,693.65,508.61
2017,6,27,13,45,828.5,145.5,3.75,32.0,935.5,651.13,477.81
2017,6,27,14,0,826.0,143.0,3.8,32.0,918.0,607.28,445.33
2017,6,27,14,15,820.0,141.5,3.85,32.0,893.0,561.08,410.32
2017,6,27,14,30,814.0,140.0,3.9,32.0,868.0,514.19,373.88
2017,6,27,14,45,805.5,138.0,3.95,32.0,836.5,460.99,332.01
2017,6,27,15,0,797.0,136.0,4.0,32.0,805.0,411.13,291.45
2017,6,27,15,15,624.0,213.0,4.0,31.5,722.0,358.29,251.47
2017,6,27,15,30,451.0,290.0,4.0,31.0,639.0,328.1,230.21
2017,6,27,15,45,357.5,300.0,4.0,31.0,566.0,293.12,205.01
2017,6,27,16,0,264.0,310.0,4.0,31.0,493.0,258.2,181.66
2017,6,27,16,15,139.0,257.5,4.0,30.5,353.5,202.9,146.13
2017,6,27,16,30,14.0,205.0,4.0,30.0,214.0,170.28,127.26
2017,6,27,16,45,342.5,154.5,4.0,30.0,333.0,96.37,74.04
2017,6,27,17,0,671.0,104.0,4.0,30.0,452.0,66.12,49.43
2017,6,27,17,15,639.5,98.5,3.9,29.5,400.5,64.73,48.6
2017,6,27,17,30,608.0,93.0,3.8,29.0,349.0,63.18,47.59
2017,6,27,17,45,567.0,86.0,3.7,28.5,298.0,60.3,45.42
2017,6,27,18,0,526.0,79.0,3.6,28.0,247.0,57.22,43.01
2017,6,27,18,15,466.0,70.0,3.3,27.5,198.0,52.22,38.83
2017,6,27,18,30,406.0,61.0,3.0,27.0,149.0,46.98,34.26
2017,6,27,18,45,322.5,48.5,2.75,26.5,106.0,37.09,25.56
2017,6,27,19,0,239.0,36.0,2.5,26.0,63.0,27.95,17.12
2017,6,27,19,15,119.5,18.0,2.45,25.5,31.5,14.1,0.78
2017,6,27,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,5,45,81.5,14.0,1.25,22.5,20.5,56.91,0.0
2017,6,28,6,0,163.0,28.0,1.5,23.0,41.0,164.65,109.51
2017,6,28,6,15,264.5,41.0,1.6,23.0,81.0,251.91,197.05
2017,6,28,6,30,366.0,54.0,1.7,23.0,121.0,346.78,277.36
2017,6,28,6,45,431.5,64.5,1.8,23.5,169.0,426.57,342.18
2017,6,28,7,0,497.0,75.0,1.9,24.0,217.0,506.51,404.37
2017,6,28,7,15,251.5,102.0,1.9,24.5,174.0,336.2,269.56
2017,6,28,7,30,6.0,129.0,1.9,25.0,131.0,129.24,99.34
2017,6,28,7,45,21.5,158.0,1.95,26.0,168.0,172.08,133.53
2017,6,28,8,0,37.0,187.0,2.0,27.0,205.0,230.81,178.61
2017,6,28,8,15,102.5,221.5,2.05,27.5,279.5,329.36,254.68
2017,6,28,8,30,168.0,256.0,2.1,28.0,354.0,448.04,342.39
2017,6,28,8,45,172.5,281.0,2.2,28.5,389.5,480.21,363.38
2017,6,28,9,0,177.0,306.0,2.3,29.0,425.0,511.45,383.88
2017,6,28,9,15,223.5,323.0,2.35,29.0,483.5,574.34,428.45
2017,6,28,9,30,270.0,340.0,2.4,29.0,542.0,655.81,484.5
2017,6,28,9,45,146.0,319.5,2.5,29.5,430.0,485.56,360.65
2017,6,28,10,0,22.0,299.0,2.6,30.0,318.0,300.78,222.81
2017,6,28,10,15,147.0,359.0,2.7,30.5,487.5,520.28,384.17
2017,6,28,10,30,272.0,419.0,2.8,31.0,657.0,719.49,520.92
2017,6,28,10,45,565.0,272.5,2.9,31.5,789.0,870.66,627.23
2017,6,28,11,0,858.0,126.0,3.0,32.0,921.0,981.43,698.18
2017,6,28,11,15,862.5,127.0,3.05,32.0,941.5,969.89,689.62
2017,6,28,11,30,867.0,128.0,3.1,32.0,962.0,955.11,680.12
2017,6,28,11,45,599.5,296.0,3.15,32.5,876.5,857.37,613.11
2017,6,28,12,0,332.0,464.0,3.2,33.0,791.0,742.06,528.65
2017,6,28,12,15,610.5,292.0,3.2,33.0,896.5,813.76,584.34
2017,6,28,12,30,889.0,120.0,3.2,33.0,1002.0,858.33,615.81
2017,6,28,12,45,569.0,307.0,3.25,33.5,871.5,735.05,528.58
2017,6,28,13,0,249.0,494.0,3.3,34.0,741.0,620.84,443.26
2017,6,28,13,15,282.0,481.0,3.3,34.0,757.0,614.88,440.18
2017,6,28,13,30,315.0,468.0,3.3,34.0,773.0,606.38,434.56
2017,6,28,13,45,596.5,291.5,3.35,34.0,856.5,618.23,447.05
2017,6,28,14,0,878.0,115.0,3.4,34.0,940.0,617.45,448.43
2017,6,28,14,15,872.5,114.0,3.35,34.0,914.5,569.63,412.15
2017,6,28,14,30,867.0,113.0,3.3,34.0,889.0,520.97,374.58
2017,6,28,14,45,806.0,143.0,3.3,34.0,844.0,465.42,331.45
2017,6,28,15,0,745.0,173.0,3.3,34.0,799.0,419.1,294.48
2017,6,28,15,15,732.5,170.0,3.25,34.0,761.0,364.02,250.33
2017,6,28,15,30,720.0,167.0,3.2,34.0,723.0,315.09,210.14
2017,6,28,15,45,704.0,163.0,3.2,34.0,680.0,265.86,170.11
2017,6,28,16,0,688.0,159.0,3.2,34.0,637.0,218.42,132.78
2017,6,28,16,15,667.5,153.5,3.15,33.5,590.0,171.37,99.47
2017,6,28,16,30,647.0,148.0,3.1,33.0,543.0,126.93,74.45
2017,6,28,16,45,621.0,141.5,3.1,33.0,493.5,87.88,66.23
2017,6,28,17,0,595.0,135.0,3.1,33.0,444.0,87.06,65.84
2017,6,28,17,15,560.5,127.5,2.95,32.5,392.5,85.22,64.73
2017,6,28,17,30,526.0,120.0,2.8,32.0,341.0,82.78,63.1
2017,6,28,17,45,478.5,110.5,2.7,31.5,290.0,77.83,59.34
2017,6,28,18,0,431.0,101.0,2.6,31.0,239.0,72.62,55.25
2017,6,28,18,15,371.0,88.0,2.35,30.5,191.0,64.52,48.58
2017,6,28,18,30,311.0,75.0,2.1,30.0,143.0,56.06,41.37
2017,6,28,18,45,234.0,58.0,1.85,29.5,101.0,44.12,31.01
2017,6,28,19,0,157.0,41.0,1.6,29.0,59.0,32.69,20.67
2017,6,28,19,15,78.5,20.5,1.75,28.5,29.5,16.8,2.01
2017,6,28,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,5,45,54.5,14.5,2.2,23.5,19.0,42.69,0.0
2017,6,29,6,0,109.0,29.0,2.5,24.0,38.0,121.08,78.13
2017,6,29,6,15,201.0,46.0,2.6,24.5,77.0,219.61,170.61
2017,6,29,6,30,293.0,63.0,2.7,25.0,116.0,310.29,247.08
2017,6,29,6,45,376.5,73.0,2.85,26.0,165.0,392.76,314.3
2017,6,29,7,0,460.0,83.0,3.0,27.0,214.0,481.77,383.75
2017,6,29,7,15,510.5,91.5,3.05,27.5,265.5,555.16,438.3
2017,6,29,7,30,561.0,100.0,3.1,28.0,317.0,625.06,487.85
2017,6,29,7,45,609.5,103.0,3.15,28.5,371.5,687.96,530.62
2017,6,29,8,0,658.0,106.0,3.2,29.0,426.0,751.52,572.58
2017,6,29,8,15,685.0,110.5,3.2,29.5,477.5,797.4,600.9
2017,6,29,8,30,712.0,115.0,3.2,30.0,529.0,842.15,627.94
2017,6,29,8,45,740.0,116.0,3.25,30.5,579.5,876.86,648.02
2017,6,29,9,0,768.0,117.0,3.3,31.0,630.0,915.49,670.53
2017,6,29,9,15,783.0,120.0,3.3,31.5,675.0,941.36,684.06
2017,6,29,9,30,798.0,123.0,3.3,32.0,720.0,964.54,695.86
2017,6,29,9,45,504.0,258.0,3.35,32.5,642.5,817.03,593.56
2017,6,29,10,0,210.0,393.0,3.4,33.0,565.0,626.37,454.81
2017,6,29,10,15,529.5,259.5,3.45,33.5,718.0,835.71,604.62
2017,6,29,10,30,849.0,126.0,3.5,34.0,871.0,996.93,707.9
2017,6,29,10,45,858.5,125.5,3.55,34.5,899.5,995.37,703.59
2017,6,29,11,0,868.0,125.0,3.6,35.0,928.0,990.5,698.6
2017,6,29,11,15,872.0,126.0,3.65,35.0,948.5,978.37,690.61
2017,6,29,11,30,876.0,127.0,3.7,35.0,969.0,962.99,680.69
2017,6,29,11,45,883.0,124.5,3.75,35.5,983.0,943.98,667.16
2017,6,29,12,0,890.0,122.0,3.8,36.0,997.0,921.84,651.75
2017,6,29,12,15,890.5,122.0,3.8,36.0,1002.0,893.2,633.29
2017,6,29,12,30,891.0,122.0,3.8,36.0,1007.0,862.08,613.24
2017,6,29,12,45,890.5,121.5,3.85,36.5,1004.0,827.58,589.93
2017,6,29,13,0,890.0,121.0,3.9,37.0,1001.0,791.18,565.34
2017,6,29,13,15,888.0,120.5,3.9,37.0,990.5,751.76,539.62
2017,6,29,13,30,886.0,120.0,3.9,37.0,980.0,710.57,511.03
2017,6,29,13,45,881.5,119.5,3.95,37.0,961.5,666.11,479.42
2017,6,29,14,0,877.0,119.0,4.0,37.0,943.0,620.34,446.14
2017,6,29,14,15,571.0,275.0,4.0,37.0,806.0,523.82,374.88
2017,6,29,14,30,265.0,431.0,4.0,37.0,669.0,463.07,329.76
2017,6,29,14,45,558.0,272.0,4.05,37.0,748.0,451.21,319.66
2017,6,29,15,0,851.0,113.0,4.1,37.0,827.0,421.81,292.65
2017,6,29,15,15,840.5,111.0,4.1,36.5,788.5,369.64,250.53
2017,6,29,15,30,830.0,109.0,4.1,36.0,750.0,317.98,208.15
2017,6,29,15,45,815.5,107.0,4.1,36.0,706.0,266.11,165.46
2017,6,29,16,0,801.0,105.0,4.1,36.0,662.0,206.84,118.86
2017,6,29,16,15,783.5,102.0,4.1,35.5,614.5,156.39,82.92
2017,6,29,16,30,766.0,99.0,4.1,35.0,567.0,108.11,56.09
2017,6,29,16,45,742.0,95.5,4.1,35.0,516.0,65.27,47.47
2017,6,29,17,0,718.0,92.0,4.1,35.0,465.0,64.81,47.31
2017,6,29,17,15,687.0,87.5,4.0,34.5,412.5,57.51,41.64
2017,6,29,17,30,656.0,83.0,3.9,34.0,360.0,56.29,40.89
2017,6,29,17,45,611.5,78.0,3.8,34.0,307.0,54.51,39.57
2017,6,29,18,0,567.0,73.0,3.7,34.0,254.0,52.67,38.12
2017,6,29,18,15,506.0,65.0,3.4,33.0,204.0,48.25,34.6
2017,6,29,18,30,445.0,57.0,3.1,32.0,154.0,43.64,30.73
2017,6,29,18,45,347.0,46.5,2.85,31.5,109.5,36.52,24.49
2017,6,29,19,0,249.0,36.0,2.6,31.0,65.0,27.97,16.71
2017,6,29,19,15,124.5,18.0,2.8,30.5,32.5,14.1,0.77
2017,6,29,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,5,45,60.0,14.5,4.35,25.5,19.0,45.61,0.0
2017,6,30,6,0,120.0,29.0,4.6,26.0,38.0,127.43,80.79
2017,6,30,6,15,222.0,44.0,4.75,26.5,78.0,229.82,177.95
2017,6,30,6,30,324.0,59.0,4.9,27.0,118.0,325.47,258.91
2017,6,30,6,45,203.0,83.0,5.1,27.5,124.0,265.99,212.52
2017,6,30,7,0,82.0,107.0,5.3,28.0,130.0,195.49,154.28
2017,6,30,7,15,338.5,99.0,5.35,28.5,225.5,419.95,336.6
2017,6,30,7,30,595.0,91.0,5.4,29.0,321.0,642.28,505.95
2017,6,30,7,45,389.0,147.0,5.45,29.5,306.5,542.04,425.46
2017,6,30,8,0,183.0,203.0,5.5,30.0,292.0,399.1,310.79
2017,6,30,8,15,192.5,228.0,5.5,30.5,331.0,438.24,338.93
2017,6,30,8,30,202.0,253.0,5.5,31.0,370.0,476.74,365.61
2017,6,30,8,45,183.0,279.0,5.55,31.5,392.5,488.12,371.17
2017,6,30,9,0,164.0,305.0,5.6,32.0,415.0,497.63,375.41
2017,6,30,9,15,138.5,326.5,5.6,32.5,424.0,493.76,369.74
2017,6,30,9,30,113.0,348.0,5.6,33.0,433.0,488.41,363.15
2017,6,30,9,45,162.0,370.0,5.6,33.5,499.0,557.78,412.53
2017,6,30,10,0,211.0,392.0,5.6,34.0,565.0,626.4,460.09
2017,6,30,10,15,122.0,372.5,5.55,34.0,473.5,509.5,374.18
2017,6,30,10,30,33.0,353.0,5.5,34.0,382.0,377.87,276.68
2017,6,30,10,45,92.5,408.0,5.45,34.5,493.0,489.73,357.64
2017,6,30,11,0,152.0,463.0,5.4,35.0,604.0,612.6,442.97
2017,6,30,11,15,107.0,455.0,5.35,35.0,555.5,539.3,389.94
2017,6,30,11,30,62.0,447.0,5.3,35.0,507.0,481.6,347.94
2017,6,30,11,45,215.5,444.5,5.3,35.5,656.5,625.13,451.23
2017,6,30,12,0,369.0,442.0,5.3,36.0,806.0,755.6,541.2
2017,6,30,12,15,283.5,474.0,5.25,36.0,754.5,690.05,493.61
2017,6,30,12,30,198.0,506.0,5.2,36.0,703.0,625.26,447.12
2017,6,30,12,45,180.5,505.5,5.2,36.5,684.5,595.29,425.34
2017,6,30,13,0,163.0,505.0,5.2,37.0,666.0,566.25,404.1
2017,6,30,13,15,168.0,499.0,5.15,37.0,663.5,550.33,393.09
2017,6,30,13,30,173.0,493.0,5.1,37.0,661.0,534.03,381.69
2017,6,30,13,45,224.0,474.5,5.1,37.0,688.0,537.18,384.43
2017,6,30,14,0,275.0,456.0,5.1,37.0,715.0,528.68,378.66
2017,6,30,14,15,258.5,446.0,5.1,37.0,684.0,491.21,351.82
2017,6,30,14,30,242.0,436.0,5.1,37.0,653.0,455.41,326.0
2017,6,30,14,45,472.0,316.5,5.1,37.0,719.5,445.4,317.27
2017,6,30,15,0,702.0,197.0,5.1,37.0,786.0,415.32,290.81
2017,6,30,15,15,688.0,193.5,5.1,36.5,748.5,366.56,252.06
2017,6,30,15,30,674.0,190.0,5.1,36.0,711.0,319.07,213.78
2017,6,30,15,45,649.5,188.5,5.2,36.0,667.0,272.06,176.02
2017,6,30,16,0,625.0,187.0,5.3,36.0,623.0,227.85,141.75
2017,6,30,16,15,602.0,181.0,5.3,35.5,576.0,183.58,110.7
2017,6,30,16,30,579.0,175.0,5.3,35.0,529.0,142.28,87.5
2017,6,30,16,45,548.5,168.0,5.35,34.5,479.5,106.8,81.12
2017,6,30,17,0,518.0,161.0,5.4,34.0,430.0,104.93,80.11
2017,6,30,17,15,480.0,152.0,5.35,33.5,379.5,101.46,77.76
2017,6,30,17,30,442.0,143.0,5.3,33.0,329.0,97.73,75.15
2017,6,30,17,45,397.0,130.0,5.3,32.5,279.5,90.88,69.91
2017,6,30,18,0,352.0,117.0,5.3,32.0,230.0,83.63,64.19
2017,6,30,18,15,288.0,101.5,5.1,31.5,182.5,76.64,58.47
2017,6,30,18,30,224.0,86.0,4.9,31.0,135.0,65.57,49.1
2017,6,30,18,45,157.0,65.5,4.75,30.5,95.0,50.71,36.3
2017,6,30,19,0,90.0,45.0,4.6,30.0,55.0,36.27,23.43
2017,6,30,19,15,45.0,22.5,4.45,29.5,27.5,18.88,3.02
2017,6,30,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.0,25.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,1,5,45,9.0,13.5,2.8,24.5,14.0,17.14,0.0
2017,7,1,6,0,18.0,27.0,2.9,25.0,28.0,43.57,23.44
2017,7,1,6,15,76.5,52.0,2.9,25.5,65.0,127.05,96.06
2017,7,1,6,30,135.0,77.0,2.9,26.0,102.0,200.08,157.45
2017,7,1,6,45,67.5,78.0,2.95,26.5,90.5,147.08,115.22
2017,7,1,7,0,0.0,79.0,3.0,27.0,79.0,74.17,54.81
2017,7,1,7,15,0.0,51.0,3.0,27.5,51.0,45.01,31.11
2017,7,1,7,30,0.0,23.0,3.0,28.0,23.0,20.25,10.87
2017,7,1,7,45,0.0,80.5,3.0,28.5,80.5,71.34,51.96
2017,7,1,8,0,0.0,138.0,3.0,29.0,138.0,128.69,96.99
2017,7,1,8,15,126.5,191.5,3.05,29.0,265.0,332.19,257.8
2017,7,1,8,30,253.0,245.0,3.1,29.0,392.0,533.78,408.04
2017,7,1,8,45,297.5,260.0,3.2,29.5,447.5,594.98,449.97
2017,7,1,9,0,342.0,275.0,3.3,30.0,503.0,656.55,491.96
2017,7,1,9,15,425.0,265.5,3.4,30.5,569.0,746.85,553.88
2017,7,1,9,30,508.0,256.0,3.5,31.0,635.0,820.14,602.89
2017,7,1,9,45,487.0,282.0,3.65,31.5,661.5,825.88,603.4
2017,7,1,10,0,466.0,308.0,3.8,32.0,688.0,828.56,602.42
2017,7,1,10,15,381.5,359.0,3.9,32.5,679.5,774.92,562.12
2017,7,1,10,30,297.0,410.0,4.0,33.0,671.0,735.66,531.4
2017,7,1,10,45,159.0,370.5,4.1,33.5,511.0,533.05,388.45
2017,7,1,11,0,21.0,331.0,4.2,34.0,351.0,324.05,235.64
2017,7,1,11,15,105.5,408.0,4.25,34.0,509.5,504.13,366.29
2017,7,1,11,30,190.0,485.0,4.3,34.0,668.0,651.55,468.54
2017,7,1,11,45,246.5,483.5,4.4,34.5,724.5,699.31,500.36
2017,7,1,12,0,303.0,482.0,4.5,35.0,781.0,733.12,522.96
2017,7,1,12,15,330.5,467.5,4.55,35.0,794.5,725.53,518.3
2017,7,1,12,30,358.0,453.0,4.6,35.0,808.0,715.68,512.25
2017,7,1,12,45,399.5,443.5,4.65,35.5,839.0,719.24,514.2
2017,7,1,13,0,441.0,434.0,4.7,36.0,870.0,717.33,512.25
2017,7,1,13,15,584.0,332.0,4.7,36.0,902.5,712.75,511.91
2017,7,1,13,30,727.0,230.0,4.7,36.0,935.0,692.89,500.51
2017,7,1,13,45,721.5,228.5,4.7,36.0,917.5,650.18,469.84
2017,7,1,14,0,716.0,227.0,4.7,36.0,900.0,606.82,438.23
2017,7,1,14,15,708.5,224.5,4.7,36.0,875.0,561.11,404.3
2017,7,1,14,30,701.0,222.0,4.7,36.0,850.0,515.29,369.51
2017,7,1,14,45,692.5,217.5,4.7,36.0,818.5,467.59,332.6
2017,7,1,15,0,684.0,213.0,4.7,36.0,787.0,420.26,295.13
2017,7,1,15,15,670.0,209.0,4.65,36.0,749.5,371.98,256.34
2017,7,1,15,30,656.0,205.0,4.6,36.0,712.0,325.01,218.19
2017,7,1,15,45,640.0,199.0,4.6,36.0,669.5,277.63,180.12
2017,7,1,16,0,624.0,193.0,4.6,36.0,627.0,232.15,144.74
2017,7,1,16,15,600.5,186.5,4.5,35.5,580.0,187.5,113.52
2017,7,1,16,30,577.0,180.0,4.4,35.0,533.0,147.13,91.11
2017,7,1,16,45,553.5,170.0,4.3,34.5,484.5,108.08,82.07
2017,7,1,17,0,530.0,160.0,4.2,34.0,436.0,104.39,79.6
2017,7,1,17,15,492.0,151.0,3.9,33.5,384.5,100.89,77.22
2017,7,1,17,30,454.0,142.0,3.6,33.0,333.0,97.13,74.58
2017,7,1,17,45,413.5,128.0,3.3,32.5,283.5,89.58,68.76
2017,7,1,18,0,373.0,114.0,3.0,32.0,234.0,81.59,62.43
2017,7,1,18,15,307.0,99.5,2.75,31.0,186.0,75.39,57.51
2017,7,1,18,30,241.0,85.0,2.5,30.0,138.0,64.96,48.78
2017,7,1,18,45,169.5,65.0,2.25,29.5,97.0,50.4,36.2
2017,7,1,19,0,98.0,45.0,2.0,29.0,56.0,35.45,22.89
2017,7,1,19,15,49.0,22.5,2.2,28.5,28.0,18.88,3.07
2017,7,1,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,14.0,2.45,24.0,16.0,25.13,0.0
2017,7,2,6,0,46.0,28.0,2.6,24.0,32.0,71.32,41.45
2017,7,2,6,15,125.5,49.0,2.8,24.5,69.0,164.07,126.05
2017,7,2,6,30,205.0,70.0,3.0,25.0,106.0,247.68,196.83
2017,7,2,6,45,283.0,84.0,3.2,25.5,153.0,339.9,272.57
2017,7,2,7,0,361.0,98.0,3.4,26.0,200.0,425.82,341.31
2017,7,2,7,15,415.0,109.0,3.55,26.5,250.0,493.97,393.81
2017,7,2,7,30,469.0,120.0,3.7,27.0,300.0,564.99,446.68
2017,7,2,7,45,522.0,124.0,3.85,27.5,353.0,628.54,492.12
2017,7,2,8,0,575.0,128.0,4.0,28.0,406.0,702.7,543.52
2017,7,2,8,15,605.0,134.0,4.0,28.5,456.5,751.31,574.82
2017,7,2,8,30,635.0,140.0,4.0,29.0,507.0,799.02,604.92
2017,7,2,8,45,421.0,220.5,4.05,29.5,473.0,686.98,519.69
2017,7,2,9,0,207.0,301.0,4.1,30.0,439.0,535.4,403.7
2017,7,2,9,15,224.5,322.0,4.1,30.5,481.0,574.48,430.62
2017,7,2,9,30,242.0,343.0,4.1,31.0,523.0,631.34,468.49
2017,7,2,9,45,324.5,337.5,4.1,31.5,593.5,704.61,519.37
2017,7,2,10,0,407.0,332.0,4.1,32.0,664.0,793.74,579.27
2017,7,2,10,15,363.0,367.5,4.1,32.0,673.5,765.39,557.18
2017,7,2,10,30,319.0,403.0,4.1,32.0,683.0,750.63,544.76
2017,7,2,10,45,382.5,391.5,4.15,32.5,738.0,792.85,573.23
