Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,11,0,446.0,380.0,4.2,33.0,793.0,844.67,607.04
2017,7,2,11,15,248.0,404.5,4.15,33.0,635.5,651.11,471.24
2017,7,2,11,30,50.0,429.0,4.1,33.0,478.0,452.83,328.02
2017,7,2,11,45,226.5,428.0,4.1,33.5,651.0,628.38,454.76
2017,7,2,12,0,403.0,427.0,4.1,34.0,824.0,772.86,553.83
2017,7,2,12,15,630.5,282.0,4.05,34.0,906.0,823.76,592.67
2017,7,2,12,30,858.0,137.0,4.0,34.0,988.0,847.86,610.33
2017,7,2,12,45,856.5,137.5,4.0,34.5,985.5,814.26,586.73
2017,7,2,13,0,855.0,138.0,4.0,35.0,983.0,778.92,562.33
2017,7,2,13,15,853.0,137.5,3.95,35.0,972.5,740.69,536.71
2017,7,2,13,30,851.0,137.0,3.9,35.0,962.0,700.79,508.26
2017,7,2,13,45,846.0,136.5,3.85,35.0,944.0,657.38,476.84
2017,7,2,14,0,841.0,136.0,3.8,35.0,926.0,612.78,443.93
2017,7,2,14,15,835.0,134.5,3.7,35.0,900.5,565.89,408.56
2017,7,2,14,30,829.0,133.0,3.6,35.0,875.0,518.26,371.81
2017,7,2,14,45,807.0,139.5,3.55,35.0,840.0,464.48,330.0
2017,7,2,15,0,785.0,146.0,3.5,35.0,805.0,415.55,290.77
2017,7,2,15,15,773.5,143.5,3.4,35.0,767.5,365.06,249.59
2017,7,2,15,30,762.0,141.0,3.3,35.0,730.0,315.38,208.56
2017,7,2,15,45,750.0,136.0,3.25,35.0,688.0,264.75,167.12
2017,7,2,16,0,738.0,131.0,3.2,35.0,646.0,215.38,128.04
2017,7,2,16,15,719.0,127.0,3.05,34.5,598.5,160.07,88.41
2017,7,2,16,30,700.0,123.0,2.9,34.0,551.0,113.87,62.42
2017,7,2,16,45,675.5,118.0,2.75,34.0,501.5,72.5,53.51
2017,7,2,17,0,651.0,113.0,2.6,34.0,452.0,71.96,53.31
2017,7,2,17,15,617.5,107.5,2.3,33.5,400.0,70.86,52.73
2017,7,2,17,30,584.0,102.0,2.0,33.0,348.0,69.63,52.03
2017,7,2,17,45,540.0,94.0,1.75,32.5,296.5,66.26,49.52
2017,7,2,18,0,496.0,86.0,1.5,32.0,245.0,62.67,46.75
2017,7,2,18,15,432.0,76.5,1.55,31.5,196.0,56.39,41.6
2017,7,2,18,30,368.0,67.0,1.6,31.0,147.0,50.26,36.38
2017,7,2,18,45,278.0,53.5,1.65,30.5,104.0,40.78,28.12
2017,7,2,19,0,188.0,40.0,1.7,30.0,61.0,30.98,19.21
2017,7,2,19,15,94.0,20.0,2.0,29.5,30.5,15.65,1.52
2017,7,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,3,5,45,49.0,14.0,3.7,24.5,17.5,39.1,0.0
2017,7,3,6,0,98.0,28.0,3.9,25.0,35.0,111.99,66.62
2017,7,3,6,15,197.5,44.0,4.0,25.5,74.0,214.48,165.64
2017,7,3,6,30,297.0,60.0,4.1,26.0,113.0,308.38,245.3
2017,7,3,6,45,391.0,68.0,4.25,26.5,163.0,395.52,317.5
2017,7,3,7,0,485.0,76.0,4.4,27.0,213.0,497.03,398.01
2017,7,3,7,15,536.5,84.0,4.45,27.5,265.0,565.94,449.47
2017,7,3,7,30,588.0,92.0,4.5,28.0,317.0,636.82,500.43
2017,7,3,7,45,366.5,147.5,4.6,28.5,295.0,522.78,410.36
2017,7,3,8,0,145.0,203.0,4.7,29.0,273.0,365.23,284.29
2017,7,3,8,15,444.5,153.0,4.7,29.5,402.5,616.72,478.46
2017,7,3,8,30,744.0,103.0,4.7,30.0,532.0,851.83,642.96
2017,7,3,8,45,771.5,103.0,4.7,30.5,583.0,891.25,665.19
2017,7,3,9,0,799.0,103.0,4.7,31.0,634.0,928.79,686.97
2017,7,3,9,15,813.5,105.5,4.7,31.5,679.5,954.24,700.44
2017,7,3,9,30,828.0,108.0,4.7,32.0,725.0,966.33,705.09
2017,7,3,9,45,843.0,108.0,4.7,32.5,766.0,983.82,713.54
2017,7,3,10,0,858.0,108.0,4.7,33.0,807.0,998.35,720.05
2017,7,3,10,15,866.0,109.5,4.65,33.5,841.5,1004.27,720.8
2017,7,3,10,30,874.0,111.0,4.6,34.0,876.0,1006.88,719.6
2017,7,3,10,45,881.5,111.0,4.55,34.5,904.5,1004.07,715.07
2017,7,3,11,0,889.0,111.0,4.5,35.0,933.0,997.91,708.59
2017,7,3,11,15,893.0,112.0,4.45,35.0,953.0,985.93,700.01
2017,7,3,11,30,897.0,113.0,4.4,35.0,973.0,970.62,689.45
2017,7,3,11,45,880.5,126.0,4.35,35.5,980.5,944.07,670.38
2017,7,3,12,0,864.0,139.0,4.3,36.0,988.0,914.56,649.59
2017,7,3,12,15,864.5,139.5,4.2,36.0,993.0,886.76,631.11
2017,7,3,12,30,865.0,140.0,4.1,36.0,998.0,856.55,611.06
2017,7,3,12,45,863.5,140.0,4.0,36.5,994.5,822.24,587.11
2017,7,3,13,0,862.0,140.0,3.9,37.0,991.0,786.19,562.09
2017,7,3,13,15,858.5,139.5,3.85,37.0,979.5,746.55,535.81
2017,7,3,13,30,855.0,139.0,3.8,37.0,968.0,705.36,506.78
2017,7,3,13,45,849.0,139.0,3.75,37.5,949.0,661.47,474.36
2017,7,3,14,0,843.0,139.0,3.7,38.0,930.0,616.48,440.66
2017,7,3,14,15,836.0,137.5,3.65,37.5,904.5,568.89,406.26
2017,7,3,14,30,829.0,136.0,3.6,37.0,879.0,520.68,370.4
2017,7,3,14,45,819.5,134.5,3.6,37.0,846.0,470.91,331.75
2017,7,3,15,0,810.0,133.0,3.6,37.0,813.0,415.77,288.39
2017,7,3,15,15,798.5,130.5,3.6,37.0,775.0,364.0,246.52
2017,7,3,15,30,787.0,128.0,3.6,37.0,737.0,312.99,204.68
2017,7,3,15,45,769.5,126.5,3.65,37.0,693.0,262.32,163.49
2017,7,3,16,0,752.0,125.0,3.7,37.0,649.0,213.48,125.14
2017,7,3,16,15,733.0,121.5,3.7,36.5,602.0,165.04,90.94
2017,7,3,16,30,714.0,118.0,3.7,36.0,555.0,111.47,59.69
2017,7,3,16,45,685.5,115.0,3.75,35.5,504.0,70.64,51.68
2017,7,3,17,0,657.0,112.0,3.8,35.0,453.0,71.33,52.58
2017,7,3,17,15,623.5,106.0,3.75,34.5,401.0,69.83,51.69
2017,7,3,17,30,590.0,100.0,3.7,34.0,349.0,68.17,50.64
2017,7,3,17,45,542.5,93.0,3.65,34.0,297.0,65.49,48.6
2017,7,3,18,0,495.0,86.0,3.6,34.0,245.0,62.67,46.36
2017,7,3,18,15,432.0,76.5,3.5,33.0,196.0,56.39,41.34
2017,7,3,18,30,369.0,67.0,3.4,32.0,147.0,50.27,36.22
2017,7,3,18,45,277.5,53.5,3.3,31.5,104.0,40.78,27.98
2017,7,3,19,0,186.0,40.0,3.2,31.0,61.0,30.97,19.1
2017,7,3,19,15,93.0,20.0,3.4,30.5,30.5,15.65,1.43
2017,7,3,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,4,5,45,6.5,12.0,3.5,25.0,12.5,14.41,0.0
2017,7,4,6,0,13.0,24.0,3.6,25.0,25.0,35.24,16.47
2017,7,4,6,15,55.0,43.5,3.75,25.5,53.0,97.81,72.58
2017,7,4,6,30,97.0,63.0,3.9,26.0,81.0,150.6,117.7
2017,7,4,6,45,133.5,83.0,4.1,26.5,116.0,202.78,161.51
2017,7,4,7,0,170.0,103.0,4.3,27.0,151.0,271.58,217.28
2017,7,4,7,15,372.5,96.5,4.35,27.5,230.5,443.33,355.09
2017,7,4,7,30,575.0,90.0,4.4,28.0,310.0,623.22,490.73
2017,7,4,7,45,532.0,118.5,4.5,28.5,346.0,637.74,498.32
2017,7,4,8,0,489.0,147.0,4.6,29.0,382.0,640.12,497.24
2017,7,4,8,15,493.5,164.5,4.6,29.5,425.5,675.84,520.17
2017,7,4,8,30,498.0,182.0,4.6,30.0,469.0,709.69,541.12
2017,7,4,8,45,430.5,225.0,4.65,30.5,489.0,701.18,530.03
2017,7,4,9,0,363.0,268.0,4.7,31.0,509.0,669.1,503.05
2017,7,4,9,15,572.0,195.5,4.65,31.5,606.5,822.8,612.81
2017,7,4,9,30,781.0,123.0,4.6,32.0,704.0,947.18,692.84
2017,7,4,9,45,615.0,218.0,4.55,32.5,691.5,892.76,652.66
2017,7,4,10,0,449.0,313.0,4.5,33.0,679.0,816.77,594.12
2017,7,4,10,15,425.0,339.5,4.45,33.5,698.0,814.0,589.2
2017,7,4,10,30,401.0,366.0,4.4,34.0,717.0,808.58,582.24
2017,7,4,10,45,419.0,374.0,4.4,34.5,751.0,824.59,591.11
2017,7,4,11,0,437.0,382.0,4.4,35.0,785.0,838.04,598.14
2017,7,4,11,15,642.5,260.0,4.35,35.0,868.0,906.58,648.42
2017,7,4,11,30,848.0,138.0,4.3,35.0,951.0,947.72,674.74
2017,7,4,11,45,851.5,138.5,4.3,35.5,965.0,928.7,660.38
2017,7,4,12,0,855.0,139.0,4.3,36.0,979.0,906.66,644.59
2017,7,4,12,15,856.5,139.0,4.3,36.0,984.5,879.6,626.94
2017,7,4,12,30,858.0,139.0,4.3,36.0,990.0,850.09,607.71
2017,7,4,12,45,857.5,139.0,4.3,36.5,987.5,816.85,584.79
2017,7,4,13,0,857.0,139.0,4.3,37.0,985.0,781.81,560.69
2017,7,4,13,15,855.0,138.0,4.3,37.0,974.5,743.08,535.05
2017,7,4,13,30,853.0,137.0,4.3,37.0,964.0,702.69,506.57
2017,7,4,13,45,849.0,136.0,4.3,37.0,946.5,659.43,475.53
2017,7,4,14,0,845.0,135.0,4.3,37.0,929.0,614.9,442.93
2017,7,4,14,15,839.0,133.5,4.3,37.0,903.5,567.79,407.74
2017,7,4,14,30,833.0,132.0,4.3,37.0,878.0,519.94,371.13
2017,7,4,14,45,825.0,130.0,4.3,37.0,846.0,470.29,332.29
2017,7,4,15,0,817.0,128.0,4.3,37.0,814.0,420.5,292.39
2017,7,4,15,15,805.5,125.5,4.3,36.5,776.0,362.78,246.6
2017,7,4,15,30,794.0,123.0,4.3,36.0,738.0,311.4,204.6
2017,7,4,15,45,779.5,120.5,4.35,36.0,694.5,260.3,162.61
2017,7,4,16,0,765.0,118.0,4.4,36.0,651.0,210.67,123.23
2017,7,4,16,15,746.5,114.5,4.4,35.5,603.5,161.54,88.25
2017,7,4,16,30,728.0,111.0,4.4,35.0,556.0,114.71,62.1
2017,7,4,16,45,703.0,107.0,4.4,35.0,505.5,65.67,47.79
2017,7,4,17,0,678.0,103.0,4.4,35.0,455.0,65.44,47.82
2017,7,4,17,15,646.0,97.5,4.35,34.5,403.0,64.01,46.95
2017,7,4,17,30,614.0,92.0,4.3,34.0,351.0,62.43,45.94
2017,7,4,17,45,569.5,85.5,4.25,33.5,299.0,59.87,44.08
2017,7,4,18,0,525.0,79.0,4.2,33.0,247.0,57.16,42.02
2017,7,4,18,15,463.0,70.5,4.05,32.5,198.0,52.58,38.27
2017,7,4,18,30,401.0,62.0,3.9,32.0,149.0,47.8,34.18
2017,7,4,18,45,311.5,49.5,3.75,31.5,105.5,37.82,25.55
2017,7,4,19,0,222.0,37.0,3.6,31.0,62.0,28.7,17.28
2017,7,4,19,15,111.0,18.5,3.55,30.5,31.0,14.48,0.81
2017,7,4,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,5,45,47.5,13.0,3.0,24.5,16.5,37.3,0.0
2017,7,5,6,0,95.0,26.0,3.1,25.0,33.0,105.69,59.21
2017,7,5,6,15,193.0,42.5,3.2,25.0,71.5,209.42,161.39
2017,7,5,6,30,291.0,59.0,3.3,25.0,110.0,302.76,241.11
2017,7,5,6,45,148.5,76.5,3.45,25.5,103.0,217.25,173.5
2017,7,5,7,0,6.0,94.0,3.6,26.0,96.0,97.22,73.88
2017,7,5,7,15,27.0,119.5,3.6,26.5,130.0,151.57,118.29
2017,7,5,7,30,48.0,145.0,3.6,27.0,164.0,197.2,154.67
2017,7,5,7,45,353.5,123.0,3.65,27.5,291.0,480.76,381.12
2017,7,5,8,0,659.0,101.0,3.7,28.0,418.0,744.67,573.68
2017,7,5,8,15,686.5,106.0,3.7,28.5,469.5,791.82,602.09
2017,7,5,8,30,714.0,111.0,3.7,29.0,521.0,837.91,630.46
2017,7,5,8,45,743.0,111.0,3.7,29.5,572.0,872.93,650.75
2017,7,5,9,0,772.0,111.0,3.7,30.0,623.0,911.59,673.29
2017,7,5,9,15,787.5,114.0,3.6,30.5,668.5,938.28,686.96
2017,7,5,9,30,803.0,117.0,3.5,31.0,714.0,962.3,698.8
2017,7,5,9,45,818.5,117.5,3.45,31.5,755.5,969.52,700.01
2017,7,5,10,0,834.0,118.0,3.4,32.0,797.0,984.94,706.74
2017,7,5,10,15,843.0,120.0,3.2,32.5,831.5,992.28,707.18
2017,7,5,10,30,852.0,122.0,3.0,33.0,866.0,996.36,705.63
2017,7,5,10,45,860.0,122.0,2.8,33.5,895.0,994.07,700.11
2017,7,5,11,0,868.0,122.0,2.6,34.0,924.0,988.47,692.64
2017,7,5,11,15,872.5,123.0,2.45,34.0,944.5,977.09,683.56
2017,7,5,11,30,877.0,124.0,2.3,34.0,965.0,962.42,672.58
2017,7,5,11,45,861.0,137.5,2.15,34.5,973.0,936.84,653.58
2017,7,5,12,0,845.0,151.0,2.0,35.0,981.0,908.3,632.97
2017,7,5,12,15,846.0,151.5,1.95,35.0,986.5,881.22,615.66
2017,7,5,12,30,847.0,152.0,1.9,35.0,992.0,851.76,596.83
2017,7,5,12,45,848.5,150.0,1.85,35.5,990.0,818.67,574.52
2017,7,5,13,0,850.0,148.0,1.8,36.0,988.0,783.76,551.1
2017,7,5,13,15,847.5,147.5,1.85,36.0,977.5,745.21,526.78
2017,7,5,13,30,845.0,147.0,1.9,36.0,967.0,705.06,499.85
2017,7,5,13,45,842.5,145.0,2.0,36.5,949.0,662.25,469.8
2017,7,5,14,0,840.0,143.0,2.1,37.0,931.0,618.07,438.06
2017,7,5,14,15,833.5,141.5,2.15,37.0,906.0,570.83,404.03
2017,7,5,14,30,827.0,140.0,2.2,37.0,881.0,522.92,368.52
2017,7,5,14,45,816.5,139.0,2.3,37.0,848.5,468.85,327.89
2017,7,5,15,0,806.0,138.0,2.4,37.0,816.0,418.21,288.41
2017,7,5,15,15,794.5,135.5,2.4,37.0,777.5,366.56,247.1
2017,7,5,15,30,783.0,133.0,2.4,37.0,739.0,315.68,205.78
2017,7,5,15,45,768.5,130.0,2.45,37.0,696.0,264.74,164.66
2017,7,5,16,0,754.0,127.0,2.5,37.0,653.0,215.3,126.03
2017,7,5,16,15,735.0,123.0,2.5,36.5,605.0,166.32,91.62
2017,7,5,16,30,716.0,119.0,2.5,36.0,557.0,112.13,60.08
2017,7,5,16,45,689.5,115.0,2.55,36.0,506.5,70.67,51.56
2017,7,5,17,0,663.0,111.0,2.6,36.0,456.0,70.7,51.82
2017,7,5,17,15,629.5,105.5,2.45,35.5,403.5,69.52,51.18
2017,7,5,17,30,596.0,100.0,2.3,35.0,351.0,68.22,50.42
2017,7,5,17,45,547.5,93.0,2.15,34.5,298.5,65.53,48.5
2017,7,5,18,0,499.0,86.0,2.0,34.0,246.0,62.7,46.37
2017,7,5,18,15,436.5,76.5,1.8,33.0,197.0,56.42,41.35
2017,7,5,18,30,374.0,67.0,1.6,32.0,148.0,50.3,36.24
2017,7,5,18,45,284.5,53.0,1.4,31.5,104.5,40.42,27.69
2017,7,5,19,0,195.0,39.0,1.2,31.0,61.0,30.21,18.49
2017,7,5,19,15,97.5,19.5,1.35,30.5,30.5,15.26,1.05
2017,7,5,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,6,5,45,60.5,12.5,1.65,24.5,16.5,43.77,0.0
2017,7,6,6,0,121.0,25.0,1.9,25.0,33.0,130.78,71.82
2017,7,6,6,15,224.5,39.5,1.95,25.5,72.0,224.43,172.26
2017,7,6,6,30,328.0,54.0,2.0,26.0,111.0,320.23,252.93
2017,7,6,6,45,411.5,62.5,2.05,26.5,160.0,407.52,323.76
2017,7,6,7,0,495.0,71.0,2.1,27.0,209.0,497.77,393.77
2017,7,6,7,15,545.0,78.5,2.0,27.5,260.5,565.06,442.1
2017,7,6,7,30,595.0,86.0,1.9,28.0,312.0,634.29,489.55
2017,7,6,7,45,639.5,89.0,1.85,28.5,366.0,694.41,528.76
2017,7,6,8,0,684.0,92.0,1.8,29.0,420.0,755.14,566.95
2017,7,6,8,15,405.0,171.5,1.65,29.5,372.0,602.39,454.27
2017,7,6,8,30,126.0,251.0,1.5,30.0,324.0,402.84,302.68
2017,7,6,8,45,453.0,178.0,1.4,30.5,472.5,668.33,497.34
2017,7,6,9,0,780.0,105.0,1.3,31.0,621.0,912.13,652.47
2017,7,6,9,15,794.5,108.0,1.1,31.5,666.5,938.02,659.63
2017,7,6,9,30,809.0,111.0,0.9,32.0,712.0,961.21,667.06
2017,7,6,9,45,821.0,113.0,0.7,32.5,752.0,967.04,663.55
2017,7,6,10,0,833.0,115.0,0.5,33.0,792.0,980.67,664.65
2017,7,6,10,15,445.0,253.0,0.5,33.0,617.0,743.73,516.48
2017,7,6,10,30,57.0,391.0,0.5,33.0,442.0,442.0,310.96
2017,7,6,10,45,59.0,407.0,0.55,33.5,461.0,455.72,321.9
2017,7,6,11,0,61.0,423.0,0.6,34.0,480.0,468.8,329.75
2017,7,6,11,15,467.5,272.0,0.75,34.0,719.5,745.76,522.4
2017,7,6,11,30,874.0,121.0,0.9,34.0,959.0,956.88,653.77
2017,7,6,11,45,865.0,130.0,1.1,34.5,969.0,933.92,638.91
2017,7,6,12,0,856.0,139.0,1.3,35.0,979.0,908.0,624.79
2017,7,6,12,15,616.0,291.0,1.4,35.0,897.5,819.94,569.06
2017,7,6,12,30,376.0,443.0,1.5,35.0,816.0,723.07,502.69
2017,7,6,12,45,615.5,291.5,1.65,35.5,900.0,762.09,534.37
2017,7,6,13,0,855.0,140.0,1.8,36.0,984.0,781.52,550.16
2017,7,6,13,15,631.5,279.0,1.85,36.0,899.0,700.98,493.75
2017,7,6,13,30,408.0,418.0,1.9,36.0,814.0,628.04,441.48
2017,7,6,13,45,360.5,431.0,2.0,36.0,776.0,586.04,413.13
2017,7,6,14,0,313.0,444.0,2.1,36.0,738.0,543.17,383.7
2017,7,6,14,15,414.5,394.5,2.15,36.0,772.5,532.63,376.88
2017,7,6,14,30,516.0,345.0,2.2,36.0,807.0,519.23,366.58
2017,7,6,14,45,663.5,238.0,2.3,36.0,809.5,470.71,330.94
2017,7,6,15,0,811.0,131.0,2.4,36.0,812.0,414.98,287.33
2017,7,6,15,15,800.0,128.5,2.45,35.5,774.5,363.25,246.3
2017,7,6,15,30,789.0,126.0,2.5,35.0,737.0,312.23,204.97
2017,7,6,15,45,774.5,123.5,2.55,35.0,693.5,261.32,163.42
2017,7,6,16,0,760.0,121.0,2.6,35.0,650.0,211.9,124.38
2017,7,6,16,15,742.0,117.0,2.65,34.5,603.0,162.67,89.42
2017,7,6,16,30,724.0,113.0,2.7,34.0,556.0,115.69,63.2
2017,7,6,16,45,699.5,109.0,2.75,34.0,505.5,66.91,48.98
2017,7,6,17,0,675.0,105.0,2.8,34.0,455.0,66.75,49.08
2017,7,6,17,15,571.5,115.5,2.75,33.5,389.0,76.28,57.17
2017,7,6,17,30,468.0,126.0,2.7,33.0,323.0,86.36,65.76
2017,7,6,17,45,435.5,112.0,2.65,33.0,275.0,78.56,59.55
2017,7,6,18,0,403.0,98.0,2.6,33.0,227.0,70.3,52.85
2017,7,6,18,15,355.5,84.0,2.3,32.5,182.0,61.51,45.66
2017,7,6,18,30,308.0,70.0,2.0,32.0,137.0,52.29,37.89
2017,7,6,18,45,238.0,54.0,1.75,31.5,97.0,41.06,28.21
2017,7,6,19,0,168.0,38.0,1.5,31.0,57.0,29.38,17.81
2017,7,6,19,15,84.0,19.0,1.5,30.5,28.5,14.85,0.72
2017,7,6,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,7,5,45,61.0,12.0,1.5,24.5,16.0,43.53,0.0
2017,7,7,6,0,122.0,24.0,1.7,25.0,32.0,129.04,67.96
2017,7,7,6,15,224.0,38.5,1.75,25.0,70.5,222.54,170.77
2017,7,7,6,30,326.0,53.0,1.8,25.0,109.0,317.3,251.28
2017,7,7,6,45,405.5,62.0,1.85,25.5,157.0,402.36,320.52
2017,7,7,7,0,485.0,71.0,1.9,26.0,205.0,489.89,388.74
2017,7,7,7,15,491.0,87.0,1.75,26.5,248.0,532.09,418.44
2017,7,7,7,30,497.0,103.0,1.6,27.0,291.0,565.39,440.21
2017,7,7,7,45,581.5,99.0,1.5,27.5,352.5,656.74,502.52
2017,7,7,8,0,666.0,95.0,1.4,28.0,414.0,742.73,557.65
2017,7,7,8,15,692.5,99.5,1.15,28.5,465.0,788.57,581.78
2017,7,7,8,30,719.0,104.0,0.9,29.0,516.0,828.57,600.9
2017,7,7,8,45,741.0,107.0,0.7,29.5,565.0,865.92,617.81
2017,7,7,9,0,763.0,110.0,0.5,30.0,614.0,901.29,632.47
2017,7,7,9,15,778.5,113.0,0.65,30.5,659.0,927.94,648.21
2017,7,7,9,30,794.0,116.0,0.8,31.0,704.0,951.95,662.42
2017,7,7,9,45,806.0,118.0,1.0,31.5,744.5,968.42,672.93
2017,7,7,10,0,818.0,120.0,1.2,32.0,785.0,970.88,674.88
2017,7,7,10,15,827.0,122.0,1.4,32.0,819.5,978.26,681.23
2017,7,7,10,30,836.0,124.0,1.6,32.0,854.0,982.43,685.45
2017,7,7,10,45,842.5,125.5,1.8,32.5,882.0,980.3,684.36
2017,7,7,11,0,849.0,127.0,2.0,33.0,910.0,974.89,681.19
2017,7,7,11,15,853.5,128.0,2.1,33.0,930.5,963.73,674.74
2017,7,7,11,30,858.0,129.0,2.2,33.0,951.0,949.35,666.35
2017,7,7,11,45,856.0,133.0,2.35,33.5,963.0,928.46,653.01
2017,7,7,12,0,854.0,137.0,2.5,34.0,975.0,904.61,637.77
2017,7,7,12,15,855.5,137.5,2.55,34.0,981.0,878.09,621.29
2017,7,7,12,30,857.0,138.0,2.6,34.0,987.0,849.09,603.16
2017,7,7,12,45,856.5,137.5,2.65,34.5,984.5,815.49,580.77
2017,7,7,13,0,856.0,137.0,2.7,35.0,982.0,780.08,557.16
2017,7,7,13,15,853.5,136.5,2.7,35.0,971.5,741.41,532.02
2017,7,7,13,30,851.0,136.0,2.7,35.0,961.0,701.1,503.98
2017,7,7,13,45,847.5,135.0,2.75,35.0,943.5,658.21,473.81
2017,7,7,14,0,844.0,134.0,2.8,35.0,926.0,614.0,441.96
2017,7,7,14,15,838.0,132.5,2.8,35.0,901.0,566.89,407.07
2017,7,7,14,30,832.0,131.0,2.8,35.0,876.0,519.03,370.72
2017,7,7,14,45,812.5,136.0,2.8,35.0,841.5,469.28,332.07
2017,7,7,15,0,793.0,141.0,2.8,35.0,807.0,415.43,289.7
2017,7,7,15,15,782.0,138.0,2.8,34.5,769.5,364.2,248.76
2017,7,7,15,30,771.0,135.0,2.8,34.0,732.0,313.7,207.63
2017,7,7,15,45,758.0,131.5,2.8,34.0,689.0,263.32,166.28
2017,7,7,16,0,745.0,128.0,2.8,34.0,646.0,214.29,127.35
2017,7,7,16,15,726.0,124.0,2.8,34.0,599.0,165.74,92.61
2017,7,7,16,30,707.0,120.0,2.8,34.0,552.0,111.9,60.82
2017,7,7,16,45,685.0,114.5,2.8,34.0,502.5,70.31,51.74
2017,7,7,17,0,663.0,109.0,2.8,34.0,453.0,69.35,51.19
2017,7,7,17,15,557.0,119.0,2.65,33.5,386.0,78.76,59.19
2017,7,7,17,30,451.0,129.0,2.5,33.0,319.0,88.27,67.31
2017,7,7,17,45,424.5,114.0,2.4,32.5,272.5,79.89,60.76
2017,7,7,18,0,398.0,99.0,2.3,32.0,226.0,70.99,53.65
2017,7,7,18,15,399.0,80.5,2.1,31.0,187.0,59.17,44.01
2017,7,7,18,30,400.0,62.0,1.9,30.0,148.0,47.84,34.51
2017,7,7,18,45,317.5,49.0,1.7,29.5,105.0,37.47,25.51
2017,7,7,19,0,235.0,36.0,1.5,29.0,62.0,27.95,16.84
2017,7,7,19,15,117.5,18.0,1.6,28.5,31.0,14.1,0.28
2017,7,7,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,8,5,45,64.5,11.5,1.95,24.5,16.0,44.89,0.0
2017,7,8,6,0,129.0,23.0,2.2,25.0,32.0,130.78,65.74
2017,7,8,6,15,231.5,37.0,2.3,25.5,70.0,224.8,172.27
2017,7,8,6,30,334.0,51.0,2.4,26.0,108.0,319.55,252.76
2017,7,8,6,45,409.5,61.0,2.55,26.5,156.0,403.79,321.71
2017,7,8,7,0,485.0,71.0,2.7,27.0,204.0,489.6,389.21
2017,7,8,7,15,535.0,78.5,2.65,27.5,255.0,556.53,438.24
2017,7,8,7,30,585.0,86.0,2.6,28.0,306.0,625.42,486.56
2017,7,8,7,45,624.5,90.5,2.55,28.5,359.0,682.88,524.74
2017,7,8,8,0,664.0,95.0,2.5,29.0,412.0,740.71,561.88
2017,7,8,8,15,690.5,99.5,2.35,29.5,463.0,786.52,588.94
2017,7,8,8,30,717.0,104.0,2.2,30.0,514.0,826.48,611.23
2017,7,8,8,45,738.5,107.0,2.1,30.5,563.0,863.34,631.26
2017,7,8,9,0,760.0,110.0,2.0,31.0,612.0,898.21,649.52
2017,7,8,9,15,775.0,113.0,1.85,31.5,657.0,924.36,661.26
2017,7,8,9,30,790.0,116.0,1.7,32.0,702.0,947.86,671.09
2017,7,8,9,45,801.5,118.5,1.55,32.5,742.0,964.42,676.33
2017,7,8,10,0,813.0,121.0,1.4,33.0,782.0,966.88,672.83
2017,7,8,10,15,822.0,123.0,1.3,33.0,816.0,974.27,674.62
2017,7,8,10,30,831.0,125.0,1.2,33.0,850.0,978.47,674.44
2017,7,8,10,45,837.0,127.0,1.15,33.5,878.0,976.4,670.04
2017,7,8,11,0,843.0,129.0,1.1,34.0,906.0,971.04,663.88
2017,7,8,11,15,847.5,130.5,1.1,34.0,926.5,960.42,656.95
2017,7,8,11,30,852.0,132.0,1.1,34.0,947.0,946.58,648.23
2017,7,8,11,45,858.0,130.0,1.15,34.5,961.5,927.73,636.09
2017,7,8,12,0,864.0,128.0,1.2,35.0,976.0,905.84,622.19
2017,7,8,12,15,625.5,283.0,1.2,35.0,898.5,821.65,568.15
2017,7,8,12,30,387.0,438.0,1.2,35.0,821.0,728.26,503.53
2017,7,8,12,45,293.5,469.5,1.2,35.5,760.0,657.14,455.65
2017,7,8,13,0,200.0,501.0,1.2,36.0,699.0,592.49,411.19
2017,7,8,13,15,215.5,493.0,1.15,36.0,704.5,581.17,404.09
2017,7,8,13,30,231.0,485.0,1.1,36.0,710.0,568.54,395.58
2017,7,8,13,45,143.5,456.0,1.1,36.0,595.0,471.91,330.55
2017,7,8,14,0,56.0,427.0,1.1,36.0,480.0,389.98,274.73
2017,7,8,14,15,219.0,406.5,1.1,36.0,604.0,441.29,311.32
2017,7,8,14,30,382.0,386.0,1.1,36.0,728.0,489.71,342.84
2017,7,8,14,45,391.5,366.5,1.15,36.0,706.0,453.96,316.9
2017,7,8,15,0,401.0,347.0,1.2,36.0,684.0,409.07,284.56
2017,7,8,15,15,603.0,231.0,1.2,35.5,710.5,365.89,249.41
2017,7,8,15,30,805.0,115.0,1.2,35.0,737.0,315.99,205.48
2017,7,8,15,45,791.5,112.0,1.25,35.0,694.5,256.62,158.29
2017,7,8,16,0,778.0,109.0,1.3,35.0,652.0,206.05,118.7
2017,7,8,16,15,760.5,106.0,1.3,35.0,604.5,156.56,83.61
2017,7,8,16,30,743.0,103.0,1.3,35.0,557.0,109.23,57.45
2017,7,8,16,45,721.5,98.5,1.35,35.0,507.5,67.16,48.91
2017,7,8,17,0,700.0,94.0,1.4,35.0,458.0,66.1,48.3
2017,7,8,17,15,669.5,89.5,1.3,34.5,406.0,58.71,42.58
2017,7,8,17,30,639.0,85.0,1.2,34.0,354.0,57.59,41.93
2017,7,8,17,45,599.0,78.5,1.2,33.5,302.0,54.81,39.88
2017,7,8,18,0,559.0,72.0,1.2,33.0,250.0,51.86,37.61
2017,7,8,18,15,499.5,64.0,1.05,32.5,200.5,47.43,33.99
2017,7,8,18,30,440.0,56.0,0.9,32.0,151.0,42.81,30.04
2017,7,8,18,45,353.0,45.0,0.8,31.5,107.5,35.26,23.46
2017,7,8,19,0,266.0,34.0,0.7,31.0,64.0,27.39,16.21
2017,7,8,19,15,133.0,17.0,0.75,30.5,32.0,13.33,0.0
2017,7,8,19,30,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,0.95,29.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,5,45,58.0,11.5,2.65,25.5,15.0,41.38,0.0
2017,7,9,6,0,116.0,23.0,2.8,26.0,30.0,122.77,57.58
2017,7,9,6,15,216.0,37.5,2.8,26.0,68.0,216.07,164.96
2017,7,9,6,30,316.0,52.0,2.8,26.0,106.0,308.95,244.57
2017,7,9,6,45,387.5,63.0,2.8,26.5,152.5,384.95,307.37
2017,7,9,7,0,459.0,74.0,2.8,27.0,199.0,473.2,376.72
2017,7,9,7,15,510.0,82.0,2.8,27.5,250.0,540.7,426.97
2017,7,9,7,30,561.0,90.0,2.8,28.0,301.0,610.24,476.35
2017,7,9,7,45,600.5,95.5,2.8,28.5,353.0,668.3,515.58
2017,7,9,8,0,640.0,101.0,2.8,29.0,405.0,726.75,553.85
2017,7,9,8,15,667.5,106.0,2.65,29.5,456.0,773.5,582.05
2017,7,9,8,30,695.0,111.0,2.5,30.0,507.0,819.25,608.72
2017,7,9,8,45,719.0,113.5,2.4,30.5,556.5,852.03,626.34
2017,7,9,9,0,743.0,116.0,2.3,31.0,606.0,888.47,646.06
2017,7,9,9,15,758.5,119.0,2.15,31.5,650.5,914.88,658.39
2017,7,9,9,30,774.0,122.0,2.0,32.0,695.0,938.69,668.84
2017,7,9,9,45,788.5,123.5,1.95,32.5,736.0,956.99,676.71
2017,7,9,10,0,803.0,125.0,1.9,33.0,777.0,972.35,682.78
2017,7,9,10,15,812.5,127.0,1.85,33.0,811.5,968.89,678.67
2017,7,9,10,30,822.0,129.0,1.8,33.0,846.0,973.57,679.94
2017,7,9,10,45,829.0,130.5,1.8,33.5,874.0,972.0,676.61
2017,7,9,11,0,836.0,132.0,1.8,34.0,902.0,967.16,671.48
2017,7,9,11,15,505.5,308.0,1.8,34.0,777.0,819.01,574.45
2017,7,9,11,30,175.0,484.0,1.8,34.0,652.0,637.29,447.82
2017,7,9,11,45,514.0,309.5,1.85,34.5,811.5,793.39,559.35
2017,7,9,12,0,853.0,135.0,1.9,35.0,971.0,902.25,629.64
2017,7,9,12,15,854.5,135.0,1.9,35.0,977.0,875.39,611.62
2017,7,9,12,30,856.0,135.0,1.9,35.0,983.0,846.07,593.32
2017,7,9,12,45,854.0,136.0,1.95,35.0,980.5,812.56,572.73
2017,7,9,13,0,852.0,137.0,2.0,35.0,978.0,777.28,550.84
2017,7,9,13,15,850.0,136.5,1.95,35.0,968.0,739.09,526.04
2017,7,9,13,30,848.0,136.0,1.9,35.0,958.0,699.23,498.42
2017,7,9,13,45,843.0,136.0,1.9,35.0,940.0,656.23,468.42
2017,7,9,14,0,838.0,136.0,1.9,35.0,922.0,612.03,436.88
2017,7,9,14,15,832.0,134.5,1.85,35.0,897.5,565.13,402.47
2017,7,9,14,30,826.0,133.0,1.8,35.0,873.0,517.5,366.64
2017,7,9,14,45,816.0,132.5,1.75,35.0,840.5,468.26,328.73
2017,7,9,15,0,806.0,132.0,1.7,35.0,808.0,413.64,286.15
2017,7,9,15,15,795.0,129.5,1.6,35.0,770.5,362.08,244.67
2017,7,9,15,30,784.0,127.0,1.5,35.0,733.0,311.22,203.16
2017,7,9,15,45,767.5,125.5,1.45,35.0,689.5,260.75,162.33
2017,7,9,16,0,751.0,124.0,1.4,35.0,646.0,211.99,124.2
2017,7,9,16,15,732.0,120.0,1.3,34.5,599.0,163.04,89.79
2017,7,9,16,30,713.0,116.0,1.2,34.0,552.0,109.1,58.51
2017,7,9,16,45,547.0,152.5,1.2,34.0,469.5,94.82,71.38
2017,7,9,17,0,381.0,189.0,1.2,34.0,387.0,121.74,93.24
2017,7,9,17,15,280.0,179.5,1.15,33.5,316.0,125.01,96.34
2017,7,9,17,30,179.0,170.0,1.1,33.0,245.0,125.5,97.26
2017,7,9,17,45,165.5,147.0,1.05,33.0,208.5,110.35,85.29
2017,7,9,18,0,152.0,124.0,1.0,33.0,172.0,94.69,72.72
2017,7,9,18,15,131.0,101.5,1.05,32.0,137.5,78.82,59.99
2017,7,9,18,30,110.0,79.0,1.1,31.0,103.0,62.5,46.48
2017,7,9,18,45,79.0,58.0,1.15,30.5,72.5,46.72,32.98
2017,7,9,19,0,48.0,37.0,1.2,30.0,42.0,30.56,18.79
2017,7,9,19,15,24.0,18.5,1.3,29.5,21.0,15.8,0.43
2017,7,9,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.65,28.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,10,5,45,67.0,11.0,2.3,23.5,15.0,45.66,0.0
2017,7,10,6,0,134.0,22.0,2.6,24.0,30.0,130.88,58.01
2017,7,10,6,15,238.5,36.0,2.8,24.5,68.5,227.71,174.8
2017,7,10,6,30,343.0,50.0,3.0,25.0,107.0,323.95,257.54
2017,7,10,6,45,419.0,59.0,3.25,26.0,155.0,407.69,326.35
2017,7,10,7,0,495.0,68.0,3.5,27.0,203.0,492.91,393.32
2017,7,10,7,15,545.0,75.5,3.6,27.5,254.5,560.13,443.47
2017,7,10,7,30,595.0,83.0,3.7,28.0,306.0,629.35,493.14
2017,7,10,7,45,634.5,87.5,3.8,29.0,359.0,687.11,531.69
2017,7,10,8,0,674.0,92.0,3.9,30.0,412.0,745.25,569.23
2017,7,10,8,15,700.5,96.5,3.9,30.5,463.5,791.39,598.07
2017,7,10,8,30,727.0,101.0,3.9,31.0,515.0,831.94,622.5
2017,7,10,8,45,749.5,103.5,3.95,31.5,564.5,869.42,644.68
2017,7,10,9,0,772.0,106.0,4.0,32.0,614.0,904.93,665.27
2017,7,10,9,15,787.0,109.0,3.95,32.5,659.5,931.34,679.09
2017,7,10,9,30,802.0,112.0,3.9,33.0,705.0,955.07,691.11
2017,7,10,9,45,815.0,113.5,3.9,33.5,745.5,961.35,692.05
2017,7,10,10,0,828.0,115.0,3.9,34.0,786.0,975.54,698.36
2017,7,10,10,15,837.0,117.0,3.85,34.5,821.0,983.1,700.13
2017,7,10,10,30,846.0,119.0,3.8,35.0,856.0,987.42,699.99
2017,7,10,10,45,853.5,120.0,3.75,35.5,884.5,985.88,696.27
2017,7,10,11,0,861.0,121.0,3.7,36.0,913.0,981.02,690.64
2017,7,10,11,15,865.5,122.0,3.7,36.0,934.0,969.87,682.93
2017,7,10,11,30,870.0,123.0,3.7,36.0,955.0,955.46,673.31
2017,7,10,11,45,867.5,127.0,3.7,36.5,967.0,934.05,657.98
2017,7,10,12,0,865.0,131.0,3.7,37.0,979.0,909.68,640.91
2017,7,10,12,15,866.5,131.5,3.7,37.0,985.0,883.01,623.78
2017,7,10,12,30,868.0,132.0,3.7,37.0,991.0,853.81,605.0
2017,7,10,12,45,867.5,131.5,3.7,37.5,989.0,819.91,581.94
2017,7,10,13,0,867.0,131.0,3.7,38.0,987.0,784.14,557.65
2017,7,10,13,15,865.0,130.5,3.7,38.0,977.0,745.4,532.5
2017,7,10,13,30,863.0,130.0,3.7,38.0,967.0,704.95,504.37
2017,7,10,13,45,859.5,129.0,3.75,38.0,949.0,661.51,473.7
2017,7,10,14,0,856.0,128.0,3.8,38.0,931.0,616.73,441.35
2017,7,10,14,15,850.0,127.0,3.8,38.0,906.0,569.37,406.27
2017,7,10,14,30,844.0,126.0,3.8,38.0,881.0,521.25,369.72
2017,7,10,14,45,837.0,123.5,3.8,38.0,849.5,470.99,330.71
2017,7,10,15,0,830.0,121.0,3.8,38.0,818.0,420.48,290.5
2017,7,10,15,15,819.5,119.0,3.8,37.5,780.0,369.06,249.34
2017,7,10,15,30,809.0,117.0,3.8,37.0,742.0,310.75,202.54
2017,7,10,15,45,795.5,114.0,3.8,37.0,699.0,258.51,159.81
2017,7,10,16,0,782.0,111.0,3.8,37.0,656.0,207.62,119.62
2017,7,10,16,15,764.0,108.0,3.75,36.5,608.5,157.77,84.38
2017,7,10,16,30,746.0,105.0,3.7,36.0,561.0,110.15,58.25
2017,7,10,16,45,722.5,101.0,3.7,36.0,510.5,68.97,50.23
2017,7,10,17,0,699.0,97.0,3.7,36.0,460.0,61.71,44.59
2017,7,10,17,15,668.0,92.0,3.55,35.5,407.5,60.44,43.84
2017,7,10,17,30,637.0,87.0,3.4,35.0,355.0,59.04,42.96
2017,7,10,17,45,593.0,81.0,3.25,35.0,302.5,56.69,41.17
2017,7,10,18,0,549.0,75.0,3.1,35.0,250.0,54.2,39.2
2017,7,10,18,15,488.5,66.5,2.75,34.0,200.0,49.47,35.44
2017,7,10,18,30,428.0,58.0,2.4,33.0,150.0,44.53,31.31
2017,7,10,18,45,336.5,46.5,2.1,32.5,106.0,36.6,24.41
2017,7,10,19,0,245.0,35.0,1.8,32.0,62.0,27.21,15.93
2017,7,10,19,15,122.5,17.5,1.85,31.5,31.0,13.72,0.0
2017,7,10,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,5,45,47.0,11.0,3.45,24.5,14.0,34.98,0.0
2017,7,11,6,0,94.0,22.0,3.6,25.0,28.0,96.01,37.31
2017,7,11,6,15,193.5,38.5,3.65,25.5,65.5,204.01,155.34
2017,7,11,6,30,293.0,55.0,3.7,26.0,103.0,298.02,236.04
2017,7,11,6,45,386.0,63.5,3.8,26.5,152.0,384.38,307.9
2017,7,11,7,0,479.0,72.0,3.9,27.0,201.0,485.4,388.21
2017,7,11,7,15,530.5,79.5,3.9,27.5,252.5,553.38,439.08
2017,7,11,7,30,582.0,87.0,3.9,28.0,304.0,623.4,489.35
2017,7,11,7,45,630.0,90.0,3.95,28.5,358.5,686.24,532.67
2017,7,11,8,0,678.0,93.0,4.0,29.0,413.0,749.91,575.25
2017,7,11,8,15,704.5,97.5,4.0,29.5,465.0,796.18,604.26
2017,7,11,8,30,731.0,102.0,4.0,30.0,517.0,836.71,628.77
2017,7,11,8,45,756.0,103.0,4.0,30.5,567.5,874.92,651.28
2017,7,11,9,0,781.0,104.0,4.0,31.0,618.0,911.21,672.19
2017,7,11,9,15,795.5,107.0,4.0,31.5,663.0,937.29,686.07
2017,7,11,9,30,810.0,110.0,4.0,32.0,708.0,960.66,698.16
2017,7,11,9,45,823.0,111.5,4.0,32.5,749.0,967.16,699.24
2017,7,11,10,0,836.0,113.0,4.0,33.0,790.0,981.43,705.62
2017,7,11,10,15,844.5,115.0,4.0,33.5,824.5,988.55,707.4
2017,7,11,10,30,853.0,117.0,4.0,34.0,859.0,992.4,707.25
2017,7,11,10,45,858.5,118.5,4.05,34.5,887.0,989.38,703.17
2017,7,11,11,0,864.0,120.0,4.1,35.0,915.0,983.03,697.15
2017,7,11,11,15,868.5,121.0,4.1,35.0,935.5,971.88,689.37
2017,7,11,11,30,873.0,122.0,4.1,35.0,956.0,957.44,679.63
2017,7,11,11,45,882.5,117.5,4.15,35.5,971.5,939.31,666.51
2017,7,11,12,0,892.0,113.0,4.2,36.0,987.0,917.99,651.46
2017,7,11,12,15,892.5,113.5,4.2,36.0,992.0,890.13,633.35
2017,7,11,12,30,893.0,114.0,4.2,36.0,997.0,859.68,613.58
2017,7,11,12,45,891.0,114.5,4.2,36.0,994.5,824.88,590.91
2017,7,11,13,0,889.0,115.0,4.2,36.0,992.0,788.14,566.87
2017,7,11,13,15,887.0,114.5,4.2,36.0,981.5,748.71,540.9
2017,7,11,13,30,885.0,114.0,4.2,36.0,971.0,707.49,512.29
2017,7,11,13,45,879.0,114.5,4.2,36.5,952.5,662.78,479.09
2017,7,11,14,0,873.0,115.0,4.2,37.0,934.0,616.87,444.47
2017,7,11,14,15,867.5,113.5,4.2,36.5,908.5,568.68,409.31
2017,7,11,14,30,862.0,112.0,4.2,36.0,883.0,519.64,372.44
2017,7,11,14,45,845.0,116.0,4.25,36.0,849.0,468.9,332.59
2017,7,11,15,0,828.0,120.0,4.3,36.0,815.0,418.78,292.26
2017,7,11,15,15,817.0,118.0,4.3,36.0,777.0,367.28,250.05
2017,7,11,15,30,806.0,116.0,4.3,36.0,739.0,308.9,202.36
2017,7,11,15,45,789.0,114.5,4.35,36.0,695.0,257.08,159.82
2017,7,11,16,0,772.0,113.0,4.4,36.0,651.0,207.0,120.17
2017,7,11,16,15,754.0,110.0,4.4,35.5,603.5,157.66,85.16
2017,7,11,16,30,736.0,107.0,4.4,35.0,556.0,110.55,59.28
2017,7,11,16,45,708.5,104.0,4.4,35.0,505.0,63.89,46.36
2017,7,11,17,0,681.0,101.0,4.4,35.0,454.0,64.21,46.83
2017,7,11,17,15,649.0,96.0,4.35,34.5,402.0,63.07,46.19
2017,7,11,17,30,617.0,91.0,4.3,34.0,350.0,61.82,45.44
2017,7,11,17,45,571.0,84.5,4.25,34.0,297.5,59.22,43.45
2017,7,11,18,0,525.0,78.0,4.2,34.0,245.0,56.48,41.27
2017,7,11,18,15,463.5,69.5,4.0,33.5,195.5,51.88,37.52
2017,7,11,18,30,402.0,61.0,3.8,33.0,146.0,47.08,33.41
2017,7,11,18,45,309.5,48.5,3.6,32.5,103.0,37.1,24.8
2017,7,11,19,0,217.0,36.0,3.4,32.0,60.0,27.95,16.48
2017,7,11,19,15,108.5,18.0,3.35,31.5,30.0,14.11,0.0
2017,7,11,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,5,45,45.0,11.0,3.15,24.5,13.5,33.88,0.0
2017,7,12,6,0,90.0,22.0,3.4,25.0,27.0,93.61,32.09
2017,7,12,6,15,195.0,37.5,3.5,25.5,64.5,203.44,154.54
2017,7,12,6,30,300.0,53.0,3.6,26.0,102.0,299.69,237.27
2017,7,12,6,45,194.0,77.0,3.75,26.5,113.5,251.51,200.61
2017,7,12,7,0,88.0,101.0,3.9,27.0,125.0,193.46,153.01
2017,7,12,7,15,100.5,124.5,3.95,27.5,157.5,232.45,184.19
2017,7,12,7,30,113.0,148.0,4.0,28.0,190.0,271.49,214.38
2017,7,12,7,45,169.0,170.0,4.05,28.5,244.0,346.12,272.51
2017,7,12,8,0,225.0,192.0,4.1,29.0,298.0,440.87,343.79
2017,7,12,8,15,478.5,145.5,4.1,29.5,406.0,637.96,493.2
2017,7,12,8,30,732.0,99.0,4.1,30.0,514.0,833.84,628.29
2017,7,12,8,45,603.5,162.0,4.2,30.5,525.5,803.21,602.98
2017,7,12,9,0,475.0,225.0,4.3,31.0,537.0,748.65,560.23
2017,7,12,9,15,485.5,240.0,4.3,31.5,579.0,778.9,578.62
2017,7,12,9,30,496.0,255.0,4.3,32.0,621.0,807.1,594.94
2017,7,12,9,45,471.5,282.5,4.3,32.5,646.5,811.16,593.86
2017,7,12,10,0,447.0,310.0,4.3,33.0,672.0,812.07,590.94
2017,7,12,10,15,256.5,354.0,4.3,33.0,564.0,644.01,470.61
2017,7,12,10,30,66.0,398.0,4.3,33.0,456.0,458.91,335.02
