Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,10,45,464.0,258.0,4.3,33.5,683.0,752.61,550.68
2017,7,12,11,0,862.0,118.0,4.3,34.0,910.0,979.08,700.23
2017,7,12,11,15,474.5,291.0,4.3,34.0,729.0,772.24,557.91
2017,7,12,11,30,87.0,464.0,4.3,34.0,548.0,522.94,376.46
2017,7,12,11,45,61.5,437.5,4.35,34.5,497.0,466.65,336.59
2017,7,12,12,0,36.0,411.0,4.4,35.0,446.0,412.42,297.19
2017,7,12,12,15,228.5,421.5,4.35,35.0,647.5,596.2,430.24
2017,7,12,12,30,421.0,432.0,4.3,35.0,849.0,753.55,538.93
2017,7,12,12,45,419.0,430.5,4.3,35.5,844.5,725.45,517.8
2017,7,12,13,0,417.0,429.0,4.3,36.0,840.0,696.75,497.17
2017,7,12,13,15,638.5,279.5,4.25,36.0,901.5,707.17,508.73
2017,7,12,13,30,860.0,130.0,4.2,36.0,963.0,702.85,508.92
2017,7,12,13,45,858.0,128.0,4.2,36.0,945.5,659.69,477.67
2017,7,12,14,0,856.0,126.0,4.2,36.0,928.0,615.06,444.87
2017,7,12,14,15,850.0,124.5,4.1,36.0,903.0,567.28,408.85
2017,7,12,14,30,844.0,123.0,4.0,36.0,878.0,518.74,371.42
2017,7,12,14,45,632.0,230.5,3.95,36.0,784.5,450.76,320.23
2017,7,12,15,0,420.0,338.0,3.9,36.0,691.0,409.85,289.85
2017,7,12,15,15,482.0,298.5,3.85,35.5,685.0,374.79,261.75
2017,7,12,15,30,544.0,259.0,3.8,35.0,679.0,333.52,227.73
2017,7,12,15,45,473.5,266.5,3.75,35.0,617.0,287.72,193.56
2017,7,12,16,0,403.0,274.0,3.7,35.0,555.0,249.52,166.67
2017,7,12,16,15,308.5,271.0,3.6,34.5,477.5,218.73,148.78
2017,7,12,16,30,214.0,268.0,3.5,34.0,400.0,199.6,141.59
2017,7,12,16,45,177.5,245.0,3.45,34.0,347.5,170.5,131.88
2017,7,12,17,0,141.0,222.0,3.4,34.0,295.0,156.89,121.58
2017,7,12,17,15,76.0,182.5,3.2,33.5,221.5,140.18,108.86
2017,7,12,17,30,11.0,143.0,3.0,33.0,148.0,118.58,91.99
2017,7,12,17,45,5.5,123.0,2.9,33.0,125.5,102.61,79.26
2017,7,12,18,0,0.0,103.0,2.8,33.0,103.0,86.51,66.19
2017,7,12,18,15,0.0,82.0,2.5,32.5,82.0,69.57,52.31
2017,7,12,18,30,0.0,61.0,2.2,32.0,61.0,52.44,37.98
2017,7,12,18,45,0.0,42.5,1.95,31.5,42.5,37.03,24.86
2017,7,12,19,0,0.0,24.0,1.7,31.0,24.0,21.15,11.16
2017,7,12,19,15,0.0,12.0,1.75,30.5,12.0,10.55,0.0
2017,7,12,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,55.0,10.5,2.15,24.5,14.0,38.69,0.0
2017,7,13,6,0,110.0,21.0,2.4,25.0,28.0,113.77,34.3
2017,7,13,6,15,222.0,35.5,2.45,25.5,66.0,217.01,164.44
2017,7,13,6,30,334.0,50.0,2.5,26.0,104.0,317.81,250.76
2017,7,13,6,45,421.0,58.0,2.55,26.5,153.0,407.11,324.01
2017,7,13,7,0,508.0,66.0,2.6,27.0,202.0,499.37,396.23
2017,7,13,7,15,559.0,73.0,2.65,27.5,254.0,567.19,446.16
2017,7,13,7,30,610.0,80.0,2.7,28.0,306.0,637.07,495.53
2017,7,13,7,45,425.5,134.5,2.75,28.5,304.5,556.71,432.96
2017,7,13,8,0,241.0,189.0,2.8,29.0,303.0,451.39,349.25
2017,7,13,8,15,224.5,216.5,2.85,29.5,332.5,454.3,349.61
2017,7,13,8,30,208.0,244.0,2.9,30.0,362.0,472.41,360.24
2017,7,13,8,45,232.5,265.5,2.95,30.5,409.0,520.75,393.69
2017,7,13,9,0,257.0,287.0,3.0,31.0,456.0,587.72,439.18
2017,7,13,9,15,536.5,196.5,3.0,31.5,581.5,780.08,577.34
2017,7,13,9,30,816.0,106.0,3.0,32.0,707.0,951.19,686.93
2017,7,13,9,45,826.0,109.0,3.0,32.5,747.0,967.26,692.87
2017,7,13,10,0,836.0,112.0,3.0,33.0,787.0,980.24,698.2
2017,7,13,10,15,844.5,114.0,3.0,33.5,822.0,987.42,699.96
2017,7,13,10,30,853.0,116.0,3.0,34.0,857.0,991.33,699.82
2017,7,13,10,45,595.5,270.0,3.0,34.5,795.5,900.42,638.04
2017,7,13,11,0,338.0,424.0,3.0,35.0,734.0,771.95,545.68
2017,7,13,11,15,605.0,273.0,3.0,35.0,844.0,883.71,626.29
2017,7,13,11,30,872.0,122.0,3.0,35.0,954.0,956.58,672.93
2017,7,13,11,45,639.0,273.0,3.05,35.5,888.0,875.96,618.19
2017,7,13,12,0,406.0,424.0,3.1,36.0,822.0,774.35,544.94
2017,7,13,12,15,391.0,432.5,3.1,36.0,818.0,748.68,528.01
2017,7,13,12,30,376.0,441.0,3.1,36.0,814.0,722.14,509.95
2017,7,13,12,45,622.0,285.5,3.15,36.5,899.5,763.32,542.25
2017,7,13,13,0,868.0,130.0,3.2,37.0,985.0,784.18,558.2
2017,7,13,13,15,865.5,129.5,3.25,37.0,975.0,744.97,532.67
2017,7,13,13,30,863.0,129.0,3.3,37.0,965.0,704.07,504.5
2017,7,13,13,45,858.0,129.0,3.35,37.0,947.0,660.36,473.66
2017,7,13,14,0,853.0,129.0,3.4,37.0,929.0,615.41,441.21
2017,7,13,14,15,847.5,127.5,3.4,37.0,903.5,567.99,406.09
2017,7,13,14,30,842.0,126.0,3.4,37.0,878.0,519.75,369.45
2017,7,13,14,45,832.5,125.0,3.45,37.0,846.0,469.47,330.47
2017,7,13,15,0,823.0,124.0,3.5,37.0,814.0,419.16,290.43
2017,7,13,15,15,812.5,122.0,3.55,37.0,776.0,367.97,248.9
2017,7,13,15,30,802.0,120.0,3.6,37.0,738.0,309.98,201.93
2017,7,13,15,45,785.5,118.0,3.65,37.0,694.5,258.03,159.64
2017,7,13,16,0,769.0,116.0,3.7,37.0,651.0,207.78,120.18
2017,7,13,16,15,750.5,113.0,3.7,36.5,603.5,158.46,85.55
2017,7,13,16,30,732.0,110.0,3.7,36.0,556.0,111.45,60.13
2017,7,13,16,45,703.5,107.0,3.7,36.0,504.5,65.79,47.68
2017,7,13,17,0,675.0,104.0,3.7,36.0,453.0,66.21,48.23
2017,7,13,17,15,642.5,98.5,3.65,35.5,401.0,64.82,47.4
2017,7,13,17,30,610.0,93.0,3.6,35.0,349.0,63.29,46.44
2017,7,13,17,45,562.0,87.0,3.55,34.5,296.5,61.14,44.93
2017,7,13,18,0,514.0,81.0,3.5,34.0,244.0,58.91,43.27
2017,7,13,18,15,450.5,72.0,3.2,33.5,194.5,54.0,39.26
2017,7,13,18,30,387.0,63.0,2.9,33.0,145.0,47.44,33.69
2017,7,13,18,45,295.0,50.0,2.6,32.5,102.0,38.23,25.71
2017,7,13,19,0,203.0,37.0,2.3,32.0,59.0,28.73,17.03
2017,7,13,19,15,101.5,18.5,2.25,31.5,29.5,14.52,0.0
2017,7,13,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,1.75,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,1.7,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,14,5,45,51.0,10.5,1.7,24.5,13.0,36.53,0.0
2017,7,14,6,0,102.0,21.0,1.9,25.0,26.0,108.71,26.09
2017,7,14,6,15,212.0,35.5,1.95,25.5,63.5,210.99,159.08
2017,7,14,6,30,322.0,50.0,2.0,26.0,101.0,309.78,243.75
2017,7,14,6,45,409.0,58.5,2.1,26.5,149.5,398.87,316.68
2017,7,14,7,0,496.0,67.0,2.2,27.0,198.0,491.3,389.06
2017,7,14,7,15,548.0,74.0,2.15,27.5,250.0,559.5,438.74
2017,7,14,7,30,600.0,81.0,2.1,28.0,302.0,629.83,487.7
2017,7,14,7,45,646.0,83.5,2.1,28.5,356.5,690.74,528.15
2017,7,14,8,0,692.0,86.0,2.1,29.0,411.0,752.39,567.73
2017,7,14,8,15,718.0,90.0,2.0,29.5,462.5,793.9,591.61
2017,7,14,8,30,744.0,94.0,1.9,30.0,514.0,838.63,617.04
2017,7,14,8,45,766.0,96.5,1.8,31.0,564.0,876.08,635.64
2017,7,14,9,0,788.0,99.0,1.7,32.0,614.0,911.52,652.41
2017,7,14,9,15,803.0,101.5,1.55,32.5,659.5,937.73,663.58
2017,7,14,9,30,818.0,104.0,1.4,33.0,705.0,950.8,666.35
2017,7,14,9,45,829.0,106.0,1.3,33.5,745.5,966.84,671.68
2017,7,14,10,0,840.0,108.0,1.2,34.0,786.0,979.84,675.06
2017,7,14,10,15,848.5,110.0,1.1,34.5,821.0,987.12,674.99
2017,7,14,10,30,857.0,112.0,1.0,35.0,856.0,991.12,673.06
2017,7,14,10,45,863.0,113.5,0.95,35.5,884.5,988.74,668.38
2017,7,14,11,0,869.0,115.0,0.9,36.0,913.0,982.99,661.95
2017,7,14,11,15,873.5,116.0,0.9,36.0,934.0,971.91,654.86
2017,7,14,11,30,878.0,117.0,0.9,36.0,955.0,957.53,646.0
2017,7,14,11,45,877.0,120.0,0.9,36.5,968.0,936.62,632.1
2017,7,14,12,0,876.0,123.0,0.9,37.0,981.0,912.68,616.56
2017,7,14,12,15,877.5,123.5,0.9,37.0,986.5,885.91,600.67
2017,7,14,12,30,879.0,124.0,0.9,37.0,992.0,856.52,583.2
2017,7,14,12,45,876.5,125.0,0.9,37.5,989.5,821.96,561.37
2017,7,14,13,0,874.0,126.0,0.9,38.0,987.0,785.53,538.37
2017,7,14,13,15,872.0,125.5,0.9,38.0,976.5,746.46,514.73
2017,7,14,13,30,870.0,125.0,0.9,38.0,966.0,705.64,488.26
2017,7,14,13,45,545.0,295.5,0.95,38.0,819.5,594.91,412.08
2017,7,14,14,0,220.0,466.0,1.0,38.0,673.0,511.49,353.53
2017,7,14,14,15,293.5,430.0,1.05,38.0,697.5,499.32,346.45
2017,7,14,14,30,367.0,394.0,1.1,38.0,722.0,487.69,338.17
2017,7,14,14,45,300.5,397.5,1.2,38.0,660.0,434.93,302.05
2017,7,14,15,0,234.0,401.0,1.3,38.0,598.0,398.63,277.26
2017,7,14,15,15,502.5,268.5,1.4,38.0,664.5,360.33,245.25
2017,7,14,15,30,771.0,136.0,1.5,38.0,731.0,312.6,201.73
2017,7,14,15,45,752.0,135.0,1.65,38.0,687.0,262.43,162.04
2017,7,14,16,0,733.0,134.0,1.8,38.0,643.0,214.3,125.17
2017,7,14,16,15,713.0,130.0,1.95,37.5,595.5,158.47,86.36
2017,7,14,16,30,693.0,126.0,2.1,37.0,548.0,112.11,61.48
2017,7,14,16,45,664.5,122.0,2.25,36.5,497.5,75.19,55.06
2017,7,14,17,0,636.0,118.0,2.4,36.0,447.0,75.47,55.66
2017,7,14,17,15,602.0,111.5,2.45,35.5,395.0,73.83,54.68
2017,7,14,17,30,568.0,105.0,2.5,35.0,343.0,72.01,53.53
2017,7,14,17,45,519.0,97.5,2.6,35.0,291.0,69.15,51.36
2017,7,14,18,0,470.0,90.0,2.7,35.0,239.0,65.1,48.14
2017,7,14,18,15,407.5,79.0,2.5,34.5,190.0,58.22,42.54
2017,7,14,18,30,345.0,68.0,2.3,34.0,141.0,51.05,36.49
2017,7,14,18,45,257.5,53.0,2.15,33.5,98.5,40.45,27.38
2017,7,14,19,0,170.0,38.0,2.0,33.0,56.0,29.47,17.48
2017,7,14,19,15,85.0,19.0,2.1,32.5,28.0,14.91,0.0
2017,7,14,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.5,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.65,25.5,12.5,34.71,0.0
2017,7,15,6,0,97.0,20.0,2.9,26.0,25.0,103.53,17.35
2017,7,15,6,15,202.0,35.0,2.9,26.5,62.0,204.11,153.01
2017,7,15,6,30,307.0,50.0,2.9,27.0,99.0,299.77,235.6
2017,7,15,6,45,384.0,60.5,2.95,28.0,146.0,378.13,300.02
2017,7,15,7,0,461.0,71.0,3.0,29.0,193.0,469.51,371.26
2017,7,15,7,15,513.5,79.0,2.65,29.5,244.0,538.21,421.39
2017,7,15,7,30,566.0,87.0,2.3,30.0,295.0,609.1,470.03
2017,7,15,7,45,425.5,134.0,1.95,31.0,305.0,555.86,425.35
2017,7,15,8,0,285.0,181.0,1.6,32.0,315.0,480.5,364.05
2017,7,15,8,15,491.5,145.0,1.4,32.5,408.5,648.98,484.19
2017,7,15,8,30,698.0,109.0,1.2,33.0,502.0,818.49,590.82
2017,7,15,8,45,490.5,195.0,1.0,34.0,484.0,724.04,519.86
2017,7,15,9,0,283.0,281.0,0.8,35.0,466.0,606.3,432.47
2017,7,15,9,15,525.5,203.0,1.0,35.0,578.0,776.58,551.32
2017,7,15,9,30,768.0,125.0,1.2,35.0,690.0,935.62,650.69
2017,7,15,9,45,776.5,130.0,1.4,35.5,729.0,951.92,658.79
2017,7,15,10,0,785.0,135.0,1.6,36.0,768.0,965.13,666.61
2017,7,15,10,15,794.5,137.5,1.7,36.5,802.5,973.43,670.17
2017,7,15,10,30,804.0,140.0,1.8,37.0,837.0,978.5,671.92
2017,7,15,10,45,806.5,144.5,1.95,37.5,864.0,975.39,669.38
2017,7,15,11,0,809.0,149.0,2.1,38.0,891.0,968.97,664.93
2017,7,15,11,15,814.0,150.0,2.15,38.0,911.5,958.12,658.22
2017,7,15,11,30,819.0,151.0,2.2,38.0,932.0,933.16,642.97
2017,7,15,11,45,821.5,152.0,2.3,38.0,945.5,914.1,631.91
2017,7,15,12,0,824.0,153.0,2.4,38.0,959.0,892.13,618.94
2017,7,15,12,15,825.0,153.5,2.45,38.0,964.5,865.67,602.73
2017,7,15,12,30,826.0,154.0,2.5,38.0,970.0,836.83,584.97
2017,7,15,12,45,819.5,158.0,2.55,38.0,966.0,809.64,568.2
2017,7,15,13,0,813.0,162.0,2.6,38.0,962.0,772.9,545.16
2017,7,15,13,15,435.0,303.0,2.65,38.0,731.0,581.71,412.75
2017,7,15,13,30,57.0,444.0,2.7,38.0,500.0,419.36,295.75
2017,7,15,13,45,41.0,398.5,2.75,38.0,438.5,364.84,258.71
2017,7,15,14,0,25.0,353.0,2.8,38.0,377.0,312.99,222.61
2017,7,15,14,15,122.5,396.0,2.85,37.5,506.0,388.45,276.95
2017,7,15,14,30,220.0,439.0,2.9,37.0,635.0,455.83,323.57
2017,7,15,14,45,110.0,275.0,3.0,37.0,373.0,270.75,193.53
2017,7,15,15,0,0.0,111.0,3.1,37.0,111.0,98.16,68.47
2017,7,15,15,15,13.0,200.5,3.15,36.5,210.5,177.34,127.6
2017,7,15,15,30,26.0,290.0,3.2,36.0,310.0,238.02,172.09
2017,7,15,15,45,13.0,180.5,3.25,36.0,190.5,158.11,113.75
2017,7,15,16,0,0.0,71.0,3.3,36.0,71.0,62.94,42.75
2017,7,15,16,15,0.0,42.5,3.3,35.5,42.5,37.59,23.51
2017,7,15,16,30,0.0,14.0,3.3,35.0,14.0,12.36,4.0
2017,7,15,16,45,0.0,11.5,3.3,34.5,11.5,10.14,2.67
2017,7,15,17,0,0.0,9.0,3.3,34.0,9.0,7.93,0.89
2017,7,15,17,15,1.5,72.0,3.2,33.5,72.5,63.69,46.94
2017,7,15,17,30,3.0,135.0,3.1,33.0,136.0,112.75,87.36
2017,7,15,17,45,1.5,114.5,3.05,32.5,115.0,96.38,74.34
2017,7,15,18,0,0.0,94.0,3.0,32.0,94.0,79.84,60.99
2017,7,15,18,15,0.0,74.5,2.85,31.5,74.5,63.89,47.83
2017,7,15,18,30,0.0,55.0,2.7,31.0,55.0,47.78,34.27
2017,7,15,18,45,0.0,38.0,2.6,30.5,38.0,33.43,21.99
2017,7,15,19,0,0.0,21.0,2.5,30.0,21.0,18.49,9.02
2017,7,15,19,15,0.0,10.5,2.45,29.5,10.5,9.23,0.0
2017,7,15,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,16,5,45,45.0,9.0,1.1,25.0,11.5,31.92,0.0
2017,7,16,6,0,90.0,18.0,1.3,25.0,23.0,95.29,8.03
2017,7,16,6,15,190.5,34.0,1.45,25.0,59.0,195.43,146.21
2017,7,16,6,30,291.0,50.0,1.6,25.0,95.0,289.12,227.64
2017,7,16,6,45,366.5,61.0,1.75,25.5,141.5,366.36,291.74
2017,7,16,7,0,442.0,72.0,1.9,26.0,188.0,456.11,362.68
2017,7,16,7,15,494.5,80.5,2.0,26.0,239.0,524.75,415.12
2017,7,16,7,30,547.0,89.0,2.1,26.0,290.0,595.62,466.89
2017,7,16,7,45,583.5,96.5,2.25,26.5,341.5,653.26,506.68
2017,7,16,8,0,620.0,104.0,2.4,27.0,393.0,711.17,545.59
2017,7,16,8,15,648.5,109.0,2.45,27.5,444.0,758.47,575.53
2017,7,16,8,30,677.0,114.0,2.5,28.0,495.0,804.86,604.25
2017,7,16,8,45,696.0,120.0,2.65,28.5,543.5,842.08,626.95
2017,7,16,9,0,715.0,126.0,2.8,29.0,592.0,877.35,648.16
2017,7,16,9,15,732.0,129.5,2.8,29.0,637.0,899.81,660.97
2017,7,16,9,30,749.0,133.0,2.8,29.0,682.0,925.54,676.05
2017,7,16,9,45,759.5,137.5,2.85,29.5,722.0,943.08,684.76
2017,7,16,10,0,770.0,142.0,2.9,30.0,762.0,957.62,691.65
2017,7,16,10,15,780.5,144.5,2.85,30.0,797.0,966.85,695.82
2017,7,16,10,30,791.0,147.0,2.8,30.0,832.0,972.89,698.09
2017,7,16,10,45,797.5,149.5,2.8,30.5,860.0,971.65,694.87
2017,7,16,11,0,804.0,152.0,2.8,31.0,888.0,967.11,689.76
2017,7,16,11,15,809.0,153.5,2.75,31.0,909.5,956.78,682.11
2017,7,16,11,30,814.0,155.0,2.7,31.0,931.0,943.22,672.57
2017,7,16,11,45,813.5,158.5,2.7,31.5,944.0,923.25,658.13
2017,7,16,12,0,813.0,162.0,2.7,32.0,957.0,900.32,641.95
2017,7,16,12,15,478.5,332.5,2.7,32.0,801.0,740.15,531.66
2017,7,16,12,30,144.0,503.0,2.7,32.0,645.0,578.7,414.53
2017,7,16,12,45,123.0,496.5,2.7,32.5,618.0,542.62,389.34
2017,7,16,13,0,102.0,490.0,2.7,33.0,591.0,508.49,364.76
2017,7,16,13,15,453.5,327.5,2.7,33.0,767.0,615.33,445.8
2017,7,16,13,30,805.0,165.0,2.7,33.0,943.0,694.44,503.63
2017,7,16,13,45,798.0,165.5,2.7,33.0,925.0,650.51,471.54
2017,7,16,14,0,791.0,166.0,2.7,33.0,907.0,605.74,438.97
2017,7,16,14,15,784.0,164.5,2.7,33.0,882.0,558.75,404.07
2017,7,16,14,30,777.0,163.0,2.7,33.0,857.0,511.32,367.94
2017,7,16,14,45,751.5,170.5,2.75,33.0,822.0,462.29,329.88
2017,7,16,15,0,726.0,178.0,2.8,33.0,787.0,409.81,288.61
2017,7,16,15,15,713.5,174.5,2.8,33.0,749.0,359.93,248.24
2017,7,16,15,30,701.0,171.0,2.8,33.0,711.0,311.08,208.15
2017,7,16,15,45,682.0,168.0,2.8,33.0,668.0,262.34,168.59
2017,7,16,16,0,663.0,165.0,2.8,33.0,625.0,215.72,132.11
2017,7,16,16,15,642.0,159.5,2.8,32.5,578.5,169.43,99.67
2017,7,16,16,30,621.0,154.0,2.8,32.0,532.0,125.85,75.88
2017,7,16,16,45,591.0,148.0,2.8,32.0,482.0,92.39,70.18
2017,7,16,17,0,561.0,142.0,2.8,32.0,432.0,92.17,70.3
2017,7,16,17,15,481.5,139.5,2.6,31.5,368.0,93.43,71.74
2017,7,16,17,30,402.0,137.0,2.4,31.0,304.0,93.57,72.26
2017,7,16,17,45,352.5,126.0,2.25,31.0,257.0,88.02,67.89
2017,7,16,18,0,303.0,115.0,2.1,31.0,210.0,85.76,66.13
2017,7,16,18,15,256.0,96.5,1.9,30.5,166.0,73.1,55.68
2017,7,16,18,30,209.0,78.0,1.7,30.0,122.0,59.98,44.56
2017,7,16,18,45,149.0,57.5,1.55,29.5,84.0,44.99,31.61
2017,7,16,19,0,89.0,37.0,1.4,29.0,46.0,29.54,17.81
2017,7,16,19,15,44.5,18.5,1.45,28.5,23.0,15.16,0.0
2017,7,16,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,17,5,45,18.0,8.0,1.0,24.5,9.0,16.76,0.0
2017,7,17,6,0,36.0,16.0,1.1,25.0,18.0,42.68,0.0
2017,7,17,6,15,105.5,37.5,1.1,25.5,52.0,135.18,99.14
2017,7,17,6,30,175.0,59.0,1.1,26.0,86.0,212.26,165.4
2017,7,17,6,45,248.0,76.0,1.1,26.5,131.0,289.12,228.54
2017,7,17,7,0,321.0,93.0,1.1,27.0,176.0,387.5,305.3
2017,7,17,7,15,373.5,106.0,1.05,27.0,225.0,455.17,356.42
2017,7,17,7,30,426.0,119.0,1.0,27.0,274.0,525.78,407.67
2017,7,17,7,45,475.5,126.5,1.0,27.5,326.0,589.22,451.38
2017,7,17,8,0,525.0,134.0,1.0,28.0,378.0,654.35,494.22
2017,7,17,8,15,556.0,141.5,1.05,28.5,428.5,712.01,530.73
2017,7,17,8,30,587.0,149.0,1.1,29.0,479.0,761.7,561.05
2017,7,17,8,45,617.0,152.5,1.2,29.5,528.0,804.8,587.1
2017,7,17,9,0,647.0,156.0,1.3,30.0,577.0,846.42,611.88
2017,7,17,9,15,665.5,160.5,1.45,30.0,622.0,876.0,630.56
2017,7,17,9,30,684.0,165.0,1.6,30.0,667.0,903.26,647.85
2017,7,17,9,45,505.5,262.0,1.75,30.5,644.5,823.36,592.22
2017,7,17,10,0,327.0,359.0,1.9,31.0,622.0,727.22,523.35
2017,7,17,10,15,258.5,392.0,2.0,31.5,606.0,687.26,494.0
2017,7,17,10,30,190.0,425.0,2.1,32.0,590.0,629.25,452.14
2017,7,17,10,45,227.0,434.5,2.25,32.5,638.0,668.39,478.77
2017,7,17,11,0,264.0,444.0,2.4,33.0,686.0,719.43,512.05
2017,7,17,11,15,526.5,306.5,2.45,33.0,803.5,838.39,597.04
2017,7,17,11,30,789.0,169.0,2.5,33.0,921.0,933.1,660.15
2017,7,17,11,45,779.5,179.5,2.6,33.5,931.5,911.59,644.71
2017,7,17,12,0,770.0,190.0,2.7,34.0,942.0,887.25,628.5
2017,7,17,12,15,771.5,190.5,2.75,34.0,948.0,861.11,612.06
2017,7,17,12,30,773.0,191.0,2.8,34.0,954.0,832.56,594.0
2017,7,17,12,45,776.0,188.0,2.85,34.0,953.0,800.14,573.34
2017,7,17,13,0,779.0,185.0,2.9,34.0,952.0,765.83,550.79
2017,7,17,13,15,776.5,184.5,2.95,34.0,942.0,727.76,524.83
2017,7,17,13,30,774.0,184.0,3.0,34.0,932.0,688.31,497.43
2017,7,17,13,45,770.0,182.5,3.05,34.5,914.5,645.83,466.4
2017,7,17,14,0,766.0,181.0,3.1,35.0,897.0,602.36,434.09
2017,7,17,14,15,759.0,179.0,3.1,34.5,872.5,556.02,400.62
2017,7,17,14,30,752.0,177.0,3.1,34.0,848.0,509.31,365.88
2017,7,17,14,45,462.5,292.5,3.15,34.0,701.0,423.37,303.1
2017,7,17,15,0,173.0,408.0,3.2,34.0,554.0,379.07,272.44
2017,7,17,15,15,444.5,284.5,3.2,34.0,633.0,351.05,246.49
2017,7,17,15,30,716.0,161.0,3.2,34.0,712.0,307.65,204.65
2017,7,17,15,45,699.0,157.5,3.2,34.0,669.0,258.2,164.41
2017,7,17,16,0,682.0,154.0,3.2,34.0,626.0,210.62,127.11
2017,7,17,16,15,661.5,149.0,3.2,33.5,579.5,163.68,94.28
2017,7,17,16,30,641.0,144.0,3.2,33.0,533.0,119.34,70.32
2017,7,17,16,45,481.5,171.5,3.2,33.0,449.0,108.56,82.97
2017,7,17,17,0,322.0,199.0,3.2,33.0,365.0,136.12,105.52
2017,7,17,17,15,380.0,164.5,2.95,32.5,338.5,109.22,84.28
2017,7,17,17,30,438.0,130.0,2.7,32.0,312.0,89.11,68.29
2017,7,17,17,45,393.5,118.0,2.5,31.5,264.0,82.72,63.39
2017,7,17,18,0,349.0,106.0,2.3,31.0,216.0,75.96,58.02
2017,7,17,18,15,298.0,90.0,2.15,30.5,171.0,65.87,49.67
2017,7,17,18,30,247.0,74.0,2.0,30.0,126.0,57.34,42.37
2017,7,17,18,45,180.0,55.5,1.85,29.5,87.0,43.64,30.49
2017,7,17,19,0,113.0,37.0,1.7,29.0,48.0,29.57,17.77
2017,7,17,19,15,56.5,18.5,1.8,29.0,24.0,15.16,0.0
2017,7,17,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,18,5,45,52.0,9.0,1.6,24.5,11.5,35.53,0.0
2017,7,18,6,0,104.0,18.0,1.9,25.0,23.0,102.52,0.0
2017,7,18,6,15,218.5,32.0,1.95,25.5,60.0,209.68,155.86
2017,7,18,6,30,333.0,46.0,2.0,26.0,97.0,314.35,246.65
2017,7,18,6,45,418.5,54.5,2.05,26.5,145.0,399.8,317.04
2017,7,18,7,0,504.0,63.0,2.1,27.0,193.0,491.17,388.51
2017,7,18,7,15,556.5,69.5,2.1,27.5,245.0,559.27,438.4
2017,7,18,7,30,609.0,76.0,2.1,28.0,297.0,629.61,487.68
2017,7,18,7,45,651.0,79.5,2.1,28.5,351.0,688.65,526.86
2017,7,18,8,0,693.0,83.0,2.1,29.0,405.0,744.03,562.18
2017,7,18,8,15,719.5,87.0,2.15,29.5,457.0,790.59,590.81
2017,7,18,8,30,746.0,91.0,2.2,30.0,509.0,835.92,618.05
2017,7,18,8,45,765.5,94.5,2.3,31.0,558.5,872.35,638.04
2017,7,18,9,0,785.0,98.0,2.4,32.0,608.0,906.68,656.39
2017,7,18,9,15,800.0,100.5,2.45,32.5,653.5,932.94,670.27
2017,7,18,9,30,815.0,103.0,2.5,33.0,699.0,946.13,675.81
2017,7,18,9,45,826.5,105.0,2.6,33.5,740.0,962.75,684.17
2017,7,18,10,0,838.0,107.0,2.7,34.0,781.0,976.33,690.65
2017,7,18,10,15,577.0,252.5,2.75,34.0,726.0,882.44,628.38
2017,7,18,10,30,316.0,398.0,2.8,34.0,671.0,743.92,530.13
2017,7,18,10,45,591.5,256.0,2.9,34.5,789.0,882.72,628.38
2017,7,18,11,0,867.0,114.0,3.0,35.0,907.0,979.79,688.91
2017,7,18,11,15,871.0,115.0,3.05,35.0,928.0,968.29,680.56
2017,7,18,11,30,875.0,116.0,3.1,35.0,949.0,953.5,671.12
2017,7,18,11,45,877.0,117.0,3.2,35.5,962.5,933.6,657.5
2017,7,18,12,0,879.0,118.0,3.3,36.0,976.0,910.63,642.01
2017,7,18,12,15,880.0,118.5,3.4,36.0,982.0,883.42,625.13
2017,7,18,12,30,881.0,119.0,3.5,36.0,988.0,853.6,606.49
2017,7,18,12,45,472.5,290.5,3.6,36.5,756.5,649.79,465.82
2017,7,18,13,0,64.0,462.0,3.7,37.0,525.0,455.2,323.16
2017,7,18,13,15,467.5,291.5,3.75,37.0,743.5,595.69,429.17
2017,7,18,13,30,871.0,121.0,3.8,37.0,962.0,702.3,506.07
2017,7,18,13,45,864.5,122.0,3.9,37.0,943.5,657.94,473.81
2017,7,18,14,0,858.0,123.0,4.0,37.0,925.0,612.43,440.77
2017,7,18,14,15,852.0,121.5,4.05,36.5,900.0,564.34,405.81
2017,7,18,14,30,846.0,120.0,4.1,36.0,875.0,515.46,369.16
2017,7,18,14,45,822.5,128.0,4.2,36.0,839.5,465.18,329.75
2017,7,18,15,0,799.0,136.0,4.3,36.0,804.0,410.81,286.62
2017,7,18,15,15,788.0,133.5,4.3,36.0,766.0,359.22,244.45
2017,7,18,15,30,777.0,131.0,4.3,36.0,728.0,308.34,202.33
2017,7,18,15,45,761.0,128.0,4.35,36.0,685.0,256.91,160.3
2017,7,18,16,0,745.0,125.0,4.4,36.0,642.0,207.15,121.23
2017,7,18,16,15,726.0,121.5,4.35,35.5,594.5,158.57,87.38
2017,7,18,16,30,707.0,118.0,4.3,35.0,547.0,104.75,57.22
2017,7,18,16,45,681.5,113.5,4.3,35.0,496.5,69.96,51.29
2017,7,18,17,0,656.0,109.0,4.3,35.0,446.0,69.63,51.24
2017,7,18,17,15,622.5,103.0,4.15,34.5,394.0,68.06,50.27
2017,7,18,17,30,589.0,97.0,4.0,34.0,342.0,66.32,49.15
2017,7,18,17,45,541.5,90.0,3.9,33.5,289.5,63.58,47.15
2017,7,18,18,0,494.0,83.0,3.8,33.0,237.0,60.69,44.94
2017,7,18,18,15,428.5,73.0,3.4,32.5,187.5,54.02,39.45
2017,7,18,18,30,363.0,63.0,3.0,32.0,138.0,47.45,33.82
2017,7,18,18,45,268.5,49.5,2.6,31.5,95.5,37.87,25.47
2017,7,18,19,0,174.0,36.0,2.2,31.0,53.0,27.97,16.27
2017,7,18,19,15,87.0,18.0,2.15,30.5,26.5,14.15,0.0
2017,7,18,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,19,5,45,31.5,8.5,1.8,24.5,10.0,24.27,0.0
2017,7,19,6,0,63.0,17.0,2.1,25.0,20.0,67.26,0.0
2017,7,19,6,15,168.0,33.5,2.2,25.5,56.0,181.48,133.69
2017,7,19,6,30,273.0,50.0,2.3,26.0,92.0,277.3,217.6
2017,7,19,6,45,362.5,60.5,2.4,26.5,139.5,362.59,288.48
2017,7,19,7,0,452.0,71.0,2.5,27.0,187.0,461.63,366.97
2017,7,19,7,15,506.5,79.0,2.5,27.5,238.5,531.64,419.46
2017,7,19,7,30,561.0,87.0,2.5,28.0,290.0,603.96,471.02
2017,7,19,7,45,605.5,91.5,2.55,28.5,343.5,665.15,512.72
2017,7,19,8,0,650.0,96.0,2.6,29.0,397.0,727.03,553.57
2017,7,19,8,15,678.0,101.0,2.6,29.5,449.0,774.73,583.13
2017,7,19,8,30,706.0,106.0,2.6,30.0,501.0,821.44,611.39
2017,7,19,8,45,730.0,108.5,2.65,30.5,551.0,855.0,630.62
2017,7,19,9,0,754.0,111.0,2.7,31.0,601.0,891.86,651.91
2017,7,19,9,15,770.5,114.5,2.7,31.5,646.5,920.29,667.02
2017,7,19,9,30,787.0,118.0,2.7,32.0,692.0,946.1,680.39
2017,7,19,9,45,801.0,119.5,2.75,32.5,733.5,964.22,689.22
2017,7,19,10,0,815.0,121.0,2.8,33.0,775.0,968.26,689.21
2017,7,19,10,15,824.5,123.0,2.85,33.5,810.0,976.36,692.04
2017,7,19,10,30,834.0,125.0,2.9,34.0,845.0,981.22,692.91
2017,7,19,10,45,474.5,287.5,2.95,34.5,700.0,793.95,566.71
2017,7,19,11,0,115.0,450.0,3.0,35.0,555.0,564.79,402.41
2017,7,19,11,15,488.0,288.5,3.05,35.0,750.5,783.01,560.63
2017,7,19,11,30,861.0,127.0,3.1,35.0,946.0,950.55,670.76
2017,7,19,11,45,854.5,134.0,3.2,35.5,957.5,928.28,654.17
2017,7,19,12,0,848.0,141.0,3.3,36.0,969.0,903.07,637.24
2017,7,19,12,15,849.5,141.5,3.4,36.0,975.0,876.61,620.82
2017,7,19,12,30,851.0,142.0,3.5,36.0,981.0,847.63,602.67
2017,7,19,12,45,850.5,142.0,3.6,36.5,979.0,814.35,580.41
2017,7,19,13,0,850.0,142.0,3.7,37.0,977.0,779.15,556.83
2017,7,19,13,15,847.5,141.0,3.75,37.0,967.0,739.87,531.03
2017,7,19,13,30,845.0,140.0,3.8,37.0,957.0,698.96,502.52
2017,7,19,13,45,840.5,139.5,3.85,37.0,939.0,655.62,471.69
2017,7,19,14,0,836.0,139.0,3.9,37.0,921.0,611.04,439.27
2017,7,19,14,15,830.0,137.5,3.95,37.0,896.0,563.81,404.18
2017,7,19,14,30,824.0,136.0,4.0,37.0,871.0,515.85,367.61
2017,7,19,14,45,808.0,138.5,4.1,37.0,837.0,461.47,325.68
2017,7,19,15,0,792.0,141.0,4.2,37.0,803.0,411.25,285.66
2017,7,19,15,15,780.5,138.5,4.2,37.0,765.5,359.79,243.83
2017,7,19,15,30,769.0,136.0,4.2,37.0,728.0,309.11,202.13
2017,7,19,15,45,754.0,132.5,4.2,37.0,684.5,257.91,160.49
2017,7,19,16,0,739.0,129.0,4.2,37.0,641.0,208.3,121.74
2017,7,19,16,15,720.0,125.0,4.15,36.5,593.5,152.35,82.61
2017,7,19,16,30,701.0,121.0,4.1,36.0,546.0,105.52,58.03
2017,7,19,16,45,676.0,116.0,4.1,36.0,495.5,71.59,52.37
2017,7,19,17,0,651.0,111.0,4.1,36.0,445.0,71.01,52.13
2017,7,19,17,15,530.0,122.5,4.0,35.5,374.5,81.69,61.11
2017,7,19,17,30,409.0,134.0,3.9,35.0,304.0,91.71,69.61
2017,7,19,17,45,378.5,118.5,3.8,34.5,257.5,83.05,62.89
2017,7,19,18,0,348.0,103.0,3.7,34.0,211.0,73.88,55.59
2017,7,19,18,15,358.0,83.0,3.35,33.0,174.5,61.06,45.17
2017,7,19,18,30,368.0,63.0,3.0,32.0,138.0,47.49,33.85
2017,7,19,18,45,278.5,48.5,2.65,31.5,95.5,37.15,24.86
2017,7,19,19,0,189.0,34.0,2.3,31.0,53.0,26.44,15.0
2017,7,19,19,15,94.5,17.0,2.3,30.5,26.5,13.37,0.0
2017,7,19,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,20,5,45,28.0,8.5,2.2,25.0,9.5,22.41,0.0
2017,7,20,6,0,56.0,17.0,2.4,25.0,19.0,63.21,0.0
2017,7,20,6,15,159.0,33.5,2.5,25.5,54.5,176.26,129.04
2017,7,20,6,30,262.0,50.0,2.6,26.0,90.0,270.08,211.92
2017,7,20,6,45,349.5,61.0,2.75,26.5,137.0,354.09,282.1
2017,7,20,7,0,437.0,72.0,2.9,27.0,184.0,451.25,359.66
2017,7,20,7,15,492.5,80.5,2.8,27.5,235.0,522.15,413.24
2017,7,20,7,30,548.0,89.0,2.7,28.0,286.0,595.45,465.61
2017,7,20,7,45,593.5,93.5,2.65,29.0,339.5,657.15,506.51
2017,7,20,8,0,639.0,98.0,2.6,30.0,393.0,719.6,546.27
2017,7,20,8,15,668.0,103.0,2.5,30.5,444.5,767.93,575.65
2017,7,20,8,30,697.0,108.0,2.4,31.0,496.0,815.34,603.58
2017,7,20,8,45,721.5,110.5,2.35,31.5,546.5,848.99,622.01
2017,7,20,9,0,746.0,113.0,2.3,32.0,597.0,886.22,642.54
2017,7,20,9,15,763.0,116.5,2.15,32.5,642.5,915.04,656.33
2017,7,20,9,30,780.0,120.0,2.0,33.0,688.0,941.26,668.18
2017,7,20,9,45,794.0,121.5,1.95,33.5,729.5,959.33,675.8
2017,7,20,10,0,808.0,123.0,1.9,34.0,771.0,974.42,681.62
2017,7,20,10,15,818.0,125.0,1.9,34.5,806.5,971.78,677.19
2017,7,20,10,30,828.0,127.0,1.9,35.0,842.0,977.14,678.02
2017,7,20,10,45,836.5,127.5,1.95,35.5,871.0,976.16,675.58
2017,7,20,11,0,845.0,128.0,2.0,36.0,900.0,971.88,671.33
2017,7,20,11,15,850.0,129.0,2.05,36.0,921.5,961.35,664.77
2017,7,20,11,30,855.0,130.0,2.1,36.0,943.0,947.54,656.34
2017,7,20,11,45,871.5,121.5,2.2,36.5,961.0,932.41,646.31
2017,7,20,12,0,888.0,113.0,2.3,37.0,979.0,913.9,634.21
2017,7,20,12,15,889.0,113.0,2.35,37.0,985.0,886.08,617.21
2017,7,20,12,30,890.0,113.0,2.4,37.0,991.0,855.61,598.55
2017,7,20,12,45,890.5,112.5,2.5,37.5,989.0,821.92,576.85
2017,7,20,13,0,891.0,112.0,2.6,38.0,987.0,786.04,553.62
2017,7,20,13,15,889.0,111.5,2.65,38.0,977.5,746.24,528.52
2017,7,20,13,30,887.0,111.0,2.7,38.0,968.0,704.61,500.71
2017,7,20,13,45,884.0,110.5,2.8,38.5,950.0,660.63,469.28
2017,7,20,14,0,881.0,110.0,2.9,39.0,932.0,615.15,436.1
2017,7,20,14,15,875.5,108.5,2.95,39.0,907.0,566.23,400.44
2017,7,20,14,30,870.0,107.0,3.0,39.0,882.0,516.43,363.13
2017,7,20,14,45,861.5,106.0,3.05,39.0,850.0,465.0,323.57
2017,7,20,15,0,853.0,105.0,3.1,39.0,818.0,413.4,282.77
2017,7,20,15,15,843.0,103.5,3.15,38.5,780.0,360.97,240.97
2017,7,20,15,30,833.0,102.0,3.2,38.0,742.0,308.95,198.74
2017,7,20,15,45,818.5,100.0,3.25,38.0,698.0,256.2,155.9
2017,7,20,16,0,804.0,98.0,3.3,38.0,654.0,204.77,115.84
2017,7,20,16,15,787.0,95.5,3.35,37.5,606.0,144.87,74.13
2017,7,20,16,30,770.0,93.0,3.4,37.0,558.0,96.01,49.21
2017,7,20,16,45,745.5,90.0,3.45,37.0,507.0,61.75,44.25
2017,7,20,17,0,721.0,87.0,3.5,37.0,456.0,61.5,44.24
2017,7,20,17,15,690.0,82.5,3.45,36.5,403.0,60.01,43.31
2017,7,20,17,30,659.0,78.0,3.4,36.0,350.0,53.11,37.95
2017,7,20,17,45,614.5,72.5,3.4,36.0,297.0,50.83,36.2
2017,7,20,18,0,570.0,67.0,3.4,36.0,244.0,48.43,34.3
2017,7,20,18,15,506.0,59.5,3.1,35.0,193.5,44.23,30.94
2017,7,20,18,30,442.0,52.0,2.8,34.0,143.0,39.88,27.27
2017,7,20,18,45,341.5,41.5,2.5,33.5,99.0,32.62,20.93
2017,7,20,19,0,241.0,31.0,2.2,33.0,55.0,25.09,13.72
2017,7,20,19,15,120.5,15.5,2.35,32.5,27.5,12.21,0.0
2017,7,20,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,21,5,45,20.5,8.0,2.3,25.5,9.0,18.01,0.0
2017,7,21,6,0,41.0,16.0,2.4,26.0,18.0,52.6,0.0
2017,7,21,6,15,142.0,33.5,2.45,26.5,52.5,166.14,120.06
2017,7,21,6,30,243.0,51.0,2.5,27.0,87.0,259.12,202.12
2017,7,21,6,45,337.0,61.5,2.65,27.5,134.5,345.96,274.35
2017,7,21,7,0,431.0,72.0,2.8,28.0,182.0,440.87,350.23
2017,7,21,7,15,487.5,80.5,2.75,28.5,233.0,517.95,408.38
2017,7,21,7,30,544.0,89.0,2.7,29.0,284.0,591.9,461.22
2017,7,21,7,45,589.5,94.0,2.7,30.0,337.5,654.11,502.6
2017,7,21,8,0,635.0,99.0,2.7,31.0,391.0,717.1,542.91
2017,7,21,8,15,664.5,104.0,2.55,31.5,443.0,765.79,572.24
2017,7,21,8,30,694.0,109.0,2.4,32.0,495.0,813.6,600.06
2017,7,21,8,45,718.0,112.0,2.25,32.5,545.0,847.18,617.59
2017,7,21,9,0,742.0,115.0,2.1,33.0,595.0,884.47,637.13
2017,7,21,9,15,758.5,118.0,2.0,33.5,640.5,912.15,650.44
2017,7,21,9,30,775.0,121.0,1.9,34.0,686.0,937.25,661.95
2017,7,21,9,45,789.0,123.0,1.85,35.0,727.0,955.87,668.46
2017,7,21,10,0,803.0,125.0,1.8,36.0,768.0,971.5,673.14
2017,7,21,10,15,812.5,127.5,1.85,36.0,803.5,968.73,670.63
2017,7,21,10,30,822.0,130.0,1.9,36.0,839.0,974.07,673.41
2017,7,21,10,45,830.0,131.0,1.95,36.5,868.0,973.08,670.97
2017,7,21,11,0,838.0,132.0,2.0,37.0,897.0,968.8,666.72
2017,7,21,11,15,843.0,133.0,2.1,37.5,918.5,958.27,659.32
2017,7,21,11,30,848.0,134.0,2.2,38.0,940.0,944.48,650.04
2017,7,21,11,45,849.0,136.0,2.35,38.5,953.5,924.68,637.56
2017,7,21,12,0,850.0,138.0,2.5,39.0,967.0,901.89,623.2
2017,7,21,12,15,851.5,138.5,2.6,39.0,973.0,875.41,607.4
2017,7,21,12,30,853.0,139.0,2.7,39.0,979.0,846.39,589.91
2017,7,21,12,45,852.5,139.0,2.8,39.0,977.0,813.04,569.51
2017,7,21,13,0,852.0,139.0,2.9,39.0,975.0,777.74,547.67
2017,7,21,13,15,850.0,138.5,2.95,39.0,965.0,739.07,522.91
2017,7,21,13,30,848.0,138.0,3.0,39.0,955.0,698.72,495.35
2017,7,21,13,45,843.5,137.0,3.1,39.0,937.5,654.78,464.92
2017,7,21,14,0,839.0,136.0,3.2,39.0,920.0,609.6,432.82
2017,7,21,14,15,833.0,134.5,3.2,39.0,895.0,562.16,398.01
2017,7,21,14,30,827.0,133.0,3.2,39.0,870.0,513.97,361.72
2017,7,21,14,45,813.5,134.5,3.25,39.0,836.5,464.06,323.36
2017,7,21,15,0,800.0,136.0,3.3,39.0,803.0,409.21,280.63
2017,7,21,15,15,788.5,133.5,3.35,39.0,765.0,357.25,238.99
2017,7,21,15,30,777.0,131.0,3.4,39.0,727.0,306.06,197.4
2017,7,21,15,45,759.5,129.0,3.45,39.0,683.0,254.9,156.34
2017,7,21,16,0,742.0,127.0,3.5,39.0,639.0,205.58,118.41
2017,7,21,16,15,722.5,123.5,3.5,38.5,591.5,149.79,80.04
2017,7,21,16,30,703.0,120.0,3.5,38.0,544.0,103.05,56.32
2017,7,21,16,45,672.5,116.5,3.55,37.5,493.0,72.01,52.35
2017,7,21,17,0,642.0,113.0,3.6,37.0,442.0,72.44,53.04
2017,7,21,17,15,608.0,107.0,3.6,36.5,389.5,71.01,52.21
2017,7,21,17,30,574.0,101.0,3.6,36.0,337.0,69.43,51.25
2017,7,21,17,45,523.5,93.5,3.6,36.0,284.5,66.44,48.96
2017,7,21,18,0,473.0,86.0,3.6,36.0,232.0,62.47,45.79
2017,7,21,18,15,407.5,75.5,3.5,35.5,183.0,55.84,40.39
2017,7,21,18,30,342.0,65.0,3.4,35.0,134.0,48.96,34.56
2017,7,21,18,45,251.5,49.5,3.3,34.5,92.0,37.89,25.06
2017,7,21,19,0,161.0,34.0,3.2,34.0,50.0,26.43,14.57
2017,7,21,19,15,80.5,17.0,3.3,33.5,25.0,13.38,0.0
2017,7,21,19,30,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,5,45,21.5,7.5,3.1,25.5,8.5,6.82,0.0
2017,7,22,6,0,43.0,15.0,3.2,26.0,17.0,51.7,0.0
2017,7,22,6,15,140.0,33.5,3.3,26.5,51.5,165.3,118.7
2017,7,22,6,30,237.0,52.0,3.4,27.0,86.0,256.78,200.47
2017,7,22,6,45,328.5,63.5,3.5,27.5,133.5,342.87,272.5
2017,7,22,7,0,420.0,75.0,3.6,28.0,181.0,436.79,348.06
2017,7,22,7,15,476.5,84.5,3.55,28.5,232.5,513.68,406.97
2017,7,22,7,30,533.0,94.0,3.5,29.0,284.0,588.59,461.21
