Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,7,45,583.0,98.0,3.5,29.5,338.5,653.29,505.98
2017,7,22,8,0,633.0,102.0,3.5,30.0,393.0,718.89,549.89
2017,7,22,8,15,662.5,107.5,3.4,30.5,445.0,768.2,580.62
2017,7,22,8,30,692.0,113.0,3.3,31.0,497.0,816.59,609.93
2017,7,22,8,45,719.0,115.0,3.2,32.0,548.0,856.91,631.77
2017,7,22,9,0,746.0,117.0,3.1,33.0,599.0,890.52,648.62
2017,7,22,9,15,762.5,120.5,2.95,33.5,645.0,918.85,662.68
2017,7,22,9,30,779.0,124.0,2.8,34.0,691.0,944.55,674.81
2017,7,22,9,45,794.0,125.5,2.65,35.0,732.5,963.62,681.12
2017,7,22,10,0,809.0,127.0,2.5,36.0,774.0,979.68,685.44
2017,7,22,10,15,818.5,129.5,2.45,36.5,809.5,976.75,680.34
2017,7,22,10,30,828.0,132.0,2.4,37.0,845.0,982.02,680.62
2017,7,22,10,45,836.5,132.5,2.4,37.5,874.0,980.93,677.52
2017,7,22,11,0,845.0,133.0,2.4,38.0,903.0,976.53,672.6
2017,7,22,11,15,849.5,134.0,2.45,38.0,925.0,965.36,665.57
2017,7,22,11,30,854.0,135.0,2.5,38.0,947.0,950.94,656.68
2017,7,22,11,45,865.5,130.0,2.65,38.5,963.0,934.31,645.94
2017,7,22,12,0,877.0,125.0,2.8,39.0,979.0,914.43,633.18
2017,7,22,12,15,878.0,125.5,2.9,39.0,985.0,887.03,616.66
2017,7,22,12,30,879.0,126.0,3.0,39.0,991.0,857.01,598.42
2017,7,22,12,45,880.0,125.0,3.15,39.5,989.5,823.36,576.77
2017,7,22,13,0,881.0,124.0,3.3,40.0,988.0,787.55,553.59
2017,7,22,13,15,878.5,123.5,3.35,40.0,977.5,747.51,528.18
2017,7,22,13,30,876.0,123.0,3.4,40.0,967.0,705.72,499.77
2017,7,22,13,45,872.5,121.5,3.5,40.0,949.5,660.89,468.64
2017,7,22,14,0,869.0,120.0,3.6,40.0,932.0,614.66,435.73
2017,7,22,14,15,672.5,237.0,3.6,40.0,855.0,548.75,386.86
2017,7,22,14,30,476.0,354.0,3.6,40.0,778.0,503.06,352.52
2017,7,22,14,45,435.5,351.5,3.65,40.0,728.0,451.9,315.65
2017,7,22,15,0,395.0,349.0,3.7,40.0,678.0,413.03,287.0
2017,7,22,15,15,429.5,316.0,3.7,39.5,658.5,365.66,251.5
2017,7,22,15,30,464.0,283.0,3.7,39.0,639.0,323.23,218.33
2017,7,22,15,45,629.5,194.0,3.75,39.0,646.0,265.1,168.26
2017,7,22,16,0,795.0,105.0,3.8,39.0,653.0,197.32,110.27
2017,7,22,16,15,777.0,102.0,3.8,38.5,605.0,146.29,75.55
2017,7,22,16,30,759.0,99.0,3.8,38.0,557.0,97.49,51.26
2017,7,22,16,45,733.0,96.0,3.8,38.0,505.0,65.95,47.41
2017,7,22,17,0,707.0,93.0,3.8,38.0,453.0,65.9,47.58
2017,7,22,17,15,675.0,88.0,3.75,37.5,400.0,58.19,41.65
2017,7,22,17,30,643.0,83.0,3.7,37.0,347.0,56.67,40.67
2017,7,22,17,45,595.0,77.5,3.7,36.5,293.5,54.55,39.16
2017,7,22,18,0,547.0,72.0,3.7,36.0,240.0,52.34,37.51
2017,7,22,18,15,481.5,63.5,3.55,35.5,189.5,47.52,33.57
2017,7,22,18,30,416.0,55.0,3.4,35.0,139.0,42.5,29.27
2017,7,22,18,45,315.5,43.5,3.25,34.5,95.5,34.48,22.29
2017,7,22,19,0,215.0,32.0,3.1,34.0,52.0,24.97,13.36
2017,7,22,19,15,107.5,16.0,3.2,33.5,26.0,12.62,0.0
2017,7,22,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,3.45,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,3.65,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,3.9,30.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,5,45,14.0,7.0,3.05,25.5,7.5,6.37,0.0
2017,7,23,6,0,28.0,14.0,3.2,26.0,15.0,28.61,0.0
2017,7,23,6,15,121.0,33.0,3.3,26.0,49.0,138.71,98.5
2017,7,23,6,30,214.0,52.0,3.4,26.0,83.0,241.7,189.07
2017,7,23,6,45,297.5,65.5,3.5,26.5,129.0,323.9,258.23
2017,7,23,7,0,381.0,79.0,3.6,27.0,175.0,413.16,330.58
2017,7,23,7,15,439.0,89.0,3.55,27.5,225.5,483.61,385.38
2017,7,23,7,30,497.0,99.0,3.5,28.0,276.0,557.45,439.98
2017,7,23,7,45,541.0,106.5,3.5,28.5,328.5,627.26,489.19
2017,7,23,8,0,585.0,114.0,3.5,29.0,381.0,690.76,532.16
2017,7,23,8,15,616.0,120.0,3.4,29.5,432.5,740.86,563.99
2017,7,23,8,30,647.0,126.0,3.3,30.0,484.0,790.17,594.43
2017,7,23,8,45,670.5,130.5,3.2,30.5,533.5,829.33,617.17
2017,7,23,9,0,694.0,135.0,3.1,31.0,583.0,866.74,638.31
2017,7,23,9,15,712.5,139.0,2.95,31.5,628.5,896.56,653.69
2017,7,23,9,30,731.0,143.0,2.8,32.0,674.0,917.65,663.13
2017,7,23,9,45,744.0,147.0,2.65,32.5,714.5,937.04,671.4
2017,7,23,10,0,757.0,151.0,2.5,33.0,755.0,953.46,677.66
2017,7,23,10,15,767.5,153.5,2.35,33.0,790.5,962.64,680.67
2017,7,23,10,30,778.0,156.0,2.2,33.0,826.0,968.63,681.76
2017,7,23,10,45,786.5,158.0,2.05,33.5,855.0,968.81,677.89
2017,7,23,11,0,795.0,160.0,1.9,34.0,884.0,965.68,672.09
2017,7,23,11,15,800.5,161.0,1.85,34.5,906.0,955.27,663.09
2017,7,23,11,30,806.0,162.0,1.8,35.0,928.0,941.62,652.33
2017,7,23,11,45,801.0,169.5,1.8,35.5,939.5,921.23,638.15
2017,7,23,12,0,796.0,177.0,1.8,36.0,951.0,897.89,622.31
2017,7,23,12,15,468.5,339.0,1.85,36.0,795.5,736.71,515.35
2017,7,23,12,30,141.0,501.0,1.9,36.0,640.0,574.32,401.85
2017,7,23,12,45,194.0,496.0,2.0,36.5,686.5,599.35,420.06
2017,7,23,13,0,247.0,491.0,2.1,37.0,733.0,620.23,433.98
2017,7,23,13,15,280.5,476.0,2.2,37.0,748.5,611.3,428.77
2017,7,23,13,30,314.0,461.0,2.3,37.0,764.0,601.14,422.64
2017,7,23,13,45,163.5,356.0,2.4,37.5,513.5,405.26,288.18
2017,7,23,14,0,13.0,251.0,2.5,38.0,263.0,226.61,161.03
2017,7,23,14,15,12.0,243.5,2.5,37.5,255.0,218.22,155.85
2017,7,23,14,30,11.0,236.0,2.5,37.0,247.0,209.98,150.35
2017,7,23,14,45,8.5,207.0,2.5,37.0,215.5,183.41,131.2
2017,7,23,15,0,6.0,178.0,2.5,37.0,184.0,157.26,112.26
2017,7,23,15,15,9.5,209.0,2.5,37.0,217.0,182.91,131.25
2017,7,23,15,30,13.0,240.0,2.5,37.0,250.0,206.77,148.77
2017,7,23,15,45,69.0,278.5,2.5,37.0,326.5,233.53,166.44
2017,7,23,16,0,125.0,317.0,2.5,37.0,403.0,247.19,174.18
2017,7,23,16,15,166.5,291.0,2.5,36.5,396.5,222.55,155.77
2017,7,23,16,30,208.0,265.0,2.5,36.0,390.0,193.72,136.94
2017,7,23,16,45,190.0,240.5,2.5,36.0,347.0,168.08,128.76
2017,7,23,17,0,172.0,216.0,2.5,36.0,304.0,153.69,117.94
2017,7,23,17,15,154.5,191.0,2.4,35.5,263.5,138.41,106.49
2017,7,23,17,30,137.0,166.0,2.3,35.0,223.0,122.53,94.37
2017,7,23,17,45,120.5,143.5,2.2,34.5,187.5,107.59,82.76
2017,7,23,18,0,104.0,121.0,2.1,34.0,152.0,92.16,70.48
2017,7,23,18,15,82.5,97.5,1.85,33.0,119.0,75.6,57.08
2017,7,23,18,30,61.0,74.0,1.6,32.0,86.0,60.24,44.28
2017,7,23,18,45,33.5,52.0,1.35,31.5,58.5,43.12,29.63
2017,7,23,19,0,6.0,30.0,1.1,31.0,31.0,25.89,14.19
2017,7,23,19,15,3.0,15.0,1.1,30.5,15.5,13.16,0.0
2017,7,23,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.15,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.2,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.25,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,25.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,25.0,4.0,3.64,0.0
2017,7,24,6,15,15.5,30.5,3.2,25.5,32.5,46.88,29.14
2017,7,24,6,30,31.0,57.0,3.4,26.0,61.0,93.39,69.47
2017,7,24,6,45,83.0,84.5,3.65,26.5,103.0,176.11,138.03
2017,7,24,7,0,135.0,112.0,3.9,27.0,145.0,249.81,198.56
2017,7,24,7,15,231.0,116.5,4.05,27.5,191.0,341.04,272.55
2017,7,24,7,30,327.0,121.0,4.2,28.0,237.0,446.09,354.63
2017,7,24,7,45,280.5,152.0,4.35,28.5,263.0,435.85,344.02
2017,7,24,8,0,234.0,183.0,4.5,29.0,289.0,438.24,342.73
2017,7,24,8,15,196.5,212.0,4.35,29.5,309.0,424.04,328.91
2017,7,24,8,30,159.0,241.0,4.2,30.0,329.0,423.81,325.39
2017,7,24,8,45,149.0,266.0,4.1,30.5,355.0,442.16,336.52
2017,7,24,9,0,139.0,291.0,4.0,31.0,381.0,459.13,346.4
2017,7,24,9,15,118.5,311.5,3.8,31.5,392.5,459.09,343.47
2017,7,24,9,30,98.0,332.0,3.6,32.0,404.0,439.24,326.59
2017,7,24,9,45,177.5,352.5,3.45,32.5,491.0,556.17,410.11
2017,7,24,10,0,257.0,373.0,3.3,33.0,578.0,672.05,489.02
2017,7,24,10,15,458.0,301.5,3.2,33.0,687.0,808.73,584.61
2017,7,24,10,30,659.0,230.0,3.1,33.0,796.0,934.11,668.68
2017,7,24,10,45,674.0,229.5,3.05,33.5,826.0,937.87,667.42
2017,7,24,11,0,689.0,229.0,3.0,34.0,856.0,938.49,665.25
2017,7,24,11,15,695.5,231.0,2.95,34.5,877.5,930.1,657.51
2017,7,24,11,30,702.0,233.0,2.9,35.0,899.0,918.63,648.04
2017,7,24,11,45,538.5,333.5,2.9,35.5,849.0,838.75,590.96
2017,7,24,12,0,375.0,434.0,2.9,36.0,799.0,755.31,531.2
2017,7,24,12,15,392.5,431.0,2.85,36.0,815.5,748.17,526.8
2017,7,24,12,30,410.0,428.0,2.8,36.0,832.0,740.51,521.49
2017,7,24,12,45,411.0,427.0,2.75,36.5,830.5,715.56,503.54
2017,7,24,13,0,412.0,426.0,2.7,37.0,829.0,689.68,485.03
2017,7,24,13,15,325.0,453.5,2.6,37.0,769.5,625.17,440.06
2017,7,24,13,30,238.0,481.0,2.5,37.0,710.0,569.28,400.79
2017,7,24,13,45,318.0,440.5,2.45,37.0,740.5,564.79,398.79
2017,7,24,14,0,398.0,400.0,2.4,37.0,771.0,558.28,394.35
2017,7,24,14,15,201.5,284.5,2.35,37.0,472.5,337.95,241.62
2017,7,24,14,30,5.0,169.0,2.3,37.0,174.0,150.62,106.81
2017,7,24,14,45,2.5,130.0,2.3,37.0,132.5,115.68,81.45
2017,7,24,15,0,0.0,91.0,2.3,37.0,91.0,80.84,55.62
2017,7,24,15,15,3.0,140.0,2.35,37.0,142.0,123.72,87.79
2017,7,24,15,30,6.0,189.0,2.4,37.0,193.0,164.36,117.95
2017,7,24,15,45,3.0,145.0,2.45,37.0,147.0,126.91,90.43
2017,7,24,16,0,0.0,101.0,2.5,37.0,101.0,89.35,62.6
2017,7,24,16,15,0.0,90.5,2.5,36.5,90.5,80.25,56.05
2017,7,24,16,30,0.0,80.0,2.5,36.0,80.0,70.86,49.19
2017,7,24,16,45,0.0,75.0,2.5,36.0,75.0,66.39,48.2
2017,7,24,17,0,0.0,70.0,2.5,36.0,70.0,61.92,44.78
2017,7,24,17,15,0.0,61.0,2.3,35.5,61.0,53.9,38.54
2017,7,24,17,30,0.0,52.0,2.1,35.0,52.0,45.9,32.23
2017,7,24,17,45,0.0,43.5,1.95,34.5,43.5,38.36,26.18
2017,7,24,18,0,0.0,35.0,1.8,34.0,35.0,30.83,20.04
2017,7,24,18,15,0.0,27.0,1.7,33.0,27.0,23.76,14.21
2017,7,24,18,30,0.0,19.0,1.6,32.0,19.0,16.7,8.27
2017,7,24,18,45,0.0,12.5,1.55,31.5,12.5,10.97,3.36
2017,7,24,19,0,0.0,6.0,1.5,31.0,6.0,5.26,0.0
2017,7,24,19,15,0.0,3.0,1.75,30.5,3.0,2.73,0.0
2017,7,24,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.5,3.25,24.5,4.5,0.0,0.0
2017,7,25,6,0,1.0,9.0,3.4,25.0,9.0,8.75,0.0
2017,7,25,6,15,49.5,34.0,3.6,25.5,40.5,86.68,58.22
2017,7,25,6,30,98.0,59.0,3.8,26.0,72.0,153.22,117.89
2017,7,25,6,45,183.0,77.5,4.0,26.5,117.0,247.48,196.57
2017,7,25,7,0,268.0,96.0,4.2,27.0,162.0,337.57,270.48
2017,7,25,7,15,329.0,110.0,4.2,27.5,211.5,424.62,338.96
2017,7,25,7,30,390.0,124.0,4.2,28.0,261.0,501.58,397.56
2017,7,25,7,45,454.0,129.0,4.25,28.5,315.0,572.93,450.37
2017,7,25,8,0,518.0,134.0,4.3,29.0,369.0,647.0,503.18
2017,7,25,8,15,413.5,177.0,4.25,29.5,380.0,615.37,474.48
2017,7,25,8,30,309.0,220.0,4.2,30.0,391.0,557.06,426.94
2017,7,25,8,45,477.5,188.5,4.2,31.0,481.0,703.15,532.58
2017,7,25,9,0,646.0,157.0,4.2,32.0,571.0,845.42,627.83
2017,7,25,9,15,666.0,161.5,4.1,32.5,616.5,876.58,644.44
2017,7,25,9,30,686.0,166.0,4.0,33.0,662.0,905.41,659.96
2017,7,25,9,45,702.5,169.0,3.95,33.5,703.0,926.46,670.47
2017,7,25,10,0,719.0,172.0,3.9,34.0,744.0,944.73,679.18
2017,7,25,10,15,730.0,175.0,3.85,34.0,779.5,954.47,683.82
2017,7,25,10,30,741.0,178.0,3.8,34.0,815.0,953.84,681.93
2017,7,25,10,45,751.0,179.0,3.8,34.5,844.0,954.5,679.99
2017,7,25,11,0,761.0,180.0,3.8,35.0,873.0,951.9,676.09
2017,7,25,11,15,487.0,327.5,3.8,35.5,775.0,820.19,583.85
2017,7,25,11,30,213.0,475.0,3.8,36.0,677.0,665.33,472.14
2017,7,25,11,45,508.5,321.5,3.8,36.5,813.0,799.34,568.91
2017,7,25,12,0,804.0,168.0,3.8,37.0,949.0,896.14,633.92
2017,7,25,12,15,491.5,334.5,3.8,37.0,813.0,752.35,533.95
2017,7,25,12,30,179.0,501.0,3.8,37.0,677.0,606.14,428.43
2017,7,25,12,45,492.0,335.0,3.85,37.5,817.0,702.91,500.85
2017,7,25,13,0,805.0,169.0,3.9,38.0,957.0,769.92,549.87
2017,7,25,13,15,802.0,168.5,3.9,38.0,947.0,730.32,522.05
2017,7,25,13,30,799.0,168.0,3.9,38.0,937.0,689.27,493.37
2017,7,25,13,45,795.0,166.5,3.9,38.0,919.0,645.45,462.24
2017,7,25,14,0,791.0,165.0,3.9,38.0,901.0,600.56,429.68
2017,7,25,14,15,784.5,163.0,3.9,38.0,876.0,553.01,394.48
2017,7,25,14,30,778.0,161.0,3.9,38.0,851.0,504.98,358.04
2017,7,25,14,45,733.5,180.0,3.9,38.0,811.5,456.08,320.19
2017,7,25,15,0,689.0,199.0,3.9,38.0,772.0,404.99,280.43
2017,7,25,15,15,675.0,195.0,3.9,37.5,734.0,355.7,241.66
2017,7,25,15,30,661.0,191.0,3.9,37.0,696.0,307.7,203.36
2017,7,25,15,45,638.5,188.5,3.95,37.0,652.5,260.42,165.84
2017,7,25,16,0,616.0,186.0,4.0,37.0,609.0,215.76,132.02
2017,7,25,16,15,592.5,179.5,3.95,36.5,562.0,170.95,102.13
2017,7,25,16,30,569.0,173.0,3.9,36.0,515.0,130.77,82.67
2017,7,25,16,45,532.5,167.5,3.9,36.0,464.0,107.09,80.83
2017,7,25,17,0,496.0,162.0,3.9,36.0,413.0,106.15,80.4
2017,7,25,17,15,456.0,152.0,3.75,35.5,362.0,102.04,77.56
2017,7,25,17,30,416.0,142.0,3.6,35.0,311.0,97.63,74.43
2017,7,25,17,45,356.5,130.5,3.5,35.0,260.0,91.74,69.85
2017,7,25,18,0,297.0,119.0,3.4,35.0,209.0,88.37,67.18
2017,7,25,18,15,232.0,100.5,3.2,34.0,162.0,75.62,56.88
2017,7,25,18,30,167.0,82.0,3.0,33.0,115.0,62.44,45.88
2017,7,25,18,45,99.5,57.5,2.9,32.5,75.5,45.78,31.58
2017,7,25,19,0,32.0,33.0,2.8,32.0,36.0,27.75,15.18
2017,7,25,19,15,16.0,16.5,3.0,31.5,18.0,15.01,0.0
2017,7,25,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,29.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,6.0,2.95,24.5,6.0,0.0,0.0
2017,7,26,6,0,14.0,12.0,3.2,25.0,12.0,18.82,0.0
2017,7,26,6,15,101.0,32.0,3.4,25.5,45.0,126.26,86.48
2017,7,26,6,30,188.0,52.0,3.6,26.0,78.0,211.56,164.89
2017,7,26,6,45,296.5,62.5,3.8,26.5,125.5,318.89,254.33
2017,7,26,7,0,405.0,73.0,4.0,27.0,173.0,422.39,338.53
2017,7,26,7,15,464.5,82.5,4.1,27.5,224.0,500.91,399.76
2017,7,26,7,30,524.0,92.0,4.2,28.0,275.0,577.8,456.76
2017,7,26,7,45,582.0,94.0,4.35,29.0,330.5,646.5,504.64
2017,7,26,8,0,640.0,96.0,4.5,30.0,386.0,716.52,551.75
2017,7,26,8,15,669.5,101.0,4.55,30.5,438.0,765.4,583.24
2017,7,26,8,30,699.0,106.0,4.6,31.0,490.0,813.39,613.51
2017,7,26,8,45,728.5,107.0,4.65,31.5,541.5,850.24,635.54
2017,7,26,9,0,758.0,108.0,4.7,32.0,593.0,890.75,659.89
2017,7,26,9,15,774.5,111.0,4.7,32.5,639.5,918.75,675.18
2017,7,26,9,30,791.0,114.0,4.7,33.0,686.0,944.11,688.74
2017,7,26,9,45,807.0,114.5,4.75,33.5,728.0,963.19,698.38
2017,7,26,10,0,823.0,115.0,4.8,34.0,770.0,968.56,699.22
2017,7,26,10,15,832.5,117.0,4.75,34.5,806.0,976.77,701.38
2017,7,26,10,30,842.0,119.0,4.7,35.0,842.0,981.72,701.76
2017,7,26,10,45,850.5,119.5,4.7,35.5,871.5,980.75,698.65
2017,7,26,11,0,859.0,120.0,4.7,36.0,901.0,976.41,693.57
2017,7,26,11,15,864.0,121.0,4.7,36.0,922.5,965.76,686.03
2017,7,26,11,30,869.0,122.0,4.7,36.0,944.0,951.79,676.5
2017,7,26,11,45,858.0,132.5,4.7,36.5,954.5,928.47,659.68
2017,7,26,12,0,847.0,143.0,4.7,37.0,965.0,902.16,641.08
2017,7,26,12,15,848.0,143.5,4.65,37.0,971.0,875.1,623.2
2017,7,26,12,30,849.0,144.0,4.6,37.0,977.0,845.51,603.67
2017,7,26,12,45,848.0,144.0,4.6,37.5,975.0,811.6,580.27
2017,7,26,13,0,847.0,144.0,4.6,38.0,973.0,775.75,555.6
2017,7,26,13,15,564.0,306.5,4.55,38.0,856.0,671.97,480.13
2017,7,26,13,30,281.0,469.0,4.5,38.0,739.0,584.22,414.59
2017,7,26,13,45,200.5,465.5,4.5,38.0,656.5,514.5,365.8
2017,7,26,14,0,120.0,462.0,4.5,38.0,574.0,447.61,318.64
2017,7,26,14,15,470.0,300.5,4.5,38.0,720.0,489.12,350.05
2017,7,26,14,30,820.0,139.0,4.5,38.0,866.0,511.02,363.3
2017,7,26,14,45,449.0,262.0,4.5,38.0,658.0,391.32,277.09
2017,7,26,15,0,78.0,385.0,4.5,38.0,450.0,334.71,239.04
2017,7,26,15,15,451.5,245.5,4.5,38.0,592.5,321.49,221.89
2017,7,26,15,30,825.0,106.0,4.5,38.0,735.0,303.53,195.1
2017,7,26,15,45,813.0,103.0,4.5,38.0,691.5,250.71,151.94
2017,7,26,16,0,801.0,100.0,4.5,38.0,648.0,190.0,105.15
2017,7,26,16,15,783.0,97.0,4.5,37.5,600.0,138.5,70.56
2017,7,26,16,30,765.0,94.0,4.5,37.0,552.0,89.23,47.3
2017,7,26,16,45,743.0,89.5,4.5,37.0,500.5,61.69,44.24
2017,7,26,17,0,721.0,85.0,4.5,37.0,449.0,60.36,43.36
2017,7,26,17,15,689.5,80.5,4.4,36.5,396.0,58.81,42.37
2017,7,26,17,30,658.0,76.0,4.3,36.0,343.0,52.0,37.07
2017,7,26,17,45,614.0,70.5,4.25,35.5,289.5,49.67,35.36
2017,7,26,18,0,570.0,65.0,4.2,35.0,236.0,47.22,33.46
2017,7,26,18,15,504.0,57.5,3.9,34.0,185.5,42.96,30.02
2017,7,26,18,30,438.0,50.0,3.6,33.0,135.0,38.56,26.25
2017,7,26,18,45,333.0,39.0,3.35,32.5,91.5,30.8,19.42
2017,7,26,19,0,228.0,28.0,3.1,32.0,48.0,22.72,11.25
2017,7,26,19,15,114.0,14.0,3.1,31.5,24.0,12.73,0.0
2017,7,26,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.5,6.0,2.3,24.0,7.0,0.0,0.0
2017,7,27,6,0,39.0,12.0,2.4,24.0,14.0,32.9,0.0
2017,7,27,6,15,151.0,28.5,2.55,24.5,47.5,164.41,112.96
2017,7,27,6,30,263.0,45.0,2.7,25.0,81.0,263.64,206.4
2017,7,27,6,45,360.0,55.0,2.85,26.0,128.5,352.25,280.78
2017,7,27,7,0,457.0,65.0,3.0,27.0,176.0,456.17,363.6
2017,7,27,7,15,514.0,72.5,3.05,27.5,227.5,527.44,417.81
2017,7,27,7,30,571.0,80.0,3.1,28.0,279.0,601.3,471.4
2017,7,27,7,45,612.5,85.5,3.2,29.0,332.5,661.44,512.05
2017,7,27,8,0,654.0,91.0,3.3,30.0,386.0,722.17,551.65
2017,7,27,8,15,683.0,95.5,3.25,30.5,438.5,770.33,581.69
2017,7,27,8,30,712.0,100.0,3.2,31.0,491.0,812.82,607.11
2017,7,27,8,45,732.5,104.0,3.2,32.0,540.5,850.24,627.6
2017,7,27,9,0,753.0,108.0,3.2,33.0,590.0,885.62,646.33
2017,7,27,9,15,769.5,111.5,3.1,33.5,636.0,914.15,660.94
2017,7,27,9,30,786.0,115.0,3.0,34.0,682.0,940.04,673.68
2017,7,27,9,45,799.5,117.0,2.95,34.5,723.5,958.3,681.8
2017,7,27,10,0,813.0,119.0,2.9,35.0,765.0,962.58,681.13
2017,7,27,10,15,822.5,121.0,2.85,35.5,800.5,970.7,683.15
2017,7,27,10,30,832.0,123.0,2.8,36.0,836.0,975.59,683.2
2017,7,27,10,45,841.0,123.5,2.8,36.5,865.5,975.09,680.45
2017,7,27,11,0,850.0,124.0,2.8,37.0,895.0,971.25,675.82
2017,7,27,11,15,854.5,125.0,2.8,37.0,917.0,960.14,668.24
2017,7,27,11,30,859.0,126.0,2.8,37.0,939.0,945.74,658.79
2017,7,27,11,45,875.5,117.5,2.8,37.5,956.5,930.37,647.5
2017,7,27,12,0,892.0,109.0,2.8,38.0,974.0,911.58,634.21
2017,7,27,12,15,893.0,109.5,2.85,38.0,980.0,884.01,617.14
2017,7,27,12,30,894.0,110.0,2.9,38.0,986.0,853.71,598.35
2017,7,27,12,45,894.0,109.5,3.0,38.5,984.5,819.25,575.88
2017,7,27,13,0,894.0,109.0,3.1,39.0,983.0,782.55,551.86
2017,7,27,13,15,892.0,108.5,3.2,39.0,973.0,742.29,526.48
2017,7,27,13,30,890.0,108.0,3.3,39.0,963.0,700.17,498.15
2017,7,27,13,45,886.5,107.0,3.4,39.0,945.0,654.96,466.55
2017,7,27,14,0,883.0,106.0,3.5,39.0,927.0,608.3,433.09
2017,7,27,14,15,877.5,105.0,3.55,39.0,901.5,559.28,396.91
2017,7,27,14,30,872.0,104.0,3.6,39.0,876.0,509.37,359.05
2017,7,27,14,45,858.5,106.0,3.7,39.0,842.5,457.55,318.84
2017,7,27,15,0,845.0,108.0,3.8,39.0,809.0,406.01,277.78
2017,7,27,15,15,834.5,106.0,3.85,39.0,770.5,353.07,234.8
2017,7,27,15,30,824.0,104.0,3.9,39.0,732.0,300.61,191.73
2017,7,27,15,45,809.5,102.0,4.0,39.0,688.0,247.99,149.19
2017,7,27,16,0,795.0,100.0,4.1,39.0,644.0,187.73,103.19
2017,7,27,16,15,591.5,163.5,4.1,38.5,551.5,157.35,91.54
2017,7,27,16,30,388.0,227.0,4.1,38.0,459.0,165.61,112.59
2017,7,27,16,45,549.0,157.5,4.15,37.5,451.5,101.15,75.59
2017,7,27,17,0,710.0,88.0,4.2,37.0,444.0,62.53,45.09
2017,7,27,17,15,677.5,83.0,4.15,36.5,391.0,55.09,39.35
2017,7,27,17,30,645.0,78.0,4.1,36.0,338.0,53.4,38.22
2017,7,27,17,45,600.0,72.0,4.1,36.0,285.0,50.76,36.17
2017,7,27,18,0,555.0,66.0,4.1,36.0,232.0,47.99,33.94
2017,7,27,18,15,488.0,58.5,3.85,35.0,182.0,43.78,30.55
2017,7,27,18,30,421.0,51.0,3.6,34.0,132.0,39.44,26.83
2017,7,27,18,45,317.0,39.5,3.4,33.5,89.0,31.29,19.68
2017,7,27,19,0,213.0,28.0,3.2,33.0,46.0,21.92,10.4
2017,7,27,19,15,106.5,14.0,3.2,32.5,23.0,12.73,0.0
2017,7,27,19,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.25,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,5,45,25.0,6.0,2.8,24.5,7.0,0.0,0.0
2017,7,28,6,0,50.0,12.0,3.0,25.0,14.0,39.06,0.0
2017,7,28,6,15,173.0,27.5,3.2,25.5,48.5,175.27,118.55
2017,7,28,6,30,296.0,43.0,3.4,26.0,83.0,282.19,220.41
2017,7,28,6,45,394.5,52.0,3.6,27.0,132.0,377.41,300.01
2017,7,28,7,0,493.0,61.0,3.8,28.0,181.0,477.76,380.04
2017,7,28,7,15,550.0,68.5,3.85,28.5,234.0,550.23,434.95
2017,7,28,7,30,607.0,76.0,3.9,29.0,287.0,625.33,489.39
2017,7,28,7,45,654.0,79.0,4.0,30.0,342.5,687.96,531.69
2017,7,28,8,0,701.0,82.0,4.1,31.0,398.0,747.03,569.91
2017,7,28,8,15,728.5,86.5,4.05,31.5,451.5,795.52,600.17
2017,7,28,8,30,756.0,91.0,4.0,32.0,505.0,842.78,628.86
2017,7,28,8,45,781.0,92.5,3.95,33.0,556.5,882.36,650.39
2017,7,28,9,0,806.0,94.0,3.9,34.0,608.0,919.98,670.16
2017,7,28,9,15,821.5,96.5,3.8,34.5,655.0,937.01,677.2
2017,7,28,9,30,837.0,99.0,3.7,35.0,702.0,961.44,689.17
2017,7,28,9,45,851.5,99.5,3.65,35.5,745.0,979.64,697.3
2017,7,28,10,0,866.0,100.0,3.6,36.0,788.0,994.79,703.55
2017,7,28,10,15,874.5,101.5,3.55,36.5,824.0,1001.74,704.71
2017,7,28,10,30,883.0,103.0,3.5,37.0,860.0,1005.29,703.91
2017,7,28,10,45,891.5,103.0,3.45,37.5,890.0,1003.78,700.12
2017,7,28,11,0,900.0,103.0,3.4,38.0,920.0,998.78,694.35
2017,7,28,11,15,904.0,104.0,3.35,38.0,942.0,986.89,685.93
2017,7,28,11,30,908.0,105.0,3.3,38.0,964.0,971.58,675.55
2017,7,28,11,45,897.5,115.0,3.25,38.5,974.0,947.97,658.74
2017,7,28,12,0,887.0,125.0,3.2,39.0,984.0,921.24,640.16
2017,7,28,12,15,888.0,125.0,3.15,39.0,990.0,892.94,622.04
2017,7,28,12,30,889.0,125.0,3.1,39.0,996.0,861.97,602.24
2017,7,28,12,45,888.5,125.0,3.1,39.5,994.0,827.35,579.15
2017,7,28,13,0,888.0,125.0,3.1,40.0,992.0,790.56,554.67
2017,7,28,13,15,886.0,124.5,3.05,40.0,981.5,750.23,528.75
2017,7,28,13,30,884.0,124.0,3.0,40.0,971.0,708.08,499.64
2017,7,28,13,45,879.5,123.0,2.95,40.5,952.5,662.25,466.48
2017,7,28,14,0,875.0,122.0,2.9,41.0,934.0,615.08,431.84
2017,7,28,14,15,869.0,120.5,2.9,41.0,908.5,565.58,395.89
2017,7,28,14,30,863.0,119.0,2.9,41.0,883.0,515.25,358.35
2017,7,28,14,45,854.0,118.0,2.9,41.0,850.0,463.37,318.67
2017,7,28,15,0,845.0,117.0,2.9,41.0,817.0,411.38,277.85
2017,7,28,15,15,834.0,115.0,2.85,40.5,778.0,358.12,235.76
2017,7,28,15,30,823.0,113.0,2.8,40.0,739.0,305.39,193.47
2017,7,28,15,45,809.5,110.0,2.8,40.0,694.5,243.9,145.0
2017,7,28,16,0,796.0,107.0,2.8,40.0,650.0,191.43,105.15
2017,7,28,16,15,777.5,103.5,2.8,39.5,601.5,139.69,71.32
2017,7,28,16,30,759.0,100.0,2.8,39.0,553.0,90.27,49.08
2017,7,28,16,45,735.0,96.0,2.8,39.0,500.5,66.37,47.54
2017,7,28,17,0,711.0,92.0,2.8,39.0,448.0,65.6,47.13
2017,7,28,17,15,677.5,87.0,2.6,38.5,394.5,57.91,41.25
2017,7,28,17,30,644.0,82.0,2.4,38.0,341.0,56.35,40.24
2017,7,28,17,45,597.0,76.0,2.25,37.5,287.0,53.84,38.41
2017,7,28,18,0,550.0,70.0,2.1,37.0,233.0,51.22,36.4
2017,7,28,18,15,481.0,61.5,1.85,36.0,182.0,46.33,32.47
2017,7,28,18,30,412.0,53.0,1.6,35.0,131.0,41.25,28.16
2017,7,28,18,45,305.0,40.5,1.4,34.0,88.0,32.25,20.39
2017,7,28,19,0,198.0,28.0,1.2,33.0,45.0,21.92,10.18
2017,7,28,19,15,99.0,14.0,1.2,32.5,22.5,12.73,0.0
2017,7,28,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,1.55,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,5.5,3.0,24.5,6.0,0.0,0.0
2017,7,29,6,0,34.0,11.0,3.2,25.0,12.0,29.12,0.0
2017,7,29,6,15,149.5,28.0,3.35,25.5,46.0,161.28,106.68
2017,7,29,6,30,265.0,45.0,3.5,26.0,80.0,265.25,206.71
2017,7,29,6,45,362.5,55.5,3.7,27.0,128.0,354.74,282.11
2017,7,29,7,0,460.0,66.0,3.9,28.0,176.0,459.03,365.58
2017,7,29,7,15,519.0,73.5,3.85,28.5,229.0,532.09,421.34
2017,7,29,7,30,578.0,81.0,3.8,29.0,282.0,607.8,476.3
2017,7,29,7,45,625.0,85.5,3.75,30.0,337.0,671.6,519.23
2017,7,29,8,0,672.0,90.0,3.7,31.0,392.0,736.26,561.01
2017,7,29,8,15,701.0,95.0,3.45,32.0,445.0,785.59,589.67
2017,7,29,8,30,730.0,100.0,3.2,33.0,498.0,829.13,613.27
2017,7,29,8,45,754.0,102.5,2.95,34.0,549.5,868.49,633.12
2017,7,29,9,0,778.0,105.0,2.7,35.0,601.0,905.88,650.86
2017,7,29,9,15,794.0,108.0,2.35,35.5,648.0,933.69,662.22
2017,7,29,9,30,810.0,111.0,2.0,36.0,695.0,958.77,671.12
2017,7,29,9,45,823.0,113.5,1.7,37.0,737.0,966.49,667.79
2017,7,29,10,0,836.0,116.0,1.4,38.0,779.0,981.94,668.81
2017,7,29,10,15,845.0,117.5,1.2,38.5,814.5,989.05,667.14
2017,7,29,10,30,854.0,119.0,1.0,39.0,850.0,992.85,663.39
2017,7,29,10,45,860.5,121.0,0.8,39.5,879.5,991.27,656.37
2017,7,29,11,0,867.0,123.0,0.6,40.0,909.0,986.25,647.31
2017,7,29,11,15,872.0,124.0,0.7,40.0,930.5,975.33,642.51
2017,7,29,11,30,877.0,125.0,0.8,40.0,952.0,961.04,635.8
2017,7,29,11,45,879.0,126.0,0.9,40.5,966.0,940.64,624.19
2017,7,29,12,0,881.0,127.0,1.0,41.0,980.0,917.14,610.71
2017,7,29,12,15,881.5,127.5,1.15,41.0,986.0,888.93,596.31
2017,7,29,12,30,882.0,128.0,1.3,41.0,992.0,858.09,579.96
2017,7,29,12,45,880.0,129.0,1.5,41.5,989.0,823.23,560.07
2017,7,29,13,0,878.0,130.0,1.7,42.0,986.0,786.31,538.38
2017,7,29,13,15,875.5,129.5,1.85,42.0,975.5,745.88,514.54
2017,7,29,13,30,873.0,129.0,2.0,42.0,965.0,703.71,487.48
2017,7,29,13,45,866.0,129.5,2.15,42.0,946.0,657.83,457.05
2017,7,29,14,0,859.0,130.0,2.3,42.0,927.0,610.84,424.86
2017,7,29,14,15,637.5,248.0,2.4,42.0,830.5,533.52,370.0
2017,7,29,14,30,416.0,366.0,2.5,42.0,734.0,478.67,330.81
2017,7,29,14,45,414.0,351.5,2.7,42.0,706.0,438.59,302.39
2017,7,29,15,0,412.0,337.0,2.9,42.0,678.0,398.78,273.33
2017,7,29,15,15,473.0,297.0,2.95,41.5,670.0,361.9,244.73
2017,7,29,15,30,534.0,257.0,3.0,41.0,662.0,318.84,210.37
2017,7,29,15,45,475.0,260.0,3.15,41.0,604.5,273.45,177.5
2017,7,29,16,0,416.0,263.0,3.3,41.0,547.0,234.62,151.08
2017,7,29,16,15,570.5,187.0,3.35,40.5,544.5,171.46,102.13
2017,7,29,16,30,725.0,111.0,3.4,40.0,542.0,95.34,54.02
2017,7,29,16,45,613.5,131.0,3.45,40.0,472.0,81.98,59.69
2017,7,29,17,0,502.0,151.0,3.5,40.0,402.0,99.42,73.74
2017,7,29,17,15,548.0,122.0,3.4,39.5,366.0,82.54,60.74
2017,7,29,17,30,594.0,93.0,3.3,39.0,330.0,64.23,46.4
2017,7,29,17,45,541.5,86.0,3.25,38.5,276.5,61.34,44.32
2017,7,29,18,0,489.0,79.0,3.2,38.0,223.0,58.33,42.01
2017,7,29,18,15,418.0,68.5,2.85,37.0,173.5,51.05,36.16
2017,7,29,18,30,347.0,58.0,2.5,36.0,124.0,43.98,30.22
2017,7,29,18,45,244.0,43.5,2.15,35.5,82.0,33.48,21.17
2017,7,29,19,0,141.0,29.0,1.8,35.0,40.0,22.65,10.3
2017,7,29,19,15,70.5,14.5,1.85,34.5,20.0,13.19,0.0
2017,7,29,19,30,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.95,33.5,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.0,33.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.95,32.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.8,31.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.55,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.5,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.75,26.5,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.8,27.0,9.0,16.6,0.0
2017,7,30,6,15,99.5,28.5,0.85,27.5,40.5,117.5,73.93
2017,7,30,6,30,184.0,48.0,0.9,28.0,72.0,203.15,155.05
2017,7,30,6,45,266.0,63.0,1.0,28.5,117.0,298.39,232.59
2017,7,30,7,0,348.0,78.0,1.1,29.0,162.0,386.79,302.39
2017,7,30,7,15,407.5,89.5,1.15,29.5,212.0,458.83,356.9
2017,7,30,7,30,467.0,101.0,1.2,30.0,262.0,534.47,411.65
2017,7,30,7,45,512.5,109.0,1.25,31.0,314.0,596.46,452.81
2017,7,30,8,0,558.0,117.0,1.3,32.0,366.0,668.75,499.44
2017,7,30,8,15,590.0,123.5,1.25,32.5,417.5,719.76,530.02
2017,7,30,8,30,622.0,130.0,1.2,33.0,469.0,770.04,559.3
2017,7,30,8,45,644.5,136.5,1.2,34.0,518.0,810.17,580.57
2017,7,30,9,0,667.0,143.0,1.2,35.0,567.0,848.54,600.28
2017,7,30,9,15,686.0,147.5,1.2,35.5,612.5,879.03,615.93
2017,7,30,9,30,705.0,152.0,1.2,36.0,658.0,907.15,630.03
2017,7,30,9,45,715.5,157.5,1.25,36.5,698.0,925.27,638.67
2017,7,30,10,0,726.0,163.0,1.3,37.0,738.0,940.44,645.68
2017,7,30,10,15,737.0,166.0,1.35,37.0,773.0,943.43,646.8
2017,7,30,10,30,748.0,169.0,1.4,37.0,808.0,950.33,650.54
2017,7,30,10,45,754.0,173.0,1.5,37.5,836.5,950.01,649.32
2017,7,30,11,0,760.0,177.0,1.6,38.0,865.0,946.41,646.26
2017,7,30,11,15,766.0,178.5,1.7,38.0,886.5,937.07,641.17
2017,7,30,11,30,772.0,180.0,1.8,38.0,908.0,924.51,634.19
2017,7,30,11,45,783.5,175.0,1.9,38.5,924.0,907.71,623.34
2017,7,30,12,0,795.0,170.0,2.0,39.0,940.0,887.75,610.57
2017,7,30,12,15,796.5,170.5,2.15,39.0,945.5,861.02,595.28
2017,7,30,12,30,798.0,171.0,2.3,39.0,951.0,831.74,578.21
2017,7,30,12,45,491.0,334.0,2.45,39.5,814.0,699.48,487.65
2017,7,30,13,0,184.0,497.0,2.6,40.0,677.0,575.74,399.6
2017,7,30,13,15,483.0,336.5,2.75,40.0,801.0,640.37,449.48
2017,7,30,13,30,782.0,176.0,2.9,40.0,925.0,680.66,480.3
2017,7,30,13,45,770.5,179.0,3.05,40.0,905.0,636.05,449.18
2017,7,30,14,0,759.0,182.0,3.2,40.0,885.0,591.03,417.42
2017,7,30,14,15,751.5,180.0,3.35,39.5,860.0,544.08,384.33
2017,7,30,14,30,744.0,178.0,3.5,39.0,835.0,496.83,349.86
2017,7,30,14,45,680.5,208.0,3.7,39.0,791.5,444.64,310.49
2017,7,30,15,0,617.0,238.0,3.9,39.0,748.0,401.72,277.34
2017,7,30,15,15,602.5,232.5,4.0,38.5,710.5,354.74,240.94
2017,7,30,15,30,588.0,227.0,4.1,38.0,673.0,309.27,205.28
2017,7,30,15,45,564.5,222.5,4.25,38.0,629.5,265.83,171.45
2017,7,30,16,0,541.0,218.0,4.4,38.0,586.0,222.75,139.69
2017,7,30,16,15,473.5,219.0,4.4,37.5,523.5,181.93,115.12
2017,7,30,16,30,406.0,220.0,4.4,37.0,461.0,148.86,101.35
2017,7,30,16,45,381.5,202.0,4.45,37.0,411.5,137.57,104.72
2017,7,30,17,0,357.0,184.0,4.5,37.0,362.0,127.82,97.38
2017,7,30,17,15,358.5,168.0,4.4,36.5,328.5,118.98,90.89
2017,7,30,17,30,360.0,152.0,4.3,36.0,295.0,109.63,83.86
2017,7,30,17,45,317.0,134.0,4.2,35.5,246.0,98.19,74.98
2017,7,30,18,0,274.0,116.0,4.1,35.0,197.0,86.26,65.48
2017,7,30,18,15,219.0,95.0,3.9,34.5,150.5,71.81,53.61
2017,7,30,18,30,164.0,74.0,3.7,34.0,104.0,56.86,41.01
2017,7,30,18,45,108.5,49.5,3.5,34.0,66.5,38.94,25.66
2017,7,30,19,0,53.0,25.0,3.3,34.0,29.0,21.11,8.96
2017,7,30,19,15,26.5,12.5,3.25,33.5,14.5,11.37,0.0
2017,7,30,19,30,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,2.5,2.5,25.0,2.5,0.0,0.0
2017,7,31,6,0,0.0,5.0,2.6,25.0,5.0,4.55,0.0
2017,7,31,6,15,14.5,25.0,2.65,25.5,26.5,38.03,19.65
2017,7,31,6,30,29.0,45.0,2.7,26.0,48.0,73.24,53.0
2017,7,31,6,45,59.0,68.5,2.75,26.5,80.5,122.94,94.86
2017,7,31,7,0,89.0,92.0,2.8,27.0,113.0,186.0,146.7
2017,7,31,7,15,119.5,113.0,2.65,27.5,149.0,235.16,186.42
2017,7,31,7,30,150.0,134.0,2.5,28.0,185.0,286.08,226.27
2017,7,31,7,45,82.5,145.0,2.4,29.0,174.0,226.19,176.46
2017,7,31,8,0,15.0,156.0,2.3,30.0,163.0,164.07,124.75
2017,7,31,8,15,200.5,178.0,2.15,30.5,286.5,403.18,311.0
2017,7,31,8,30,386.0,200.0,2.0,31.0,410.0,623.26,469.09
2017,7,31,8,45,358.0,230.5,1.95,31.5,440.5,618.44,460.59
2017,7,31,9,0,330.0,261.0,1.9,32.0,471.0,629.07,464.09
2017,7,31,9,15,356.5,277.0,2.05,32.5,519.5,673.65,493.18
2017,7,31,9,30,383.0,293.0,2.2,33.0,568.0,717.2,520.92
2017,7,31,9,45,431.0,292.0,2.35,33.5,619.0,779.62,561.22
2017,7,31,10,0,479.0,291.0,2.5,34.0,670.0,823.47,588.98
2017,7,31,10,15,364.5,350.0,2.65,34.5,646.5,748.97,535.27
2017,7,31,10,30,250.0,409.0,2.8,35.0,623.0,689.16,491.12
2017,7,31,10,45,357.0,387.5,3.0,35.5,704.0,764.07,543.02
2017,7,31,11,0,464.0,366.0,3.2,36.0,785.0,848.86,599.06
2017,7,31,11,15,320.0,421.0,3.35,36.0,713.5,738.22,522.67
2017,7,31,11,30,176.0,476.0,3.5,36.0,642.0,630.72,447.61
2017,7,31,11,45,495.5,318.0,3.65,36.5,795.0,782.33,557.32
2017,7,31,12,0,815.0,160.0,3.8,37.0,948.0,895.78,633.95
2017,7,31,12,15,816.5,160.5,3.9,37.0,954.5,868.65,615.95
2017,7,31,12,30,818.0,161.0,4.0,37.0,961.0,838.9,597.11
2017,7,31,12,45,645.0,291.0,4.1,37.5,921.0,782.25,555.71
2017,7,31,13,0,472.0,421.0,4.2,38.0,881.0,729.11,514.86
2017,7,31,13,15,648.5,286.0,4.25,38.0,911.0,713.96,508.78
2017,7,31,13,30,825.0,151.0,4.3,38.0,941.0,686.42,493.06
2017,7,31,13,45,826.0,146.5,4.35,38.0,924.5,643.59,462.4
2017,7,31,14,0,827.0,142.0,4.4,38.0,908.0,599.12,429.89
2017,7,31,14,15,665.0,242.0,4.4,38.0,846.5,541.86,386.41
2017,7,31,14,30,503.0,342.0,4.4,38.0,785.0,501.81,355.51
2017,7,31,14,45,655.0,236.0,4.45,38.0,790.0,453.49,318.78
2017,7,31,15,0,807.0,130.0,4.5,38.0,795.0,396.9,273.07
2017,7,31,15,15,795.5,127.5,4.45,37.5,756.5,344.07,230.43
2017,7,31,15,30,784.0,125.0,4.4,37.0,718.0,292.02,187.89
2017,7,31,15,45,774.0,120.0,4.4,37.0,675.5,239.43,145.11
2017,7,31,16,0,764.0,115.0,4.4,37.0,633.0,187.86,105.5
2017,7,31,16,15,744.5,111.0,4.3,36.5,584.5,137.37,72.69
2017,7,31,16,30,725.0,107.0,4.2,36.0,536.0,89.35,52.09
2017,7,31,16,45,703.5,101.5,4.15,36.0,485.0,63.35,45.81
2017,7,31,17,0,682.0,96.0,4.1,36.0,434.0,62.0,44.91
2017,7,31,17,15,648.0,90.5,4.0,35.5,381.0,60.37,43.86
2017,7,31,17,30,614.0,85.0,3.9,35.0,328.0,58.59,42.67
2017,7,31,17,45,569.0,77.5,3.8,34.5,275.5,55.08,39.99
2017,7,31,18,0,524.0,70.0,3.7,34.0,223.0,51.36,37.03
2017,7,31,18,15,455.5,61.0,3.3,33.0,173.0,46.08,32.71
2017,7,31,18,30,387.0,52.0,2.9,32.0,123.0,40.59,27.97
2017,7,31,18,45,286.5,38.5,2.55,31.5,81.5,30.69,19.26
2017,7,31,19,0,186.0,25.0,2.2,31.0,40.0,19.59,7.73
2017,7,31,19,15,93.0,12.5,2.15,30.5,20.0,11.37,0.0
2017,7,31,19,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
