Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,16.0,4.0,1.45,25.5,4.5,0.0,0.0
2017,8,1,6,0,32.0,8.0,1.7,26.0,9.0,25.19,0.0
2017,8,1,6,15,134.0,25.5,1.75,26.5,41.0,145.22,88.01
2017,8,1,6,30,236.0,43.0,1.8,27.0,73.0,243.55,187.17
2017,8,1,6,45,295.0,58.5,1.85,27.5,115.0,312.14,245.5
2017,8,1,7,0,354.0,74.0,1.9,28.0,157.0,385.56,304.75
2017,8,1,7,15,413.0,84.0,1.75,28.5,206.0,455.4,358.29
2017,8,1,7,30,472.0,94.0,1.6,29.0,255.0,528.89,411.4
2017,8,1,7,45,533.5,100.0,1.45,30.0,312.5,611.0,466.4
2017,8,1,8,0,595.0,106.0,1.3,31.0,370.0,687.8,514.51
2017,8,1,8,15,626.0,112.0,1.25,31.0,422.0,738.15,545.54
2017,8,1,8,30,657.0,118.0,1.2,31.0,474.0,787.72,575.42
2017,8,1,8,45,680.0,123.0,1.15,31.5,523.5,827.25,596.85
2017,8,1,9,0,703.0,128.0,1.1,32.0,573.0,864.99,616.7
2017,8,1,9,15,721.0,132.0,1.1,32.5,619.0,894.49,631.72
2017,8,1,9,30,739.0,136.0,1.1,33.0,665.0,915.72,641.57
2017,8,1,9,45,754.0,138.5,1.15,33.5,706.5,935.53,651.41
2017,8,1,10,0,769.0,141.0,1.2,34.0,748.0,952.38,659.48
2017,8,1,10,15,779.0,143.5,1.3,34.5,783.5,961.06,663.45
2017,8,1,10,30,789.0,146.0,1.4,35.0,819.0,966.49,665.63
2017,8,1,10,45,796.5,148.0,1.55,35.5,848.0,965.57,664.73
2017,8,1,11,0,804.0,150.0,1.7,36.0,877.0,961.3,661.86
2017,8,1,11,15,809.5,151.5,1.8,36.0,898.5,951.22,656.25
2017,8,1,11,30,815.0,153.0,1.9,36.0,920.0,937.82,648.68
2017,8,1,11,45,794.0,171.5,2.05,36.5,928.0,913.04,633.27
2017,8,1,12,0,773.0,190.0,2.2,37.0,936.0,885.34,615.99
2017,8,1,12,15,774.5,190.0,2.3,37.0,942.0,858.31,599.85
2017,8,1,12,30,776.0,190.0,2.4,37.0,948.0,828.8,581.99
2017,8,1,12,45,776.0,190.0,2.5,37.5,946.0,795.87,560.6
2017,8,1,13,0,776.0,190.0,2.6,38.0,944.0,761.02,536.9
2017,8,1,13,15,773.5,189.0,2.6,38.0,934.0,721.8,510.45
2017,8,1,13,30,771.0,188.0,2.6,38.0,924.0,681.19,482.58
2017,8,1,13,45,633.0,282.0,2.65,38.0,879.0,628.53,444.09
2017,8,1,14,0,495.0,376.0,2.7,38.0,834.0,587.06,413.21
2017,8,1,14,15,489.5,361.0,2.7,38.0,803.0,540.7,380.64
2017,8,1,14,30,484.0,346.0,2.7,38.0,772.0,494.76,347.64
2017,8,1,14,45,434.5,347.5,2.75,38.0,719.0,442.31,309.81
2017,8,1,15,0,385.0,349.0,2.8,38.0,666.0,402.99,280.91
2017,8,1,15,15,374.5,334.5,2.8,37.5,630.5,362.42,250.94
2017,8,1,15,30,364.0,320.0,2.8,37.0,595.0,323.1,221.61
2017,8,1,15,45,360.0,299.5,2.8,37.0,557.5,282.56,190.96
2017,8,1,16,0,356.0,279.0,2.8,37.0,520.0,242.84,161.93
2017,8,1,16,15,344.0,258.0,2.8,36.5,476.5,202.97,135.84
2017,8,1,16,30,332.0,237.0,2.8,36.0,433.0,164.94,115.68
2017,8,1,16,45,311.5,220.0,2.8,36.0,390.0,147.55,112.86
2017,8,1,17,0,291.0,203.0,2.8,36.0,347.0,138.72,106.31
2017,8,1,17,15,356.0,169.5,2.75,35.5,324.5,119.96,91.93
2017,8,1,17,30,421.0,136.0,2.7,35.0,302.0,94.14,71.59
2017,8,1,17,45,368.0,122.5,2.65,35.0,251.0,86.73,65.76
2017,8,1,18,0,315.0,109.0,2.6,35.0,200.0,81.84,61.82
2017,8,1,18,15,255.5,90.0,2.4,34.5,153.0,68.56,50.89
2017,8,1,18,30,196.0,71.0,2.2,34.0,106.0,54.85,39.3
2017,8,1,18,45,128.5,47.5,2.0,33.5,67.5,37.5,24.47
2017,8,1,19,0,61.0,24.0,1.8,33.0,29.0,19.54,7.16
2017,8,1,19,15,30.5,12.0,1.8,32.5,14.5,10.91,0.0
2017,8,1,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,1.95,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,1.1,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.2,26.0,1.0,0.91,0.0
2017,8,2,6,15,0.0,8.5,1.35,26.0,8.5,7.46,0.0
2017,8,2,6,30,0.0,16.0,1.5,26.0,16.0,14.06,5.5
2017,8,2,6,45,0.0,26.5,1.65,26.5,26.5,23.33,13.29
2017,8,2,7,0,0.0,37.0,1.8,27.0,37.0,32.61,21.01
2017,8,2,7,15,0.0,49.5,1.85,27.5,49.5,43.68,30.07
2017,8,2,7,30,0.0,62.0,1.9,28.0,62.0,54.78,38.97
2017,8,2,7,45,0.0,72.5,1.95,28.5,72.5,64.11,46.28
2017,8,2,8,0,0.0,83.0,2.0,29.0,83.0,73.72,53.67
2017,8,2,8,15,0.0,119.5,2.0,29.0,119.5,109.37,81.65
2017,8,2,8,30,0.0,156.0,2.0,29.0,156.0,145.45,109.44
2017,8,2,8,45,16.0,200.0,2.0,29.5,210.5,204.78,154.94
2017,8,2,9,0,32.0,244.0,2.0,30.0,265.0,282.03,212.54
2017,8,2,9,15,38.0,270.0,2.05,30.0,296.0,313.85,235.35
2017,8,2,9,30,44.0,296.0,2.1,30.0,327.0,345.24,257.74
2017,8,2,9,45,22.0,215.5,2.15,30.5,231.0,233.16,173.55
2017,8,2,10,0,0.0,135.0,2.2,31.0,135.0,121.33,88.13
2017,8,2,10,15,3.0,157.5,2.2,31.0,160.0,145.15,106.34
2017,8,2,10,30,6.0,180.0,2.2,31.0,185.0,168.89,124.13
2017,8,2,10,45,4.5,166.0,2.2,31.5,170.0,154.1,112.48
2017,8,2,11,0,3.0,152.0,2.2,32.0,155.0,139.55,101.15
2017,8,2,11,15,10.5,234.0,2.15,32.0,244.5,221.95,162.55
2017,8,2,11,30,18.0,316.0,2.1,32.0,334.0,304.04,221.99
2017,8,2,11,45,18.0,319.5,2.1,32.5,337.5,305.58,222.16
2017,8,2,12,0,18.0,323.0,2.1,33.0,341.0,307.0,222.57
2017,8,2,12,15,91.0,410.5,2.05,33.0,500.0,454.08,327.82
2017,8,2,12,30,164.0,498.0,2.0,33.0,659.0,589.7,420.13
2017,8,2,12,45,94.0,431.5,2.0,33.5,524.0,459.55,328.86
2017,8,2,13,0,24.0,365.0,2.0,34.0,389.0,340.08,244.17
2017,8,2,13,15,21.5,346.5,1.95,34.0,368.0,319.46,230.0
2017,8,2,13,30,19.0,328.0,1.9,34.0,347.0,299.33,215.74
2017,8,2,13,45,67.5,393.0,1.85,34.0,456.0,375.94,270.54
2017,8,2,14,0,116.0,458.0,1.8,34.0,565.0,440.64,315.18
2017,8,2,14,15,131.0,446.5,1.75,34.0,564.5,427.09,305.22
2017,8,2,14,30,146.0,435.0,1.7,34.0,564.0,412.14,294.43
2017,8,2,14,45,97.0,395.0,1.65,34.0,479.5,357.69,256.27
2017,8,2,15,0,48.0,355.0,1.6,34.0,395.0,300.88,216.66
2017,8,2,15,15,50.5,340.0,1.55,33.5,380.0,283.82,205.0
2017,8,2,15,30,53.0,325.0,1.5,33.0,365.0,266.57,192.91
2017,8,2,15,45,55.5,306.5,1.45,33.0,346.0,246.84,178.59
2017,8,2,16,0,58.0,288.0,1.4,33.0,327.0,226.98,164.28
2017,8,2,16,15,37.0,246.0,1.3,32.5,270.5,190.71,139.25
2017,8,2,16,30,16.0,204.0,1.2,32.0,214.0,167.68,123.84
2017,8,2,16,45,8.0,134.5,1.2,32.0,139.5,115.13,88.41
2017,8,2,17,0,0.0,65.0,1.2,32.0,65.0,57.47,41.92
2017,8,2,17,15,0.0,56.5,1.1,31.5,56.5,49.9,35.98
2017,8,2,17,30,0.0,48.0,1.0,31.0,48.0,42.36,29.92
2017,8,2,17,45,0.0,40.0,0.95,30.5,40.0,35.26,24.12
2017,8,2,18,0,0.0,32.0,0.9,30.0,32.0,28.18,18.23
2017,8,2,18,15,0.0,24.0,0.85,29.5,24.0,21.11,12.23
2017,8,2,18,30,0.0,16.0,0.8,29.0,16.0,14.06,6.17
2017,8,2,18,45,0.0,10.0,0.8,29.0,10.0,8.77,1.54
2017,8,2,19,0,0.0,4.0,0.8,29.0,4.0,3.5,0.0
2017,8,2,19,15,0.0,2.0,0.85,28.5,2.0,1.82,0.0
2017,8,2,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,3,6,15,69.0,23.5,1.3,24.0,32.0,87.64,47.6
2017,8,3,6,30,138.0,47.0,1.4,24.0,64.0,173.12,133.07
2017,8,3,6,45,223.5,64.5,1.55,24.5,108.5,256.81,204.06
2017,8,3,7,0,309.0,82.0,1.7,25.0,153.0,363.28,290.04
2017,8,3,7,15,154.5,94.0,1.8,25.5,129.5,250.25,199.69
2017,8,3,7,30,0.0,106.0,1.9,26.0,106.0,101.84,77.17
2017,8,3,7,45,0.0,112.5,2.05,26.5,112.5,105.8,80.22
2017,8,3,8,0,0.0,119.0,2.2,27.0,119.0,110.47,83.5
2017,8,3,8,15,18.0,164.0,2.3,27.5,173.5,172.87,132.86
2017,8,3,8,30,36.0,209.0,2.4,28.0,228.0,252.86,194.25
2017,8,3,8,45,36.0,228.5,2.5,28.5,249.5,271.9,207.38
2017,8,3,9,0,36.0,248.0,2.6,29.0,271.0,290.67,220.33
2017,8,3,9,15,20.5,215.5,2.65,29.5,229.0,221.58,166.82
2017,8,3,9,30,5.0,183.0,2.7,30.0,187.0,172.72,128.57
2017,8,3,9,45,101.0,280.0,2.75,30.5,359.5,398.79,299.28
2017,8,3,10,0,197.0,377.0,2.8,31.0,532.0,598.15,440.08
2017,8,3,10,15,225.0,392.0,2.85,31.5,577.5,636.52,464.3
2017,8,3,10,30,253.0,407.0,2.9,32.0,623.0,689.8,498.93
2017,8,3,10,45,208.0,428.5,2.95,32.5,610.0,643.08,464.19
2017,8,3,11,0,163.0,450.0,3.0,33.0,597.0,612.0,440.41
2017,8,3,11,15,169.5,462.0,3.0,33.0,618.5,620.89,446.14
2017,8,3,11,30,176.0,474.0,3.0,33.0,640.0,628.4,450.74
2017,8,3,11,45,179.5,482.0,3.05,33.5,653.0,627.81,449.14
2017,8,3,12,0,183.0,490.0,3.1,34.0,666.0,625.93,446.76
2017,8,3,12,15,263.0,472.0,3.1,34.0,727.5,670.35,478.3
2017,8,3,12,30,343.0,454.0,3.1,34.0,789.0,702.68,501.1
2017,8,3,12,45,261.5,474.5,3.15,34.5,729.5,633.57,451.67
2017,8,3,13,0,180.0,495.0,3.2,35.0,670.0,570.03,406.23
2017,8,3,13,15,126.0,474.0,3.2,35.0,596.0,498.48,356.53
2017,8,3,13,30,72.0,453.0,3.2,35.0,522.0,435.42,312.15
2017,8,3,13,45,108.0,457.5,3.25,35.0,559.0,452.72,324.95
2017,8,3,14,0,144.0,462.0,3.3,35.0,596.0,459.56,329.87
2017,8,3,14,15,485.5,296.5,3.3,34.5,726.0,488.88,352.85
2017,8,3,14,30,827.0,131.0,3.3,34.0,856.0,499.38,358.44
2017,8,3,14,45,787.5,147.5,3.35,34.0,816.5,444.42,315.2
2017,8,3,15,0,748.0,164.0,3.4,34.0,777.0,396.47,276.55
2017,8,3,15,15,513.0,253.0,3.4,34.0,664.0,339.17,235.32
2017,8,3,15,30,278.0,342.0,3.4,34.0,551.0,313.64,220.62
2017,8,3,15,45,146.0,283.0,3.45,34.0,392.0,239.11,169.91
2017,8,3,16,0,14.0,224.0,3.5,34.0,233.0,188.66,138.07
2017,8,3,16,15,113.5,240.0,3.45,33.5,307.0,182.72,130.97
2017,8,3,16,30,213.0,256.0,3.4,33.0,381.0,181.93,132.58
2017,8,3,16,45,118.5,217.5,3.35,33.0,286.0,154.47,119.93
2017,8,3,17,0,24.0,179.0,3.3,33.0,191.0,146.32,113.87
2017,8,3,17,15,19.5,158.0,3.15,32.5,167.0,129.9,101.24
2017,8,3,17,30,15.0,137.0,3.0,32.0,143.0,113.31,88.26
2017,8,3,17,45,227.5,110.5,2.9,32.0,176.0,82.22,62.9
2017,8,3,18,0,440.0,84.0,2.8,32.0,209.0,61.48,45.77
2017,8,3,18,15,370.0,71.0,2.4,31.5,160.5,52.94,38.6
2017,8,3,18,30,300.0,58.0,2.0,31.0,112.0,44.05,30.89
2017,8,3,18,45,206.5,41.0,1.7,30.5,72.0,31.64,19.98
2017,8,3,19,0,113.0,24.0,1.4,30.0,32.0,18.78,5.68
2017,8,3,19,15,56.5,12.0,1.3,29.5,16.0,10.91,0.0
2017,8,3,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,4,6,15,107.5,21.0,1.05,25.5,34.0,118.63,62.5
2017,8,4,6,30,215.0,42.0,1.1,26.0,68.0,228.88,175.02
2017,8,4,6,45,301.0,56.0,1.15,27.0,113.5,312.71,245.03
2017,8,4,7,0,387.0,70.0,1.2,28.0,159.0,404.1,317.21
2017,8,4,7,15,446.0,80.5,1.2,28.5,210.0,475.91,371.71
2017,8,4,7,30,505.0,91.0,1.2,29.0,261.0,558.69,430.8
2017,8,4,7,45,548.0,99.0,1.3,29.5,314.0,621.34,473.49
2017,8,4,8,0,591.0,107.0,1.4,30.0,367.0,684.68,515.32
2017,8,4,8,15,622.5,113.5,1.5,30.5,419.0,735.99,547.74
2017,8,4,8,30,654.0,120.0,1.6,31.0,471.0,786.53,578.99
2017,8,4,8,45,679.5,124.0,1.75,31.5,521.5,827.13,603.57
2017,8,4,9,0,705.0,128.0,1.9,32.0,572.0,866.03,626.82
2017,8,4,9,15,723.0,132.0,1.95,32.5,618.0,895.51,642.82
2017,8,4,9,30,741.0,136.0,2.0,33.0,664.0,916.66,653.49
2017,8,4,9,45,756.5,138.5,2.1,33.5,706.0,936.93,664.2
2017,8,4,10,0,772.0,141.0,2.2,34.0,748.0,954.22,673.07
2017,8,4,10,15,782.5,143.5,2.25,34.0,784.0,963.31,677.81
2017,8,4,10,30,793.0,146.0,2.3,34.0,820.0,969.14,680.71
2017,8,4,10,45,801.5,147.5,2.35,34.5,849.0,968.54,678.37
2017,8,4,11,0,810.0,149.0,2.4,35.0,878.0,964.57,674.14
2017,8,4,11,15,548.5,301.5,2.4,35.0,801.0,851.08,598.71
2017,8,4,11,30,287.0,454.0,2.4,35.0,724.0,724.31,509.37
2017,8,4,11,45,534.0,320.0,2.4,35.5,830.5,818.05,576.43
2017,8,4,12,0,781.0,186.0,2.4,36.0,937.0,886.87,622.06
2017,8,4,12,15,782.5,186.5,2.4,36.0,943.0,860.0,604.25
2017,8,4,12,30,784.0,187.0,2.4,36.0,949.0,830.6,585.63
2017,8,4,12,45,415.5,309.5,2.45,36.5,713.5,615.59,437.85
2017,8,4,13,0,47.0,432.0,2.5,37.0,478.0,415.39,293.8
2017,8,4,13,15,76.5,452.5,2.5,37.0,526.0,446.7,316.64
2017,8,4,13,30,106.0,473.0,2.5,37.0,574.0,474.35,335.71
2017,8,4,13,45,188.0,460.5,2.5,37.0,635.0,499.94,353.98
2017,8,4,14,0,270.0,448.0,2.5,37.0,696.0,514.66,364.11
2017,8,4,14,15,509.5,314.0,2.55,37.0,766.5,513.77,364.23
2017,8,4,14,30,749.0,180.0,2.6,37.0,837.0,494.79,349.11
2017,8,4,14,45,714.0,192.5,2.65,37.0,799.0,441.32,308.32
2017,8,4,15,0,679.0,205.0,2.7,37.0,761.0,394.39,271.59
2017,8,4,15,15,664.5,200.5,2.75,37.0,722.5,344.69,232.16
2017,8,4,15,30,650.0,196.0,2.8,37.0,684.0,296.38,193.52
2017,8,4,15,45,632.5,190.0,2.85,37.0,640.5,247.99,155.63
2017,8,4,16,0,615.0,184.0,2.9,37.0,597.0,201.72,121.56
2017,8,4,16,15,591.5,177.0,2.9,36.5,549.5,156.54,93.57
2017,8,4,16,30,568.0,170.0,2.9,36.0,502.0,115.79,77.89
2017,8,4,16,45,533.5,163.0,2.95,36.0,451.0,105.29,79.45
2017,8,4,17,0,499.0,156.0,3.0,36.0,400.0,103.28,78.16
2017,8,4,17,15,461.0,144.5,2.9,35.5,348.5,98.01,74.37
2017,8,4,17,30,423.0,133.0,2.8,35.0,297.0,92.39,70.22
2017,8,4,17,45,366.0,120.0,2.75,34.5,245.5,85.22,64.7
2017,8,4,18,0,309.0,107.0,2.7,34.0,194.0,80.46,60.95
2017,8,4,18,15,248.5,87.5,2.55,33.5,147.0,66.79,49.62
2017,8,4,18,30,188.0,68.0,2.4,33.0,100.0,52.66,37.6
2017,8,4,18,45,119.5,44.5,2.25,32.5,62.0,35.23,22.57
2017,8,4,19,0,51.0,21.0,2.1,32.0,24.0,17.18,3.92
2017,8,4,19,15,25.5,10.5,2.2,31.5,12.0,9.55,0.0
2017,8,4,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,5,6,15,66.5,22.5,1.85,25.5,30.5,83.84,39.83
2017,8,5,6,30,133.0,45.0,2.0,26.0,61.0,167.04,126.96
2017,8,5,6,45,215.0,63.5,2.15,26.5,105.5,249.77,197.12
2017,8,5,7,0,297.0,82.0,2.3,27.0,150.0,354.39,281.62
2017,8,5,7,15,355.0,96.5,2.3,27.5,199.5,426.78,338.31
2017,8,5,7,30,413.0,111.0,2.3,28.0,249.0,502.71,395.32
2017,8,5,7,45,464.5,119.5,2.3,29.0,301.5,568.29,441.63
2017,8,5,8,0,516.0,128.0,2.3,30.0,354.0,635.81,487.01
2017,8,5,8,15,549.5,136.5,2.25,30.5,406.0,688.3,520.56
2017,8,5,8,30,583.0,145.0,2.2,31.0,458.0,749.4,559.09
2017,8,5,8,45,609.0,151.5,2.2,32.0,507.5,792.12,583.22
2017,8,5,9,0,635.0,158.0,2.2,33.0,557.0,833.19,605.81
2017,8,5,9,15,654.5,163.0,2.3,33.5,602.5,864.21,623.47
2017,8,5,9,30,674.0,168.0,2.4,34.0,648.0,892.87,639.57
2017,8,5,9,45,686.5,174.0,2.5,34.5,688.5,913.05,650.2
2017,8,5,10,0,699.0,180.0,2.6,35.0,729.0,930.34,659.08
2017,8,5,10,15,503.5,286.5,2.7,35.0,691.5,836.62,594.85
2017,8,5,10,30,308.0,393.0,2.8,35.0,654.0,729.71,519.24
2017,8,5,10,45,269.5,418.0,2.9,35.5,652.0,708.09,502.93
2017,8,5,11,0,231.0,443.0,3.0,36.0,650.0,671.23,476.22
2017,8,5,11,15,185.0,457.5,3.1,36.0,626.0,631.08,448.02
2017,8,5,11,30,139.0,472.0,3.2,36.0,602.0,591.22,419.85
2017,8,5,11,45,162.0,480.5,3.3,36.5,635.0,609.9,432.18
2017,8,5,12,0,185.0,489.0,3.4,37.0,668.0,626.36,442.63
2017,8,5,12,15,214.5,488.0,3.45,37.0,696.5,637.38,450.44
2017,8,5,12,30,244.0,487.0,3.5,37.0,725.0,645.79,456.46
2017,8,5,12,45,134.5,427.0,3.6,37.5,558.0,489.9,348.41
2017,8,5,13,0,25.0,367.0,3.7,38.0,391.0,342.62,243.79
2017,8,5,13,15,391.0,281.0,3.75,37.5,653.0,525.17,379.61
2017,8,5,13,30,757.0,195.0,3.8,37.0,915.0,673.39,484.45
2017,8,5,13,45,382.5,194.0,3.9,37.0,558.0,398.79,290.16
2017,8,5,14,0,8.0,193.0,4.0,37.0,201.0,173.99,124.15
2017,8,5,14,15,154.5,302.0,4.05,37.0,438.0,330.0,238.2
2017,8,5,14,30,301.0,411.0,4.1,37.0,675.0,458.52,327.07
2017,8,5,14,45,264.5,401.5,4.2,37.0,627.0,413.14,293.78
2017,8,5,15,0,228.0,392.0,4.3,37.0,579.0,381.58,270.79
2017,8,5,15,15,463.0,279.0,4.35,36.5,634.0,339.47,234.7
2017,8,5,15,30,698.0,166.0,4.4,36.0,689.0,285.53,185.7
2017,8,5,15,45,512.5,224.5,4.45,36.0,595.5,249.41,162.43
2017,8,5,16,0,327.0,283.0,4.5,36.0,502.0,237.42,160.59
2017,8,5,16,15,479.0,212.0,4.5,35.5,505.0,170.64,108.88
2017,8,5,16,30,631.0,141.0,4.5,35.0,508.0,93.78,61.91
2017,8,5,16,45,609.5,131.5,4.5,35.0,458.0,83.33,62.22
2017,8,5,17,0,588.0,122.0,4.5,35.0,408.0,80.09,59.84
2017,8,5,17,15,550.0,114.0,4.35,34.5,355.5,77.5,58.09
2017,8,5,17,30,512.0,106.0,4.2,34.0,303.0,74.45,55.92
2017,8,5,17,45,469.0,94.5,4.1,34.0,252.5,67.81,50.59
2017,8,5,18,0,426.0,83.0,4.0,34.0,202.0,60.82,44.83
2017,8,5,18,15,353.0,70.5,3.75,33.5,154.0,52.61,37.96
2017,8,5,18,30,280.0,58.0,3.5,33.0,106.0,44.09,30.58
2017,8,5,18,45,188.0,40.5,3.3,32.5,67.5,31.29,19.35
2017,8,5,19,0,96.0,23.0,3.1,32.0,29.0,18.74,3.82
2017,8,5,19,15,48.0,11.5,3.15,31.5,14.5,10.46,0.0
2017,8,5,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,10.0,3.85,26.0,10.0,8.78,0.0
2017,8,6,6,30,0.0,20.0,4.0,26.0,20.0,17.6,8.18
2017,8,6,6,45,0.0,34.5,4.2,26.5,34.5,30.42,18.94
2017,8,6,7,0,0.0,49.0,4.4,27.0,49.0,43.26,29.63
2017,8,6,7,15,0.0,65.5,4.5,27.5,65.5,59.26,42.71
2017,8,6,7,30,0.0,82.0,4.6,28.0,82.0,75.11,55.42
2017,8,6,7,45,26.5,127.0,4.7,28.5,138.5,156.32,121.04
2017,8,6,8,0,53.0,172.0,4.8,29.0,195.0,232.27,180.77
2017,8,6,8,15,26.5,149.5,4.8,29.5,161.0,176.87,135.65
2017,8,6,8,30,0.0,127.0,4.8,30.0,127.0,115.98,86.3
2017,8,6,8,45,0.0,116.5,4.85,30.5,116.5,104.94,77.24
2017,8,6,9,0,0.0,106.0,4.9,31.0,106.0,94.63,68.79
2017,8,6,9,15,5.0,161.0,4.85,31.5,164.5,152.0,112.91
2017,8,6,9,30,10.0,216.0,4.8,32.0,223.0,210.36,156.77
2017,8,6,9,45,8.0,204.0,4.8,32.5,210.5,195.44,144.67
2017,8,6,10,0,6.0,192.0,4.8,33.0,198.0,181.13,133.23
2017,8,6,10,15,24.5,276.5,4.7,33.5,298.0,294.99,217.76
2017,8,6,10,30,43.0,361.0,4.6,34.0,398.0,398.26,291.69
2017,8,6,10,45,29.5,323.0,4.6,34.5,349.0,341.71,249.45
2017,8,6,11,0,16.0,285.0,4.6,35.0,300.0,275.98,200.84
2017,8,6,11,15,20.5,320.5,4.55,35.5,340.0,312.29,226.61
2017,8,6,11,30,25.0,356.0,4.5,36.0,380.0,359.08,259.28
2017,8,6,11,45,51.0,409.0,4.45,36.5,458.5,429.49,308.66
2017,8,6,12,0,77.0,462.0,4.4,37.0,537.0,496.65,354.61
2017,8,6,12,15,46.5,381.0,4.35,37.0,426.5,388.11,278.16
2017,8,6,12,30,16.0,300.0,4.3,37.0,316.0,280.83,201.51
2017,8,6,12,45,21.5,339.0,4.3,37.0,360.5,317.8,228.18
2017,8,6,13,0,27.0,378.0,4.3,37.0,405.0,353.56,253.47
2017,8,6,13,15,32.5,391.0,4.25,37.0,423.0,363.31,260.33
2017,8,6,13,30,38.0,404.0,4.2,37.0,441.0,372.02,266.49
2017,8,6,13,45,59.0,421.5,4.2,37.0,477.0,392.81,281.38
2017,8,6,14,0,80.0,439.0,4.2,37.0,513.0,410.56,293.89
2017,8,6,14,15,57.5,398.5,4.15,37.0,450.5,358.62,257.14
2017,8,6,14,30,35.0,358.0,4.1,37.0,388.0,309.99,222.73
2017,8,6,14,45,381.0,263.5,4.05,37.0,575.0,355.28,252.65
2017,8,6,15,0,727.0,169.0,4.0,37.0,762.0,382.63,264.01
2017,8,6,15,15,713.5,166.0,3.95,36.5,723.5,331.88,223.05
2017,8,6,15,30,700.0,163.0,3.9,36.0,685.0,282.28,182.89
2017,8,6,15,45,680.5,159.5,3.9,36.0,641.0,232.53,143.33
2017,8,6,16,0,661.0,156.0,3.9,36.0,597.0,185.01,108.15
2017,8,6,16,15,638.0,150.5,3.8,35.5,549.0,138.27,79.52
2017,8,6,16,30,615.0,145.0,3.7,35.0,501.0,94.53,70.93
2017,8,6,16,45,585.5,138.0,3.65,35.0,450.5,87.91,65.9
2017,8,6,17,0,556.0,131.0,3.6,35.0,400.0,86.67,65.16
2017,8,6,17,15,516.5,122.5,3.35,34.5,348.0,83.86,63.26
2017,8,6,17,30,477.0,114.0,3.1,34.0,296.0,79.8,60.28
2017,8,6,17,45,427.0,102.0,2.85,33.5,245.5,72.95,54.91
2017,8,6,18,0,377.0,90.0,2.6,33.0,195.0,65.74,49.08
2017,8,6,18,15,304.0,75.5,2.4,32.5,147.5,56.22,41.09
2017,8,6,18,30,231.0,61.0,2.2,32.0,100.0,46.31,32.5
2017,8,6,18,45,144.0,41.0,2.0,31.5,62.5,32.69,20.49
2017,8,6,19,0,57.0,21.0,1.8,31.0,25.0,17.15,1.93
2017,8,6,19,15,28.5,10.5,1.85,30.5,12.5,9.55,0.0
2017,8,6,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,2.6,26.0,1.5,1.31,0.0
2017,8,7,6,30,0.0,3.0,2.8,26.0,3.0,2.63,0.0
2017,8,7,6,45,0.0,5.5,3.0,26.0,5.5,4.82,0.0
2017,8,7,7,0,0.0,8.0,3.2,26.0,8.0,7.02,0.11
2017,8,7,7,15,0.0,10.5,3.25,26.0,10.5,9.22,1.95
2017,8,7,7,30,0.0,13.0,3.3,26.0,13.0,11.43,3.77
2017,8,7,7,45,0.0,18.0,3.35,26.0,18.0,15.84,7.38
2017,8,7,8,0,0.0,23.0,3.4,26.0,23.0,20.26,10.96
2017,8,7,8,15,0.0,30.0,3.35,26.0,30.0,26.46,15.95
2017,8,7,8,30,0.0,37.0,3.3,26.0,37.0,32.66,20.9
2017,8,7,8,45,0.0,44.0,3.25,26.0,44.0,38.88,25.83
2017,8,7,9,0,0.0,51.0,3.2,26.0,51.0,45.12,30.73
2017,8,7,9,15,0.0,81.5,3.1,26.0,81.5,72.25,52.27
2017,8,7,9,30,0.0,112.0,3.0,26.0,112.0,100.08,74.07
2017,8,7,9,45,5.0,166.5,2.95,26.5,170.5,156.26,117.7
2017,8,7,10,0,10.0,221.0,2.9,27.0,229.0,213.1,160.79
2017,8,7,10,15,64.5,316.0,2.8,27.0,370.5,376.48,284.23
2017,8,7,10,30,119.0,411.0,2.7,27.0,512.0,543.55,404.09
2017,8,7,10,45,71.5,374.0,2.65,27.0,435.5,435.46,324.31
2017,8,7,11,0,24.0,337.0,2.6,27.0,359.0,333.25,248.47
2017,8,7,11,15,23.0,338.0,2.65,27.0,359.5,331.18,247.04
2017,8,7,11,30,22.0,339.0,2.7,27.0,360.0,329.14,245.32
2017,8,7,11,45,25.5,361.0,2.75,27.0,386.0,360.23,267.94
2017,8,7,12,0,29.0,383.0,2.8,27.0,412.0,379.66,281.86
2017,8,7,12,15,39.0,409.5,2.75,27.0,448.5,407.7,302.06
2017,8,7,12,30,49.0,436.0,2.7,27.0,485.0,433.93,320.75
2017,8,7,12,45,113.0,464.5,2.7,27.0,575.0,504.82,372.45
2017,8,7,13,0,177.0,493.0,2.7,27.0,665.0,564.84,415.2
2017,8,7,13,15,138.5,481.0,2.6,27.0,614.5,512.04,376.65
2017,8,7,13,30,100.0,469.0,2.5,27.0,564.0,466.34,343.55
2017,8,7,13,45,263.5,426.0,2.45,27.0,669.0,513.37,379.23
2017,8,7,14,0,427.0,383.0,2.4,27.0,774.0,548.21,403.96
2017,8,7,14,15,329.0,404.5,2.3,27.0,700.5,490.02,360.36
2017,8,7,14,30,231.0,426.0,2.2,27.0,627.0,443.54,325.96
2017,8,7,14,45,283.5,395.0,2.15,27.0,632.5,415.14,304.23
2017,8,7,15,0,336.0,364.0,2.1,27.0,638.0,390.28,283.79
2017,8,7,15,15,427.0,309.5,1.95,27.0,639.5,347.28,247.9
2017,8,7,15,30,518.0,255.0,1.8,27.0,641.0,302.8,209.24
2017,8,7,15,45,504.0,240.5,1.7,27.5,596.5,255.77,171.71
2017,8,7,16,0,490.0,226.0,1.6,28.0,552.0,210.59,137.75
2017,8,7,16,15,435.5,223.0,1.55,28.0,496.0,171.76,114.66
2017,8,7,16,30,381.0,220.0,1.5,28.0,440.0,149.58,117.67
2017,8,7,16,45,451.5,179.5,1.45,28.0,415.0,115.44,90.34
2017,8,7,17,0,522.0,139.0,1.4,28.0,390.0,92.71,72.0
2017,8,7,17,15,499.5,123.5,1.3,27.5,340.0,84.5,65.62
2017,8,7,17,30,477.0,108.0,1.2,27.0,290.0,75.75,58.65
2017,8,7,17,45,436.5,95.5,1.15,27.0,240.5,68.47,52.66
2017,8,7,18,0,396.0,83.0,1.1,27.0,191.0,60.8,46.18
2017,8,7,18,15,331.0,69.0,1.0,26.5,145.0,51.53,38.22
2017,8,7,18,30,266.0,55.0,0.9,26.0,99.0,41.86,29.66
2017,8,7,18,45,178.0,37.5,0.8,26.0,62.5,29.0,17.99
2017,8,7,19,0,90.0,20.0,0.7,26.0,26.0,15.68,0.12
2017,8,7,19,15,45.0,10.0,0.7,25.5,13.0,9.1,0.0
2017,8,7,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,8,6,15,116.5,18.5,3.55,23.5,32.0,117.15,42.64
2017,8,8,6,30,233.0,37.0,3.8,24.0,64.0,233.07,179.71
2017,8,8,6,45,322.0,50.0,4.1,24.5,109.0,318.18,254.61
2017,8,8,7,0,411.0,63.0,4.4,25.0,154.0,416.63,336.31
2017,8,8,7,15,471.5,72.0,4.55,25.5,205.5,490.6,395.66
2017,8,8,7,30,532.0,81.0,4.7,26.0,257.0,567.51,454.14
2017,8,8,7,45,268.5,111.5,4.9,26.5,201.0,372.11,299.02
2017,8,8,8,0,5.0,142.0,5.1,27.0,145.0,140.37,107.57
2017,8,8,8,15,80.5,186.0,5.1,27.5,229.0,270.37,212.16
2017,8,8,8,30,156.0,230.0,5.1,28.0,313.0,408.96,318.95
2017,8,8,8,45,94.5,236.0,5.2,28.5,288.0,337.23,260.75
2017,8,8,9,0,33.0,242.0,5.3,29.0,263.0,281.3,214.73
2017,8,8,9,15,63.0,282.0,5.3,29.0,325.5,352.85,269.23
2017,8,8,9,30,93.0,322.0,5.3,29.0,388.0,424.1,322.24
2017,8,8,9,45,167.5,345.0,5.35,29.5,472.5,538.11,406.2
2017,8,8,10,0,242.0,368.0,5.4,30.0,557.0,633.13,474.23
2017,8,8,10,15,205.0,391.5,5.35,30.0,557.0,615.53,458.86
2017,8,8,10,30,168.0,415.0,5.3,30.0,557.0,596.63,443.14
2017,8,8,10,45,187.0,430.0,5.3,30.5,593.0,623.28,460.83
2017,8,8,11,0,206.0,445.0,5.3,31.0,629.0,648.32,477.04
2017,8,8,11,15,186.0,458.5,5.2,31.0,628.0,632.52,464.29
2017,8,8,11,30,166.0,472.0,5.1,31.0,627.0,616.15,451.4
2017,8,8,11,45,174.5,479.5,5.05,31.5,645.0,619.79,452.68
2017,8,8,12,0,183.0,487.0,5.0,32.0,663.0,621.95,452.86
2017,8,8,12,15,297.0,453.5,4.9,32.0,740.5,681.14,496.11
2017,8,8,12,30,411.0,420.0,4.8,32.0,818.0,728.7,530.23
2017,8,8,12,45,612.0,290.5,4.75,32.5,882.0,749.76,547.8
2017,8,8,13,0,813.0,161.0,4.7,33.0,946.0,757.57,555.5
2017,8,8,13,15,810.5,160.5,4.6,33.0,935.5,717.25,526.17
2017,8,8,13,30,808.0,160.0,4.5,33.0,925.0,675.35,495.56
2017,8,8,13,45,808.5,155.5,4.45,33.0,908.0,630.65,462.61
2017,8,8,14,0,809.0,151.0,4.4,33.0,891.0,584.48,427.85
2017,8,8,14,15,802.5,149.5,4.35,32.5,865.5,535.67,391.08
2017,8,8,14,30,796.0,148.0,4.3,32.0,840.0,486.33,352.82
2017,8,8,14,45,529.0,265.5,4.25,32.0,718.0,416.08,299.82
2017,8,8,15,0,262.0,383.0,4.2,32.0,596.0,375.77,271.44
2017,8,8,15,15,478.5,276.0,4.1,32.0,640.5,338.6,237.54
2017,8,8,15,30,695.0,169.0,4.0,32.0,685.0,281.86,185.44
2017,8,8,15,45,680.5,162.5,3.95,32.0,641.5,231.15,144.5
2017,8,8,16,0,666.0,156.0,3.9,32.0,598.0,182.15,107.78
2017,8,8,16,15,643.5,150.5,3.8,31.5,550.0,135.15,79.26
2017,8,8,16,30,621.0,145.0,3.7,31.0,502.0,91.11,69.4
2017,8,8,16,45,600.5,134.5,3.6,31.0,452.0,85.92,65.45
2017,8,8,17,0,580.0,124.0,3.5,31.0,402.0,82.03,62.5
2017,8,8,17,15,541.0,116.0,3.2,30.5,349.5,79.51,60.78
2017,8,8,17,30,502.0,108.0,2.9,30.0,297.0,76.01,58.2
2017,8,8,17,45,459.5,95.0,2.6,29.5,246.5,68.33,52.02
2017,8,8,18,0,417.0,82.0,2.3,29.0,196.0,60.25,45.33
2017,8,8,18,15,345.0,68.5,2.0,28.5,148.0,51.28,37.65
2017,8,8,18,30,273.0,55.0,1.7,28.0,100.0,41.94,29.41
2017,8,8,18,45,182.0,37.0,1.45,27.5,62.0,28.66,17.46
2017,8,8,19,0,91.0,19.0,1.2,27.0,24.0,14.91,0.0
2017,8,8,19,15,45.5,9.5,1.15,26.5,12.0,8.64,0.0
2017,8,8,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.0,20.0,2.25,23.5,29.5,89.96,26.0
2017,8,9,6,30,172.0,40.0,2.3,24.0,59.0,199.04,151.82
2017,8,9,6,45,249.0,57.5,2.35,24.5,103.0,279.27,221.67
2017,8,9,7,0,326.0,75.0,2.4,25.0,147.0,366.06,293.21
2017,8,9,7,15,386.5,88.0,2.45,25.5,197.5,439.5,351.6
2017,8,9,7,30,447.0,101.0,2.5,26.0,248.0,516.7,410.33
2017,8,9,7,45,495.5,110.0,2.55,26.5,301.0,581.51,457.12
2017,8,9,8,0,544.0,119.0,2.6,27.0,354.0,655.91,508.85
2017,8,9,8,15,577.5,126.5,2.65,27.5,406.5,709.09,543.74
2017,8,9,8,30,611.0,134.0,2.7,28.0,459.0,761.59,577.39
2017,8,9,8,45,471.5,194.5,2.8,28.5,460.5,702.11,531.12
2017,8,9,9,0,332.0,255.0,2.9,29.0,462.0,623.33,470.05
2017,8,9,9,15,522.0,203.0,2.95,29.5,558.0,769.53,574.88
2017,8,9,9,30,712.0,151.0,3.0,30.0,654.0,909.39,666.4
2017,8,9,9,45,729.5,153.5,3.05,30.5,696.5,930.84,676.72
2017,8,9,10,0,747.0,156.0,3.1,31.0,739.0,942.88,681.9
2017,8,9,10,15,758.0,158.5,3.1,31.0,775.0,952.17,686.51
2017,8,9,10,30,769.0,161.0,3.1,31.0,811.0,958.19,689.16
2017,8,9,10,45,780.0,162.0,3.15,31.5,840.5,959.32,687.79
2017,8,9,11,0,791.0,163.0,3.2,32.0,870.0,957.04,684.42
2017,8,9,11,15,796.5,164.5,3.2,32.0,892.5,946.54,676.96
2017,8,9,11,30,802.0,166.0,3.2,32.0,915.0,932.73,667.56
2017,8,9,11,45,806.5,166.5,3.2,32.5,929.0,913.77,653.63
2017,8,9,12,0,811.0,167.0,3.2,33.0,943.0,891.72,637.85
2017,8,9,12,15,812.5,167.5,3.15,33.0,949.0,864.09,619.54
2017,8,9,12,30,814.0,168.0,3.1,33.0,955.0,833.83,599.56
2017,8,9,12,45,816.5,165.5,3.1,33.5,953.5,799.31,575.84
2017,8,9,13,0,819.0,163.0,3.1,34.0,952.0,762.57,550.25
2017,8,9,13,15,816.5,162.5,3.05,34.0,941.5,721.89,521.76
2017,8,9,13,30,814.0,162.0,3.0,34.0,931.0,679.61,491.68
2017,8,9,13,45,813.5,157.5,2.95,34.0,914.0,633.9,458.7
2017,8,9,14,0,813.0,153.0,2.9,34.0,897.0,586.8,423.96
2017,8,9,14,15,806.5,151.5,2.85,34.0,871.0,537.7,386.87
2017,8,9,14,30,800.0,150.0,2.8,34.0,845.0,488.06,348.41
2017,8,9,14,45,797.0,144.0,2.75,34.0,813.0,436.09,307.26
2017,8,9,15,0,794.0,138.0,2.7,34.0,781.0,383.66,264.71
2017,8,9,15,15,782.0,135.0,2.65,34.0,742.0,330.49,221.01
2017,8,9,15,30,770.0,132.0,2.6,34.0,703.0,278.2,177.86
2017,8,9,15,45,757.5,127.0,2.55,34.0,659.0,225.45,135.5
2017,8,9,16,0,745.0,122.0,2.5,34.0,615.0,174.05,97.47
2017,8,9,16,15,724.5,117.5,2.4,33.5,566.0,116.67,62.36
2017,8,9,16,30,704.0,113.0,2.3,33.0,517.0,69.12,50.95
2017,8,9,16,45,678.5,107.5,2.25,33.0,465.0,68.1,50.36
2017,8,9,17,0,653.0,102.0,2.2,33.0,413.0,66.91,49.59
2017,8,9,17,15,616.0,95.5,2.0,32.5,359.5,64.76,48.12
2017,8,9,17,30,579.0,89.0,1.8,32.0,306.0,62.43,46.46
2017,8,9,17,45,530.5,80.0,1.6,31.5,253.5,57.89,42.88
2017,8,9,18,0,482.0,71.0,1.4,31.0,201.0,53.08,38.94
2017,8,9,18,15,407.5,60.0,1.25,30.0,151.5,46.16,33.12
2017,8,9,18,30,333.0,49.0,1.1,29.0,102.0,37.56,25.62
2017,8,9,18,45,226.0,33.5,1.0,28.5,63.0,26.05,15.17
2017,8,9,19,0,119.0,18.0,0.9,28.0,24.0,14.16,0.0
2017,8,9,19,15,59.5,9.0,0.9,27.5,12.0,8.19,0.0
2017,8,9,19,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,10,6,15,95.0,19.5,2.35,24.5,29.5,105.38,23.68
2017,8,10,6,30,190.0,39.0,2.5,25.0,59.0,209.3,158.85
2017,8,10,6,45,287.5,52.5,2.7,26.0,104.5,298.37,235.93
2017,8,10,7,0,385.0,66.0,2.9,27.0,150.0,396.45,315.92
2017,8,10,7,15,447.5,76.0,2.9,27.5,201.5,476.15,378.49
2017,8,10,7,30,510.0,86.0,2.9,28.0,253.0,555.13,437.15
2017,8,10,7,45,558.5,92.5,2.9,28.5,306.5,620.57,483.16
2017,8,10,8,0,607.0,99.0,2.9,29.0,360.0,687.0,528.17
2017,8,10,8,15,639.0,105.0,2.75,29.5,413.0,738.44,560.37
2017,8,10,8,30,671.0,111.0,2.6,30.0,466.0,789.11,590.99
2017,8,10,8,45,696.0,115.0,2.5,30.5,516.5,829.47,614.01
2017,8,10,9,0,721.0,119.0,2.4,31.0,567.0,868.07,635.37
2017,8,10,9,15,739.0,122.5,2.3,31.5,613.5,891.83,646.58
2017,8,10,9,30,757.0,126.0,2.2,32.0,660.0,918.55,659.66
2017,8,10,9,45,769.5,130.0,2.1,32.5,701.5,937.5,667.56
2017,8,10,10,0,782.0,134.0,2.0,33.0,743.0,953.36,673.5
2017,8,10,10,15,792.5,136.5,2.0,33.5,779.0,962.31,676.25
2017,8,10,10,30,803.0,139.0,2.0,34.0,815.0,967.93,677.12
2017,8,10,10,45,809.5,141.0,2.0,34.5,844.0,965.65,673.27
2017,8,10,11,0,816.0,143.0,2.0,35.0,873.0,959.97,667.56
2017,8,10,11,15,439.5,287.5,2.0,35.0,682.0,729.47,516.35
2017,8,10,11,30,63.0,432.0,2.0,35.0,491.0,468.59,332.53
2017,8,10,11,45,71.5,446.5,2.0,35.0,514.5,483.85,344.21
2017,8,10,12,0,80.0,461.0,2.0,35.0,538.0,497.85,353.54
2017,8,10,12,15,237.0,442.5,2.0,35.0,671.5,618.77,438.44
2017,8,10,12,30,394.0,424.0,2.0,35.0,805.0,714.8,503.48
2017,8,10,12,45,611.5,288.0,2.05,35.5,877.5,745.43,526.79
2017,8,10,13,0,829.0,152.0,2.1,36.0,950.0,754.92,535.99
2017,8,10,13,15,501.0,315.0,2.1,36.0,796.0,627.82,445.25
2017,8,10,13,30,173.0,478.0,2.1,36.0,642.0,517.42,365.39
2017,8,10,13,45,168.5,468.0,2.15,36.0,624.5,491.03,347.95
2017,8,10,14,0,164.0,458.0,2.2,36.0,607.0,465.14,330.18
2017,8,10,14,15,299.0,404.0,2.25,36.0,667.0,471.82,335.17
2017,8,10,14,30,434.0,350.0,2.3,36.0,727.0,465.41,329.29
2017,8,10,14,45,611.0,243.5,2.35,36.0,750.5,427.97,299.73
2017,8,10,15,0,788.0,137.0,2.4,36.0,774.0,378.89,258.66
2017,8,10,15,15,775.5,134.5,2.45,35.5,734.5,326.24,216.34
2017,8,10,15,30,763.0,132.0,2.5,35.0,695.0,274.54,174.42
2017,8,10,15,45,746.0,128.5,2.6,35.0,650.5,222.43,133.08
2017,8,10,16,0,729.0,125.0,2.7,35.0,606.0,172.21,96.5
2017,8,10,16,15,707.5,121.0,2.7,34.5,557.0,115.72,62.54
2017,8,10,16,30,686.0,117.0,2.7,34.0,508.0,71.66,52.81
2017,8,10,16,45,655.0,112.5,2.75,34.0,455.5,71.4,52.84
2017,8,10,17,0,624.0,108.0,2.8,34.0,403.0,71.07,52.78
2017,8,10,17,15,585.0,101.0,2.6,33.5,350.0,68.75,51.2
2017,8,10,17,30,546.0,94.0,2.4,33.0,297.0,66.26,49.42
2017,8,10,17,45,488.0,85.5,2.2,32.5,244.5,62.27,46.33
2017,8,10,18,0,430.0,77.0,2.0,32.0,192.0,56.81,41.86
2017,8,10,18,15,352.0,65.0,1.9,31.5,144.0,48.81,35.06
2017,8,10,18,30,274.0,53.0,1.8,31.0,96.0,40.52,27.75
2017,8,10,18,45,137.0,37.0,1.7,30.5,58.5,29.62,17.67
2017,8,10,19,0,0.0,21.0,1.6,30.0,21.0,17.89,0.0
2017,8,10,19,15,0.0,10.5,1.7,29.5,10.5,9.55,0.0
2017,8,10,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,6,15,103.0,18.5,2.55,25.5,29.5,107.76,15.31
2017,8,11,6,30,206.0,37.0,2.8,26.0,59.0,216.5,163.46
2017,8,11,6,45,313.5,48.5,3.05,26.5,105.5,310.08,245.06
2017,8,11,7,0,421.0,60.0,3.3,27.0,152.0,419.7,334.68
2017,8,11,7,15,485.0,68.5,3.35,27.5,204.0,495.91,394.48
2017,8,11,7,30,549.0,77.0,3.4,28.0,256.0,575.35,453.48
2017,8,11,7,45,601.5,81.0,3.5,28.5,311.0,641.89,500.64
