Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,8,0,654.0,85.0,3.6,29.0,366.0,709.69,547.07
2017,8,11,8,15,684.5,90.0,3.6,29.5,419.0,759.73,579.14
2017,8,11,8,30,715.0,95.0,3.6,30.0,472.0,804.34,606.68
2017,8,11,8,45,740.0,97.5,3.65,31.0,523.0,844.17,629.38
2017,8,11,9,0,765.0,100.0,3.7,32.0,574.0,882.07,650.34
2017,8,11,9,15,781.5,103.0,3.65,32.0,621.0,910.01,666.48
2017,8,11,9,30,798.0,106.0,3.6,32.0,668.0,935.23,680.83
2017,8,11,9,45,811.5,108.0,3.6,32.5,710.0,942.89,682.61
2017,8,11,10,0,825.0,110.0,3.6,33.0,752.0,958.0,689.48
2017,8,11,10,15,834.5,112.0,3.5,33.5,788.0,965.87,691.07
2017,8,11,10,30,844.0,114.0,3.4,34.0,824.0,970.4,690.66
2017,8,11,10,45,852.5,114.5,3.35,34.5,853.5,968.94,686.92
2017,8,11,11,0,861.0,115.0,3.3,35.0,883.0,964.05,681.21
2017,8,11,11,15,865.5,116.0,3.2,35.0,904.5,952.35,672.42
2017,8,11,11,30,870.0,117.0,3.1,35.0,926.0,937.29,661.68
2017,8,11,11,45,523.0,301.0,3.05,35.5,789.5,785.52,558.04
2017,8,11,12,0,176.0,485.0,3.0,36.0,653.0,612.98,433.29
2017,8,11,12,15,101.5,431.5,2.95,36.0,528.5,481.03,343.04
2017,8,11,12,30,27.0,378.0,2.9,36.0,404.0,363.23,259.75
2017,8,11,12,45,441.0,255.5,2.9,36.5,679.5,584.02,422.17
2017,8,11,13,0,855.0,133.0,2.9,37.0,955.0,757.73,541.28
2017,8,11,13,15,853.0,132.5,2.85,37.0,944.5,717.6,512.52
2017,8,11,13,30,851.0,132.0,2.8,37.0,934.0,675.7,482.94
2017,8,11,13,45,847.5,130.5,2.8,37.0,915.5,630.45,450.66
2017,8,11,14,0,844.0,129.0,2.8,37.0,897.0,583.86,416.63
2017,8,11,14,15,837.5,127.5,2.75,37.0,871.0,534.55,379.64
2017,8,11,14,30,831.0,126.0,2.7,37.0,845.0,484.54,341.15
2017,8,11,14,45,501.5,258.5,2.7,37.0,687.5,395.95,277.69
2017,8,11,15,0,172.0,391.0,2.7,37.0,530.0,356.9,252.58
2017,8,11,15,15,477.0,256.5,2.7,36.5,614.0,320.77,219.06
2017,8,11,15,30,782.0,122.0,2.7,36.0,698.0,269.66,169.44
2017,8,11,15,45,546.0,201.0,2.75,36.0,591.0,231.22,146.77
2017,8,11,16,0,310.0,280.0,2.8,36.0,484.0,227.04,153.48
2017,8,11,16,15,511.0,193.5,2.75,35.5,497.5,152.13,96.1
2017,8,11,16,30,712.0,107.0,2.7,35.0,511.0,65.65,47.71
2017,8,11,16,45,687.0,101.5,2.7,35.0,459.5,64.45,46.99
2017,8,11,17,0,662.0,96.0,2.7,35.0,408.0,63.08,46.06
2017,8,11,17,15,625.0,90.0,2.45,34.5,354.5,61.09,44.72
2017,8,11,17,30,588.0,84.0,2.2,34.0,301.0,58.95,43.21
2017,8,11,17,45,538.0,75.5,1.95,33.5,248.5,54.63,39.81
2017,8,11,18,0,488.0,67.0,1.7,33.0,196.0,50.06,36.08
2017,8,11,18,15,410.0,56.5,1.55,32.0,147.0,43.43,30.51
2017,8,11,18,30,332.0,46.0,1.4,31.0,98.0,36.51,24.43
2017,8,11,18,45,166.0,33.5,1.25,30.5,59.5,26.01,14.69
2017,8,11,19,0,0.0,21.0,1.1,30.0,21.0,17.79,0.0
2017,8,11,19,15,0.0,10.5,1.05,29.5,10.5,9.55,0.0
2017,8,11,19,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.0,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.0,18.5,2.85,25.5,28.5,102.53,4.39
2017,8,12,6,30,190.0,37.0,3.1,26.0,57.0,206.5,155.21
2017,8,12,6,45,297.5,49.5,3.4,26.5,103.0,300.71,237.63
2017,8,12,7,0,405.0,62.0,3.7,27.0,149.0,409.95,327.35
2017,8,12,7,15,469.5,71.0,3.7,27.5,201.0,486.7,388.09
2017,8,12,7,30,534.0,80.0,3.7,28.0,253.0,566.65,447.75
2017,8,12,7,45,589.5,84.0,3.7,28.5,308.0,635.34,496.52
2017,8,12,8,0,645.0,88.0,3.7,29.0,363.0,705.41,544.45
2017,8,12,8,15,676.5,93.0,3.6,29.5,416.5,756.08,576.65
2017,8,12,8,30,708.0,98.0,3.5,30.0,470.0,805.92,607.4
2017,8,12,8,45,736.5,99.5,3.4,31.0,522.0,842.79,627.22
2017,8,12,9,0,765.0,101.0,3.3,32.0,574.0,882.76,648.65
2017,8,12,9,15,782.0,104.0,3.25,32.5,621.0,911.14,663.55
2017,8,12,9,30,799.0,107.0,3.2,33.0,668.0,936.81,676.61
2017,8,12,9,45,814.0,108.0,3.15,33.5,711.0,944.74,678.15
2017,8,12,10,0,829.0,109.0,3.1,34.0,754.0,960.2,684.77
2017,8,12,10,15,838.5,111.0,3.1,34.0,790.0,968.04,688.32
2017,8,12,10,30,848.0,113.0,3.1,34.0,826.0,972.52,689.93
2017,8,12,10,45,857.5,113.0,3.15,34.5,855.5,971.45,687.15
2017,8,12,11,0,867.0,113.0,3.2,35.0,885.0,966.93,682.37
2017,8,12,11,15,871.5,114.0,3.2,35.5,907.0,955.12,672.81
2017,8,12,11,30,876.0,115.0,3.2,36.0,929.0,939.93,661.32
2017,8,12,11,45,884.5,112.0,3.25,36.5,944.5,921.25,648.1
2017,8,12,12,0,893.0,109.0,3.3,37.0,960.0,899.27,632.9
2017,8,12,12,15,894.0,109.0,3.3,37.0,965.5,870.37,614.36
2017,8,12,12,30,895.0,109.0,3.3,37.0,971.0,838.7,594.06
2017,8,12,12,45,895.0,108.5,3.35,37.0,969.0,803.2,571.45
2017,8,12,13,0,895.0,108.0,3.4,37.0,967.0,765.35,547.15
2017,8,12,13,15,892.5,107.5,3.4,37.0,956.0,723.52,519.4
2017,8,12,13,30,890.0,107.0,3.4,37.0,945.0,679.81,488.5
2017,8,12,13,45,886.5,106.0,3.4,37.5,926.0,633.37,454.07
2017,8,12,14,0,883.0,105.0,3.4,38.0,907.0,585.48,417.92
2017,8,12,14,15,877.0,104.0,3.35,38.0,881.0,535.03,379.84
2017,8,12,14,30,871.0,103.0,3.3,38.0,855.0,483.74,340.12
2017,8,12,14,45,857.5,104.5,3.3,38.0,820.5,430.66,298.18
2017,8,12,15,0,844.0,106.0,3.3,38.0,786.0,377.91,255.5
2017,8,12,15,15,833.5,104.0,3.25,37.5,746.5,324.07,211.74
2017,8,12,15,30,823.0,102.0,3.2,37.0,707.0,270.74,168.21
2017,8,12,15,45,808.0,99.5,3.2,37.0,662.0,216.99,125.56
2017,8,12,16,0,793.0,97.0,3.2,37.0,617.0,155.47,81.08
2017,8,12,16,15,773.5,94.0,3.15,36.5,567.5,103.82,52.59
2017,8,12,16,30,754.0,91.0,3.1,36.0,518.0,62.24,44.81
2017,8,12,16,45,727.5,87.5,3.1,36.0,465.5,61.64,44.52
2017,8,12,17,0,701.0,84.0,3.1,36.0,413.0,60.98,44.17
2017,8,12,17,15,665.0,79.0,2.8,35.0,358.5,53.64,38.54
2017,8,12,17,30,629.0,74.0,2.5,34.0,304.0,51.84,37.36
2017,8,12,17,45,576.0,67.5,2.2,33.5,250.5,48.69,34.91
2017,8,12,18,0,523.0,61.0,1.9,33.0,197.0,45.42,32.23
2017,8,12,18,15,443.0,52.0,1.8,32.0,147.5,39.83,27.51
2017,8,12,18,30,363.0,43.0,1.7,31.0,98.0,34.04,22.36
2017,8,12,18,45,235.0,29.5,1.65,30.5,59.0,23.78,12.78
2017,8,12,19,0,107.0,16.0,1.6,30.0,20.0,12.62,0.0
2017,8,12,19,15,53.5,8.0,1.75,29.5,10.0,7.28,0.0
2017,8,12,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,6,15,95.5,18.5,3.45,25.5,28.5,102.39,0.0
2017,8,13,6,30,191.0,37.0,3.7,26.0,57.0,207.49,155.46
2017,8,13,6,45,313.5,47.5,3.95,26.5,103.5,308.59,244.14
2017,8,13,7,0,436.0,58.0,4.2,27.0,150.0,427.75,341.96
2017,8,13,7,15,501.0,66.0,4.2,27.5,202.5,504.52,402.42
2017,8,13,7,30,566.0,74.0,4.2,28.0,255.0,584.58,462.21
2017,8,13,7,45,623.5,76.5,4.25,28.5,311.5,653.72,511.46
2017,8,13,8,0,681.0,79.0,4.3,29.0,368.0,724.38,560.02
2017,8,13,8,15,711.5,83.0,4.25,29.5,422.0,769.71,588.71
2017,8,13,8,30,742.0,87.0,4.2,30.0,476.0,818.54,619.19
2017,8,13,8,45,769.5,88.5,4.2,30.5,528.5,859.95,644.05
2017,8,13,9,0,797.0,90.0,4.2,31.0,581.0,899.48,667.25
2017,8,13,9,15,813.0,92.5,4.15,31.5,628.5,916.85,675.05
2017,8,13,9,30,829.0,95.0,4.1,32.0,676.0,941.39,687.77
2017,8,13,9,45,844.0,96.0,4.05,33.0,719.0,960.24,695.22
2017,8,13,10,0,859.0,97.0,4.0,34.0,762.0,975.97,700.66
2017,8,13,10,15,868.0,98.5,3.95,34.0,798.5,982.96,703.4
2017,8,13,10,30,877.0,100.0,3.9,34.0,835.0,986.5,704.12
2017,8,13,10,45,885.5,100.0,3.85,34.5,865.5,984.41,699.98
2017,8,13,11,0,894.0,100.0,3.8,35.0,896.0,978.79,693.78
2017,8,13,11,15,899.0,101.0,3.75,35.5,918.0,967.28,684.02
2017,8,13,11,30,904.0,102.0,3.7,36.0,940.0,952.27,672.25
2017,8,13,11,45,896.5,109.5,3.65,36.5,951.5,928.63,655.16
2017,8,13,12,0,889.0,117.0,3.6,37.0,963.0,901.9,636.28
2017,8,13,12,15,890.0,117.0,3.55,37.0,969.0,872.87,617.34
2017,8,13,12,30,891.0,117.0,3.5,37.0,975.0,841.08,596.64
2017,8,13,12,45,892.5,115.5,3.5,37.5,972.5,805.81,572.68
2017,8,13,13,0,894.0,114.0,3.5,38.0,970.0,768.12,547.14
2017,8,13,13,15,891.5,113.5,3.5,38.0,959.0,726.14,519.15
2017,8,13,13,30,889.0,113.0,3.5,38.0,948.0,682.3,488.26
2017,8,13,13,45,885.5,111.5,3.5,38.0,929.0,635.35,454.53
2017,8,13,14,0,882.0,110.0,3.5,38.0,910.0,586.96,418.95
2017,8,13,14,15,875.5,109.0,3.45,38.0,883.5,536.16,380.6
2017,8,13,14,30,869.0,108.0,3.4,38.0,857.0,484.58,340.63
2017,8,13,14,45,858.0,108.0,3.4,38.0,822.0,431.36,298.53
2017,8,13,15,0,847.0,108.0,3.4,38.0,787.0,378.25,255.5
2017,8,13,15,15,835.0,106.0,3.4,37.5,747.0,323.72,211.27
2017,8,13,15,30,823.0,104.0,3.4,37.0,707.0,269.87,167.43
2017,8,13,15,45,807.0,101.5,3.4,37.0,661.0,207.17,118.29
2017,8,13,16,0,791.0,99.0,3.4,37.0,615.0,154.27,80.52
2017,8,13,16,15,771.0,95.5,3.35,36.5,565.5,102.34,52.39
2017,8,13,16,30,751.0,92.0,3.3,36.0,516.0,63.02,45.45
2017,8,13,16,45,721.5,89.0,3.25,36.0,462.5,62.8,45.47
2017,8,13,17,0,692.0,86.0,3.2,36.0,409.0,56.72,40.72
2017,8,13,17,15,655.0,80.5,2.85,35.0,354.5,54.74,39.45
2017,8,13,17,30,618.0,75.0,2.5,34.0,300.0,52.63,38.02
2017,8,13,17,45,560.5,69.0,2.15,33.5,246.0,49.9,35.91
2017,8,13,18,0,503.0,63.0,1.8,33.0,192.0,47.1,33.61
2017,8,13,18,15,422.0,53.0,1.7,32.0,143.0,40.74,28.24
2017,8,13,18,30,341.0,43.0,1.6,31.0,94.0,34.12,22.39
2017,8,13,18,45,214.0,29.0,1.55,30.5,56.0,22.64,11.69
2017,8,13,19,0,87.0,15.0,1.5,30.0,18.0,13.64,0.0
2017,8,13,19,15,43.5,7.5,1.6,30.0,9.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,14,6,15,19.0,18.0,4.25,25.0,20.0,31.69,0.0
2017,8,14,6,30,38.0,36.0,4.4,25.0,40.0,80.43,56.83
2017,8,14,6,45,93.0,57.5,4.55,25.5,75.0,145.4,113.13
2017,8,14,7,0,148.0,79.0,4.7,26.0,110.0,226.9,181.16
2017,8,14,7,15,185.5,99.0,4.75,26.5,150.0,283.33,227.63
2017,8,14,7,30,223.0,119.0,4.8,27.0,190.0,341.93,274.35
2017,8,14,7,45,339.5,125.0,4.85,27.5,257.0,468.23,373.42
2017,8,14,8,0,456.0,131.0,4.9,28.0,324.0,585.04,461.77
2017,8,14,8,15,581.0,116.0,4.95,28.5,397.5,698.05,542.95
2017,8,14,8,30,706.0,101.0,5.0,29.0,471.0,807.04,617.79
2017,8,14,8,45,740.0,101.0,5.05,29.5,524.5,846.86,642.02
2017,8,14,9,0,774.0,101.0,5.1,30.0,578.0,890.31,668.77
2017,8,14,9,15,791.5,104.0,5.1,30.5,625.5,919.23,684.92
2017,8,14,9,30,809.0,107.0,5.1,31.0,673.0,945.4,699.17
2017,8,14,9,45,826.5,107.0,5.1,31.5,716.5,954.67,702.06
2017,8,14,10,0,844.0,107.0,5.1,32.0,760.0,971.45,710.17
2017,8,14,10,15,853.0,108.5,5.05,32.5,796.0,978.17,711.3
2017,8,14,10,30,862.0,110.0,5.0,33.0,832.0,981.49,710.37
2017,8,14,10,45,871.0,110.0,4.95,33.5,862.0,979.74,706.3
2017,8,14,11,0,880.0,110.0,4.9,34.0,892.0,974.5,700.15
2017,8,14,11,15,884.0,111.0,4.8,34.0,913.5,961.94,690.52
2017,8,14,11,30,888.0,112.0,4.7,34.0,935.0,945.97,679.01
2017,8,14,11,45,887.5,115.0,4.6,34.5,948.0,924.44,662.76
2017,8,14,12,0,887.0,118.0,4.5,35.0,961.0,899.77,644.65
2017,8,14,12,15,887.5,118.5,4.4,35.0,966.5,870.73,625.11
2017,8,14,12,30,888.0,119.0,4.3,35.0,972.0,838.94,603.81
2017,8,14,12,45,887.5,118.0,4.2,35.5,969.0,802.53,578.24
2017,8,14,13,0,887.0,117.0,4.1,36.0,966.0,763.84,551.22
2017,8,14,13,15,884.5,116.5,4.0,36.0,954.5,722.02,522.34
2017,8,14,13,30,882.0,116.0,3.9,36.0,943.0,678.37,490.79
2017,8,14,13,45,877.5,115.0,3.85,36.5,923.5,631.4,455.5
2017,8,14,14,0,873.0,114.0,3.8,37.0,904.0,583.11,418.6
2017,8,14,14,15,866.5,113.0,3.75,37.0,877.5,532.64,380.18
2017,8,14,14,30,860.0,112.0,3.7,37.0,851.0,481.42,340.17
2017,8,14,14,45,852.0,110.0,3.65,37.0,817.5,428.29,297.77
2017,8,14,15,0,844.0,108.0,3.6,37.0,784.0,374.99,254.24
2017,8,14,15,15,833.0,105.5,3.55,37.0,744.0,320.51,209.29
2017,8,14,15,30,822.0,103.0,3.5,37.0,704.0,266.61,164.9
2017,8,14,15,45,808.0,100.0,3.5,37.0,658.5,212.64,122.26
2017,8,14,16,0,794.0,97.0,3.5,37.0,613.0,150.79,78.04
2017,8,14,16,15,774.5,93.5,3.4,36.5,563.5,98.72,50.45
2017,8,14,16,30,755.0,90.0,3.3,36.0,514.0,61.79,44.47
2017,8,14,16,45,728.0,86.5,3.25,36.0,461.0,61.15,44.15
2017,8,14,17,0,701.0,83.0,3.2,36.0,408.0,60.46,43.77
2017,8,14,17,15,664.0,78.0,2.8,35.0,353.5,53.15,38.16
2017,8,14,17,30,627.0,73.0,2.4,34.0,299.0,51.32,36.95
2017,8,14,17,45,571.0,66.5,2.05,33.5,245.0,48.13,34.45
2017,8,14,18,0,515.0,60.0,1.7,33.0,191.0,44.82,31.72
2017,8,14,18,15,431.5,51.0,1.6,32.0,141.5,39.2,26.94
2017,8,14,18,30,348.0,42.0,1.5,31.0,92.0,33.39,21.74
2017,8,14,18,45,213.5,28.0,1.45,30.5,54.5,21.88,10.87
2017,8,14,19,0,79.0,14.0,1.4,30.0,17.0,12.73,0.0
2017,8,14,19,15,39.5,7.0,1.55,29.5,8.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.0,3.95,25.0,26.5,79.12,0.0
2017,8,15,6,30,144.0,38.0,4.1,25.0,53.0,165.83,122.86
2017,8,15,6,45,263.0,51.5,4.35,25.5,99.5,280.38,222.15
2017,8,15,7,0,382.0,65.0,4.6,26.0,146.0,392.44,315.42
2017,8,15,7,15,450.5,75.5,4.6,26.5,198.5,476.29,382.77
2017,8,15,7,30,519.0,86.0,4.6,27.0,251.0,560.69,447.04
2017,8,15,7,45,589.0,87.0,4.7,27.5,308.5,637.65,503.13
2017,8,15,8,0,659.0,88.0,4.8,28.0,366.0,716.41,558.57
2017,8,15,8,15,691.0,93.0,4.8,28.5,420.5,767.82,592.17
2017,8,15,8,30,723.0,98.0,4.8,29.0,475.0,818.36,624.4
2017,8,15,8,45,757.5,97.5,4.85,30.0,529.0,858.62,647.74
2017,8,15,9,0,792.0,97.0,4.9,31.0,583.0,902.15,672.88
2017,8,15,9,15,808.5,99.5,4.9,31.5,631.0,929.72,687.86
2017,8,15,9,30,825.0,102.0,4.9,32.0,679.0,944.22,694.1
2017,8,15,9,45,841.5,102.5,4.9,32.5,722.5,963.71,703.81
2017,8,15,10,0,858.0,103.0,4.9,33.0,766.0,980.12,711.48
2017,8,15,10,15,867.0,104.5,4.85,33.0,802.5,986.85,714.02
2017,8,15,10,30,876.0,106.0,4.8,33.0,839.0,990.13,714.5
2017,8,15,10,45,883.5,107.0,4.75,33.5,868.5,987.86,710.05
2017,8,15,11,0,891.0,108.0,4.7,34.0,898.0,982.03,703.69
2017,8,15,11,15,895.5,109.0,4.65,34.5,920.0,969.75,693.35
2017,8,15,11,30,900.0,110.0,4.6,35.0,942.0,954.0,680.97
2017,8,15,11,45,895.5,115.0,4.6,35.5,953.5,930.44,663.93
2017,8,15,12,0,891.0,120.0,4.6,36.0,965.0,903.8,645.05
2017,8,15,12,15,891.5,120.0,4.55,36.0,970.5,874.07,625.36
2017,8,15,12,30,892.0,120.0,4.5,36.0,976.0,841.6,603.88
2017,8,15,12,45,890.5,120.5,4.5,36.5,972.5,805.44,578.9
2017,8,15,13,0,889.0,121.0,4.5,37.0,969.0,767.01,552.42
2017,8,15,13,15,886.0,120.5,4.5,37.0,957.5,724.61,523.29
2017,8,15,13,30,883.0,120.0,4.5,37.0,946.0,680.42,491.61
2017,8,15,13,45,877.5,119.0,4.5,37.0,926.0,632.66,456.77
2017,8,15,14,0,872.0,118.0,4.5,37.0,906.0,583.67,420.2
2017,8,15,14,15,865.5,117.0,4.5,37.0,879.0,533.13,381.56
2017,8,15,14,30,859.0,116.0,4.5,37.0,852.0,481.83,341.32
2017,8,15,14,45,843.0,118.0,4.5,37.0,816.0,428.4,298.57
2017,8,15,15,0,827.0,120.0,4.5,37.0,780.0,375.58,255.39
2017,8,15,15,15,815.0,117.5,4.5,37.0,739.5,314.4,205.6
2017,8,15,15,30,803.0,115.0,4.5,37.0,699.0,260.44,161.18
2017,8,15,15,45,781.0,114.5,4.5,37.0,652.0,207.3,119.49
2017,8,15,16,0,759.0,114.0,4.5,37.0,605.0,156.58,84.13
2017,8,15,16,15,464.0,179.5,4.45,36.5,472.5,134.01,85.81
2017,8,15,16,30,169.0,245.0,4.4,36.0,340.0,170.31,130.96
2017,8,15,16,45,203.5,215.5,4.35,36.0,318.0,153.73,118.26
2017,8,15,17,0,238.0,186.0,4.3,36.0,296.0,128.81,98.84
2017,8,15,17,15,394.0,138.0,4.0,35.0,291.5,94.54,71.9
2017,8,15,17,30,550.0,90.0,3.7,34.0,287.0,64.0,47.39
2017,8,15,17,45,475.5,84.0,3.45,33.5,232.5,61.88,45.82
2017,8,15,18,0,401.0,78.0,3.2,33.0,178.0,57.79,42.44
2017,8,15,18,15,315.0,64.0,3.25,32.5,130.5,48.26,34.32
2017,8,15,18,30,229.0,50.0,3.3,32.0,83.0,38.39,25.63
2017,8,15,18,45,125.0,31.0,3.35,31.5,48.0,24.99,12.78
2017,8,15,19,0,21.0,12.0,3.4,31.0,13.0,10.91,0.0
2017,8,15,19,15,10.5,6.0,3.6,30.5,6.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,6,15,37.5,18.5,4.15,26.0,22.5,50.45,0.0
2017,8,16,6,30,75.0,37.0,4.4,26.0,45.0,107.87,77.27
2017,8,16,6,45,153.5,57.0,4.7,26.5,85.5,199.76,156.47
2017,8,16,7,0,232.0,77.0,5.0,27.0,126.0,285.46,228.42
2017,8,16,7,15,288.5,94.0,5.1,27.5,173.0,355.4,285.75
2017,8,16,7,30,345.0,111.0,5.2,28.0,220.0,446.17,356.84
2017,8,16,7,45,398.5,120.5,5.35,28.5,270.5,511.85,406.99
2017,8,16,8,0,452.0,130.0,5.5,29.0,321.0,579.78,457.37
2017,8,16,8,15,459.5,150.5,5.5,29.5,367.5,621.54,485.49
2017,8,16,8,30,467.0,171.0,5.5,30.0,414.0,661.46,511.65
2017,8,16,8,45,579.5,150.5,5.5,30.5,484.5,758.72,580.17
2017,8,16,9,0,692.0,130.0,5.5,31.0,555.0,850.55,641.31
2017,8,16,9,15,712.0,134.5,5.45,31.5,602.0,882.0,659.06
2017,8,16,9,30,732.0,139.0,5.4,32.0,649.0,910.96,675.21
2017,8,16,9,45,755.5,137.5,5.35,32.5,693.0,927.98,683.19
2017,8,16,10,0,779.0,136.0,5.3,33.0,737.0,948.29,693.45
2017,8,16,10,15,790.0,138.0,5.25,33.0,773.0,956.85,697.34
2017,8,16,10,30,801.0,140.0,5.2,33.0,809.0,962.06,699.21
2017,8,16,10,45,813.0,139.5,5.2,33.5,839.5,962.15,696.74
2017,8,16,11,0,825.0,139.0,5.2,34.0,870.0,948.27,685.26
2017,8,16,11,15,830.0,140.5,5.15,34.5,891.5,937.23,675.59
2017,8,16,11,30,835.0,142.0,5.1,35.0,913.0,922.9,663.91
2017,8,16,11,45,839.5,141.5,5.1,35.5,927.5,903.02,649.08
2017,8,16,12,0,844.0,141.0,5.1,36.0,942.0,880.09,632.39
2017,8,16,12,15,845.5,141.5,5.05,36.0,947.5,852.54,613.8
2017,8,16,12,30,847.0,142.0,5.0,36.0,953.0,822.33,593.48
2017,8,16,12,45,848.0,141.0,5.0,36.0,950.5,787.99,570.65
2017,8,16,13,0,849.0,140.0,5.0,36.0,948.0,751.4,546.22
2017,8,16,13,15,846.0,139.0,4.95,36.0,937.0,709.91,516.44
2017,8,16,13,30,843.0,138.0,4.9,36.0,926.0,666.75,484.99
2017,8,16,13,45,839.5,136.5,4.9,36.5,907.0,621.38,450.57
2017,8,16,14,0,836.0,135.0,4.9,37.0,888.0,574.69,414.54
2017,8,16,14,15,829.5,133.5,4.85,37.0,861.5,525.33,376.55
2017,8,16,14,30,823.0,132.0,4.8,37.0,835.0,475.3,337.11
2017,8,16,14,45,814.5,129.0,4.8,37.0,801.5,417.67,291.42
2017,8,16,15,0,806.0,126.0,4.8,37.0,768.0,364.29,247.74
2017,8,16,15,15,793.5,123.5,4.7,36.5,728.0,310.43,203.59
2017,8,16,15,30,781.0,121.0,4.6,36.0,688.0,257.51,160.28
2017,8,16,15,45,762.5,118.5,4.6,36.0,642.0,204.74,118.8
2017,8,16,16,0,744.0,116.0,4.6,36.0,596.0,154.03,83.45
2017,8,16,16,15,722.0,112.0,4.45,35.5,546.5,104.32,58.28
2017,8,16,16,30,700.0,108.0,4.3,35.0,497.0,66.93,48.86
2017,8,16,16,45,666.5,104.5,4.2,35.0,443.5,67.04,49.16
2017,8,16,17,0,633.0,101.0,4.1,35.0,390.0,67.13,49.44
2017,8,16,17,15,591.5,94.5,3.85,34.5,336.0,64.94,47.93
2017,8,16,17,30,550.0,88.0,3.6,34.0,282.0,62.6,46.26
2017,8,16,17,45,489.0,79.5,3.4,33.5,229.5,58.41,42.95
2017,8,16,18,0,428.0,71.0,3.2,33.0,177.0,52.83,38.33
2017,8,16,18,15,340.0,58.5,3.2,32.5,129.0,44.26,31.0
2017,8,16,18,30,252.0,46.0,3.2,32.0,81.0,35.4,23.15
2017,8,16,18,45,140.0,28.5,3.25,31.5,46.5,22.24,10.37
2017,8,16,19,0,28.0,11.0,3.3,31.0,12.0,10.01,0.0
2017,8,16,19,15,14.0,5.5,3.45,30.5,6.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,6,15,42.5,18.5,2.85,26.0,22.5,53.64,0.0
2017,8,17,6,30,85.0,37.0,3.0,26.0,45.0,127.26,91.23
2017,8,17,6,45,188.0,54.5,3.15,26.5,88.5,219.28,171.86
2017,8,17,7,0,291.0,72.0,3.3,27.0,132.0,336.08,267.67
2017,8,17,7,15,377.5,79.0,3.45,27.0,182.0,419.22,335.6
2017,8,17,7,30,464.0,86.0,3.6,27.0,232.0,508.55,405.65
2017,8,17,7,45,466.0,106.0,3.75,27.5,277.5,549.51,435.08
2017,8,17,8,0,468.0,126.0,3.9,28.0,323.0,588.37,461.89
2017,8,17,8,15,420.5,159.0,3.95,28.5,354.5,596.54,463.82
2017,8,17,8,30,373.0,192.0,4.0,29.0,386.0,580.56,448.53
2017,8,17,8,45,548.5,154.0,4.05,29.5,472.5,732.85,558.92
2017,8,17,9,0,724.0,116.0,4.1,30.0,559.0,863.43,646.01
2017,8,17,9,15,743.0,119.5,4.1,30.5,606.5,888.13,658.66
2017,8,17,9,30,762.0,123.0,4.1,31.0,654.0,915.58,673.79
2017,8,17,9,45,783.0,122.5,4.1,31.5,697.5,937.58,685.19
2017,8,17,10,0,804.0,122.0,4.1,32.0,741.0,956.56,694.64
2017,8,17,10,15,814.5,124.0,4.05,32.0,777.5,964.71,698.21
2017,8,17,10,30,825.0,126.0,4.0,32.0,814.0,958.94,692.89
2017,8,17,10,45,836.0,126.0,3.95,32.5,844.0,958.94,690.22
2017,8,17,11,0,847.0,126.0,3.9,33.0,874.0,955.51,685.43
2017,8,17,11,15,852.0,127.0,3.8,33.5,896.0,943.86,675.23
2017,8,17,11,30,857.0,128.0,3.7,34.0,918.0,928.86,663.09
2017,8,17,11,45,850.0,136.0,3.65,34.5,929.5,906.18,646.45
2017,8,17,12,0,843.0,144.0,3.6,35.0,941.0,880.53,628.07
2017,8,17,12,15,844.5,144.0,3.55,35.0,947.0,852.43,609.49
2017,8,17,12,30,846.0,144.0,3.5,35.0,953.0,821.7,589.2
2017,8,17,12,45,847.0,142.5,3.45,35.5,950.5,786.87,565.03
2017,8,17,13,0,848.0,141.0,3.4,36.0,948.0,749.81,539.3
2017,8,17,13,15,845.5,140.5,3.35,36.0,937.0,709.0,510.55
2017,8,17,13,30,843.0,140.0,3.3,36.0,926.0,666.47,480.08
2017,8,17,13,45,840.0,138.0,3.25,36.5,907.5,620.91,445.97
2017,8,17,14,0,837.0,136.0,3.2,37.0,889.0,573.99,410.24
2017,8,17,14,15,830.5,134.5,3.15,37.0,862.0,524.49,372.72
2017,8,17,14,30,824.0,133.0,3.1,37.0,835.0,474.31,333.69
2017,8,17,14,45,807.5,135.0,3.1,37.0,800.0,417.25,289.01
2017,8,17,15,0,791.0,137.0,3.1,37.0,765.0,365.21,246.95
2017,8,17,15,15,778.0,134.0,3.05,36.5,724.5,311.56,203.57
2017,8,17,15,30,765.0,131.0,3.0,36.0,684.0,258.95,161.06
2017,8,17,15,45,749.0,127.0,3.0,36.0,639.0,206.37,120.14
2017,8,17,16,0,733.0,123.0,3.0,36.0,594.0,155.59,85.19
2017,8,17,16,15,710.0,118.5,2.95,35.5,544.0,98.31,54.9
2017,8,17,16,30,687.0,114.0,2.9,35.0,494.0,70.9,52.06
2017,8,17,16,45,656.5,109.0,2.85,35.0,441.0,70.21,51.72
2017,8,17,17,0,626.0,104.0,2.8,35.0,388.0,69.42,51.29
2017,8,17,17,15,584.0,97.0,2.5,34.5,334.0,66.95,49.57
2017,8,17,17,30,542.0,90.0,2.2,34.0,280.0,64.33,47.66
2017,8,17,17,45,481.5,81.0,1.9,33.5,227.5,59.8,44.08
2017,8,17,18,0,421.0,72.0,1.6,33.0,175.0,53.61,38.95
2017,8,17,18,15,331.5,59.0,1.55,32.0,127.0,44.67,31.38
2017,8,17,18,30,242.0,46.0,1.5,31.0,79.0,35.43,23.24
2017,8,17,18,45,131.0,28.0,1.45,30.5,45.0,21.87,9.69
2017,8,17,19,0,20.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,17,19,15,10.0,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,6,15,84.0,17.5,2.75,25.0,25.0,65.66,0.0
2017,8,18,6,30,168.0,35.0,3.0,25.0,50.0,191.09,139.23
2017,8,18,6,45,281.5,48.5,3.3,25.5,96.0,288.62,227.69
2017,8,18,7,0,395.0,62.0,3.6,26.0,142.0,397.19,317.92
2017,8,18,7,15,464.5,71.5,3.65,26.5,195.0,481.44,385.32
2017,8,18,7,30,534.0,81.0,3.7,27.0,248.0,565.69,448.88
2017,8,18,7,45,595.5,84.0,3.8,28.0,304.5,638.04,500.01
2017,8,18,8,0,657.0,87.0,3.9,29.0,361.0,711.94,550.15
2017,8,18,8,15,689.0,92.0,3.9,29.5,415.5,763.17,583.19
2017,8,18,8,30,721.0,97.0,3.9,30.0,470.0,813.53,614.84
2017,8,18,8,45,752.5,98.0,3.9,30.5,523.5,852.62,638.04
2017,8,18,9,0,784.0,99.0,3.9,31.0,577.0,894.86,663.04
2017,8,18,9,15,801.0,102.0,3.85,31.5,625.0,923.26,678.12
2017,8,18,9,30,818.0,105.0,3.8,32.0,673.0,948.84,691.3
2017,8,18,9,45,834.5,105.5,3.75,32.5,716.5,957.68,693.48
2017,8,18,10,0,851.0,106.0,3.7,33.0,760.0,973.81,700.64
2017,8,18,10,15,860.0,108.0,3.55,33.5,796.5,980.85,701.28
2017,8,18,10,30,869.0,110.0,3.4,34.0,833.0,984.41,699.85
2017,8,18,10,45,877.5,110.5,3.3,34.5,863.0,982.36,695.35
2017,8,18,11,0,886.0,111.0,3.2,35.0,893.0,976.76,688.79
2017,8,18,11,15,890.5,112.0,3.1,35.5,915.0,964.27,678.09
2017,8,18,11,30,895.0,113.0,3.0,36.0,937.0,948.32,665.44
2017,8,18,11,45,892.5,117.0,2.9,36.5,949.5,925.47,648.63
2017,8,18,12,0,890.0,121.0,2.8,37.0,962.0,899.5,630.06
2017,8,18,12,15,891.0,121.5,2.7,37.0,967.0,870.43,610.95
2017,8,18,12,30,892.0,122.0,2.6,37.0,972.0,838.56,590.11
2017,8,18,12,45,890.5,122.0,2.55,37.5,969.0,801.69,565.2
2017,8,18,13,0,889.0,122.0,2.5,38.0,966.0,762.57,538.87
2017,8,18,13,15,886.5,121.5,2.45,38.0,954.5,720.25,510.18
2017,8,18,13,30,884.0,121.0,2.4,38.0,943.0,676.07,479.22
2017,8,18,13,45,878.5,120.5,2.4,38.0,923.0,628.4,445.41
2017,8,18,14,0,873.0,120.0,2.4,38.0,903.0,579.48,409.84
2017,8,18,14,15,866.5,118.5,2.4,38.0,876.0,528.24,371.65
2017,8,18,14,30,860.0,117.0,2.4,38.0,849.0,476.27,331.79
2017,8,18,14,45,849.0,116.5,2.4,38.0,814.0,422.73,289.73
2017,8,18,15,0,838.0,116.0,2.4,38.0,779.0,369.33,246.76
2017,8,18,15,15,826.0,113.5,2.4,37.5,738.5,314.59,202.7
2017,8,18,15,30,814.0,111.0,2.4,37.0,698.0,252.54,153.43
2017,8,18,15,45,797.5,108.5,2.45,37.0,651.5,198.19,111.45
2017,8,18,16,0,781.0,106.0,2.5,37.0,605.0,145.63,75.86
2017,8,18,16,15,759.5,102.0,2.55,36.5,554.5,93.81,51.37
2017,8,18,16,30,738.0,98.0,2.6,36.0,504.0,67.84,49.38
2017,8,18,16,45,709.5,93.5,2.65,36.0,450.5,60.33,43.52
2017,8,18,17,0,681.0,89.0,2.7,36.0,397.0,59.35,42.91
2017,8,18,17,15,641.0,83.5,2.4,35.0,342.0,57.47,41.72
2017,8,18,17,30,601.0,78.0,2.1,34.0,287.0,55.47,40.39
2017,8,18,17,45,545.0,70.0,1.85,33.5,233.0,51.31,37.07
2017,8,18,18,0,489.0,62.0,1.6,33.0,179.0,46.95,33.44
2017,8,18,18,15,399.5,51.5,1.55,32.0,130.0,40.13,27.61
2017,8,18,18,30,310.0,41.0,1.5,31.0,81.0,33.04,21.23
2017,8,18,18,45,178.5,25.5,1.45,30.5,46.0,19.99,7.8
2017,8,18,19,0,47.0,10.0,1.4,30.0,11.0,9.1,0.0
2017,8,18,19,15,23.5,5.0,1.45,29.5,5.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.55,29.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,19,6,15,92.5,16.5,2.45,24.5,25.0,69.71,0.0
2017,8,19,6,30,185.0,33.0,2.7,25.0,50.0,198.74,143.87
2017,8,19,6,45,307.0,45.0,2.95,26.0,97.0,300.46,236.34
2017,8,19,7,0,429.0,57.0,3.2,27.0,144.0,419.55,333.62
2017,8,19,7,15,497.0,65.5,3.2,27.5,197.0,498.8,396.07
2017,8,19,7,30,565.0,74.0,3.2,28.0,250.0,581.49,457.58
2017,8,19,7,45,624.0,77.0,3.25,28.5,307.0,652.3,507.72
2017,8,19,8,0,683.0,80.0,3.3,29.0,364.0,724.66,557.01
2017,8,19,8,15,714.0,84.5,3.15,29.5,418.5,770.58,585.15
2017,8,19,8,30,745.0,89.0,3.0,30.0,473.0,820.32,615.09
2017,8,19,8,45,770.5,91.5,2.95,31.0,525.5,860.92,637.24
2017,8,19,9,0,796.0,94.0,2.9,32.0,578.0,899.48,657.51
2017,8,19,9,15,813.0,97.0,2.7,32.5,626.0,928.04,671.03
2017,8,19,9,30,830.0,100.0,2.5,33.0,674.0,943.63,675.94
2017,8,19,9,45,844.0,101.0,2.35,34.0,717.5,961.05,681.04
2017,8,19,10,0,858.0,102.0,2.2,35.0,761.0,975.3,684.0
2017,8,19,10,15,867.5,104.0,2.1,35.0,797.5,982.85,686.14
2017,8,19,10,30,877.0,106.0,2.0,35.0,834.0,986.89,686.27
2017,8,19,10,45,884.5,106.5,1.95,35.5,864.0,983.8,681.33
2017,8,19,11,0,892.0,107.0,1.9,36.0,894.0,977.16,674.46
2017,8,19,11,15,896.5,108.0,1.95,36.5,916.0,964.6,665.32
2017,8,19,11,30,901.0,109.0,2.0,37.0,938.0,948.55,654.21
2017,8,19,11,45,909.5,106.0,2.05,37.5,953.0,928.83,640.96
2017,8,19,12,0,918.0,103.0,2.1,38.0,968.0,905.7,625.72
2017,8,19,12,15,919.0,103.0,2.2,38.0,973.5,875.65,607.92
2017,8,19,12,30,920.0,103.0,2.3,38.0,979.0,842.72,588.19
2017,8,19,12,45,919.0,103.0,2.4,38.5,976.0,805.52,564.34
2017,8,19,13,0,918.0,103.0,2.5,39.0,973.0,765.9,538.78
2017,8,19,13,15,915.5,102.5,2.55,39.0,961.5,722.57,510.53
2017,8,19,13,30,913.0,102.0,2.6,39.0,950.0,677.28,479.3
2017,8,19,13,45,909.5,101.0,2.7,39.0,930.0,629.21,445.53
2017,8,19,14,0,906.0,100.0,2.8,39.0,910.0,579.64,409.66
2017,8,19,14,15,900.0,99.0,2.85,39.0,883.0,527.5,370.71
2017,8,19,14,30,894.0,98.0,2.9,39.0,856.0,474.51,329.92
2017,8,19,14,45,876.5,101.5,2.95,39.0,819.0,419.8,286.82
2017,8,19,15,0,859.0,105.0,3.0,39.0,782.0,365.8,243.27
2017,8,19,15,15,847.5,102.5,3.05,38.5,741.5,310.08,198.28
2017,8,19,15,30,836.0,100.0,3.1,38.0,701.0,255.01,153.94
2017,8,19,15,45,821.0,97.5,3.15,38.0,654.5,200.25,111.74
2017,8,19,16,0,806.0,95.0,3.2,38.0,608.0,137.65,69.13
2017,8,19,16,15,785.5,91.5,3.2,37.5,557.0,84.81,45.13
2017,8,19,16,30,765.0,88.0,3.2,37.0,506.0,61.12,43.79
2017,8,19,16,45,737.5,84.0,3.25,37.0,452.5,60.04,43.11
2017,8,19,17,0,710.0,80.0,3.3,37.0,399.0,58.88,42.35
2017,8,19,17,15,671.5,75.0,3.0,36.0,343.5,51.68,36.82
2017,8,19,17,30,633.0,70.0,2.7,35.0,288.0,49.74,35.5
2017,8,19,17,45,576.0,63.0,2.4,34.5,233.5,46.06,32.57
2017,8,19,18,0,519.0,56.0,2.1,34.0,179.0,42.23,29.38
2017,8,19,18,15,429.5,46.5,2.0,33.0,129.5,36.02,24.07
2017,8,19,18,30,340.0,37.0,1.9,32.0,80.0,29.61,18.28
2017,8,19,18,45,170.0,18.5,1.85,31.5,40.0,14.56,3.55
2017,8,19,19,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,1.9,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,20,6,15,115.0,15.0,2.25,24.5,25.5,81.55,0.0
2017,8,20,6,30,230.0,30.0,2.5,25.0,51.0,222.16,159.97
2017,8,20,6,45,346.0,41.5,2.75,25.5,98.0,326.08,256.52
2017,8,20,7,0,462.0,53.0,3.0,26.0,145.0,438.4,349.3
2017,8,20,7,15,528.5,61.0,3.0,26.5,198.5,516.79,410.72
2017,8,20,7,30,595.0,69.0,3.0,27.0,252.0,598.6,471.44
2017,8,20,7,45,647.5,72.5,3.05,28.0,309.0,665.39,517.46
2017,8,20,8,0,700.0,76.0,3.1,29.0,366.0,728.96,559.19
2017,8,20,8,15,730.0,80.0,3.05,29.5,420.5,778.67,590.34
2017,8,20,8,30,760.0,84.0,3.0,30.0,475.0,827.2,619.8
2017,8,20,8,45,784.5,86.5,2.95,31.0,527.5,867.1,641.41
2017,8,20,9,0,809.0,89.0,2.9,32.0,580.0,904.91,661.11
2017,8,20,9,15,825.0,92.0,2.85,32.5,628.0,922.82,668.8
2017,8,20,9,30,841.0,95.0,2.8,33.0,676.0,947.7,681.14
2017,8,20,9,45,853.5,96.5,2.8,33.5,719.0,964.31,688.47
2017,8,20,10,0,866.0,98.0,2.8,34.0,762.0,977.69,693.88
2017,8,20,10,15,875.0,100.0,2.85,34.5,798.5,984.76,695.85
2017,8,20,10,30,884.0,102.0,2.9,35.0,835.0,988.3,695.78
2017,8,20,10,45,891.0,103.0,2.95,35.5,864.5,985.2,691.74
2017,8,20,11,0,898.0,104.0,3.0,36.0,894.0,978.51,685.65
2017,8,20,11,15,902.5,104.5,3.1,36.0,916.0,965.34,677.46
2017,8,20,11,30,907.0,105.0,3.2,36.0,938.0,948.68,667.16
2017,8,20,11,45,900.5,112.0,3.3,36.5,949.5,924.9,651.05
2017,8,20,12,0,894.0,119.0,3.4,37.0,961.0,897.99,633.02
2017,8,20,12,15,895.0,119.5,3.45,37.0,966.0,868.69,614.48
2017,8,20,12,30,896.0,120.0,3.5,37.0,971.0,836.57,594.06
2017,8,20,12,45,896.0,119.0,3.6,37.5,968.5,799.74,569.51
2017,8,20,13,0,896.0,118.0,3.7,38.0,966.0,760.54,543.3
2017,8,20,13,15,893.5,117.5,3.7,38.0,954.5,717.8,513.91
2017,8,20,13,30,891.0,117.0,3.7,38.0,943.0,673.19,482.2
2017,8,20,13,45,887.5,116.0,3.75,38.0,923.5,625.87,448.02
2017,8,20,14,0,884.0,115.0,3.8,38.0,904.0,577.1,411.87
2017,8,20,14,15,877.5,113.5,3.8,38.0,876.5,525.2,372.41
2017,8,20,14,30,871.0,112.0,3.8,38.0,849.0,472.55,331.28
2017,8,20,14,45,861.0,111.0,3.85,38.0,814.0,418.37,288.04
2017,8,20,15,0,851.0,110.0,3.9,38.0,779.0,364.23,243.83
2017,8,20,15,15,839.0,107.5,3.9,38.0,738.0,308.71,198.18
2017,8,20,15,30,827.0,105.0,3.9,38.0,697.0,253.92,153.55
2017,8,20,15,45,811.0,102.5,3.9,38.0,650.5,190.66,105.18
2017,8,20,16,0,795.0,100.0,3.9,38.0,604.0,137.36,69.86
2017,8,20,16,15,774.0,96.5,3.85,37.5,553.0,85.13,46.99
2017,8,20,16,30,753.0,93.0,3.8,37.0,502.0,64.7,46.68
2017,8,20,16,45,723.0,89.0,3.75,36.5,447.5,63.76,46.23
2017,8,20,17,0,693.0,85.0,3.7,36.0,393.0,56.95,40.98
2017,8,20,17,15,653.5,79.0,3.35,35.5,338.0,54.56,39.28
2017,8,20,17,30,614.0,73.0,3.0,35.0,283.0,52.02,37.39
2017,8,20,17,45,553.0,66.0,2.7,34.5,228.5,48.45,34.55
2017,8,20,18,0,492.0,59.0,2.4,34.0,174.0,44.76,31.45
2017,8,20,18,15,401.0,48.5,2.15,33.0,125.0,37.82,25.52
2017,8,20,18,30,310.0,38.0,1.9,32.0,76.0,30.62,19.02
2017,8,20,18,45,155.0,19.0,1.65,31.5,38.0,15.07,3.13
2017,8,20,19,0,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.45,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
