Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,6,15,91.0,15.5,1.9,25.5,23.5,67.76,0.0
2017,8,21,6,30,182.0,31.0,2.1,26.0,47.0,193.94,136.93
2017,8,21,6,45,294.5,44.0,2.35,26.5,92.0,290.42,227.08
2017,8,21,7,0,407.0,57.0,2.6,27.0,137.0,402.88,319.49
2017,8,21,7,15,475.0,66.0,2.6,27.5,189.0,481.82,381.85
2017,8,21,7,30,543.0,75.0,2.6,28.0,241.0,564.24,443.08
2017,8,21,7,45,596.5,79.5,2.65,28.5,296.5,631.65,490.65
2017,8,21,8,0,650.0,84.0,2.7,29.0,352.0,700.32,537.29
2017,8,21,8,15,465.0,146.0,2.7,29.5,351.5,619.3,475.38
2017,8,21,8,30,280.0,208.0,2.7,30.0,351.0,514.15,392.89
2017,8,21,8,45,523.0,153.5,2.7,31.0,457.0,697.59,526.33
2017,8,21,9,0,766.0,99.0,2.7,32.0,563.0,875.3,641.63
2017,8,21,9,15,783.0,102.5,2.65,32.5,610.5,903.89,655.27
2017,8,21,9,30,800.0,106.0,2.6,33.0,658.0,929.7,668.18
2017,8,21,9,45,813.0,108.5,2.6,33.5,700.0,947.37,676.23
2017,8,21,10,0,826.0,111.0,2.6,34.0,742.0,951.59,675.87
2017,8,21,10,15,836.0,113.0,2.55,34.0,778.5,959.34,678.97
2017,8,21,10,30,846.0,115.0,2.5,34.0,815.0,963.69,680.02
2017,8,21,10,45,573.5,265.0,2.5,34.5,747.5,859.09,609.12
2017,8,21,11,0,301.0,415.0,2.5,35.0,680.0,719.05,508.97
2017,8,21,11,15,585.0,267.5,2.5,35.5,798.5,842.35,596.39
2017,8,21,11,30,869.0,120.0,2.5,36.0,917.0,926.73,649.21
2017,8,21,11,45,868.0,123.5,2.5,36.5,929.5,904.99,633.05
2017,8,21,12,0,867.0,127.0,2.5,37.0,942.0,880.16,615.98
2017,8,21,12,15,868.0,127.5,2.5,37.0,947.5,851.43,597.79
2017,8,21,12,30,869.0,128.0,2.5,37.0,953.0,819.97,577.84
2017,8,21,12,45,640.5,267.0,2.55,37.0,874.0,736.86,520.79
2017,8,21,13,0,412.0,406.0,2.6,37.0,795.0,655.19,462.06
2017,8,21,13,15,356.0,425.5,2.65,37.0,758.5,607.66,429.48
2017,8,21,13,30,300.0,445.0,2.7,37.0,722.0,562.69,398.17
2017,8,21,13,45,576.5,285.0,2.8,37.5,803.5,571.98,406.85
2017,8,21,14,0,853.0,125.0,2.9,38.0,885.0,565.7,401.89
2017,8,21,14,15,846.5,123.5,2.95,38.0,858.0,515.2,363.69
2017,8,21,14,30,840.0,122.0,3.0,38.0,831.0,464.01,324.05
2017,8,21,14,45,831.5,120.0,3.05,38.0,797.0,411.19,282.15
2017,8,21,15,0,823.0,118.0,3.1,38.0,763.0,358.3,239.2
2017,8,21,15,15,810.5,115.5,3.1,37.5,722.5,296.76,190.04
2017,8,21,15,30,798.0,113.0,3.1,37.0,682.0,242.73,146.55
2017,8,21,15,45,781.0,110.0,3.15,37.0,635.5,188.81,105.34
2017,8,21,16,0,764.0,107.0,3.2,37.0,589.0,136.78,71.29
2017,8,21,16,15,742.0,103.5,3.2,36.5,539.0,86.32,50.06
2017,8,21,16,30,720.0,100.0,3.2,36.0,489.0,69.62,50.86
2017,8,21,16,45,688.0,95.5,3.25,36.0,435.0,61.94,44.87
2017,8,21,17,0,656.0,91.0,3.3,36.0,381.0,61.02,44.3
2017,8,21,17,15,614.5,85.0,3.1,35.5,326.5,58.85,42.79
2017,8,21,17,30,573.0,79.0,2.9,35.0,272.0,56.56,41.12
2017,8,21,17,45,506.5,71.5,2.75,34.5,218.5,52.83,38.15
2017,8,21,18,0,440.0,64.0,2.6,34.0,165.0,48.99,34.92
2017,8,21,18,15,347.5,51.5,2.35,33.0,117.5,39.29,26.68
2017,8,21,18,30,255.0,39.0,2.1,32.0,70.0,30.24,18.61
2017,8,21,18,45,127.5,19.5,1.9,31.5,35.0,15.27,2.23
2017,8,21,19,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,22,6,15,85.0,15.5,2.2,25.5,22.5,64.15,0.0
2017,8,22,6,30,170.0,31.0,2.4,26.0,45.0,186.76,130.2
2017,8,22,6,45,289.0,43.5,2.6,26.5,90.5,285.92,223.54
2017,8,22,7,0,408.0,56.0,2.8,27.0,136.0,402.11,319.12
2017,8,22,7,15,477.5,65.0,2.7,27.5,188.5,482.11,382.26
2017,8,22,7,30,547.0,74.0,2.6,28.0,241.0,565.74,444.19
2017,8,22,7,45,604.5,78.0,2.55,29.0,297.5,635.86,492.35
2017,8,22,8,0,662.0,82.0,2.5,30.0,354.0,707.49,539.24
2017,8,22,8,15,694.0,86.5,2.3,30.5,408.0,757.98,569.68
2017,8,22,8,30,726.0,91.0,2.1,31.0,462.0,803.24,595.38
2017,8,22,8,45,752.5,93.5,1.9,31.5,514.5,844.23,617.23
2017,8,22,9,0,779.0,96.0,1.7,32.0,567.0,883.25,636.9
2017,8,22,9,15,796.0,99.0,1.5,32.5,614.5,911.38,648.83
2017,8,22,9,30,813.0,102.0,1.3,33.0,662.0,936.7,658.51
2017,8,22,9,45,826.5,104.5,1.1,33.5,705.0,944.82,657.16
2017,8,22,10,0,840.0,107.0,0.9,34.0,748.0,959.92,659.96
2017,8,22,10,15,849.5,109.0,0.95,34.5,784.0,967.17,662.34
2017,8,22,10,30,859.0,111.0,1.0,35.0,820.0,970.97,662.89
2017,8,22,10,45,866.5,112.0,1.05,35.5,850.0,968.22,659.72
2017,8,22,11,0,874.0,113.0,1.1,36.0,880.0,961.96,654.65
2017,8,22,11,15,879.0,114.0,1.25,36.0,902.0,949.79,649.08
2017,8,22,11,30,884.0,115.0,1.4,36.0,924.0,934.17,641.34
2017,8,22,11,45,885.0,117.0,1.6,36.5,937.0,912.5,629.05
2017,8,22,12,0,886.0,119.0,1.8,37.0,950.0,887.66,614.55
2017,8,22,12,15,887.5,119.0,1.9,37.0,955.5,858.41,597.35
2017,8,22,12,30,889.0,119.0,2.0,37.0,961.0,826.36,578.22
2017,8,22,12,45,889.5,118.5,2.15,37.5,958.5,790.45,555.62
2017,8,22,13,0,890.0,118.0,2.3,38.0,956.0,752.12,531.19
2017,8,22,13,15,887.5,117.5,2.4,38.0,944.5,709.47,502.79
2017,8,22,13,30,885.0,117.0,2.5,38.0,933.0,664.96,472.15
2017,8,22,13,45,882.5,115.0,2.6,38.5,914.0,617.54,437.73
2017,8,22,14,0,880.0,113.0,2.7,39.0,895.0,568.63,401.34
2017,8,22,14,15,873.5,111.5,2.75,38.5,867.5,516.81,363.33
2017,8,22,14,30,867.0,110.0,2.8,38.0,840.0,464.25,323.42
2017,8,22,14,45,852.0,112.0,2.9,38.0,804.0,410.52,280.9
2017,8,22,15,0,837.0,114.0,3.0,38.0,768.0,357.31,237.78
2017,8,22,15,15,824.5,111.5,3.0,38.0,727.0,302.33,192.84
2017,8,22,15,30,812.0,109.0,3.0,38.0,686.0,239.99,143.15
2017,8,22,15,45,795.5,106.5,3.0,38.0,639.5,185.69,102.0
2017,8,22,16,0,779.0,104.0,3.0,38.0,593.0,133.21,68.3
2017,8,22,16,15,757.0,100.0,2.95,37.5,542.0,81.54,47.59
2017,8,22,16,30,735.0,96.0,2.9,37.0,491.0,67.0,48.55
2017,8,22,16,45,704.0,92.0,2.9,36.5,437.0,59.88,43.11
2017,8,22,17,0,673.0,88.0,2.9,36.0,383.0,59.19,42.82
2017,8,22,17,15,631.5,82.0,2.6,35.5,328.0,56.91,41.2
2017,8,22,17,30,590.0,76.0,2.3,35.0,273.0,54.49,39.42
2017,8,22,17,45,526.0,68.0,2.05,34.5,219.0,50.24,36.01
2017,8,22,18,0,462.0,60.0,1.8,34.0,165.0,45.82,32.29
2017,8,22,18,15,367.5,48.5,1.6,33.0,117.0,38.06,25.64
2017,8,22,18,30,273.0,37.0,1.4,32.0,69.0,28.76,17.34
2017,8,22,18,45,136.5,18.5,1.2,31.5,34.5,14.52,0.55
2017,8,22,19,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,1.0,30.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.0,29.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.05,29.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,1.5,27.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,23,6,15,88.5,14.5,1.9,25.5,22.0,65.23,0.0
2017,8,23,6,30,177.0,29.0,2.0,26.0,44.0,187.4,128.91
2017,8,23,6,45,285.5,43.0,2.1,26.5,88.5,282.79,220.43
2017,8,23,7,0,394.0,57.0,2.2,27.0,133.0,392.72,310.65
2017,8,23,7,15,463.0,66.5,1.9,28.0,185.5,472.47,372.11
2017,8,23,7,30,532.0,76.0,1.6,29.0,238.0,555.78,431.18
2017,8,23,7,45,293.5,118.5,1.35,30.0,210.5,401.69,311.79
2017,8,23,8,0,55.0,161.0,1.1,31.0,183.0,222.86,169.74
2017,8,23,8,15,376.0,130.0,0.95,31.5,318.5,518.93,394.79
2017,8,23,8,30,697.0,99.0,0.8,32.0,454.0,790.85,574.09
2017,8,23,8,45,719.0,104.5,0.7,33.0,505.0,830.33,590.02
2017,8,23,9,0,741.0,110.0,0.6,34.0,556.0,862.92,603.74
2017,8,23,9,15,759.0,113.5,0.7,34.0,603.5,891.95,621.08
2017,8,23,9,30,777.0,117.0,0.8,34.0,651.0,918.25,636.8
2017,8,23,9,45,787.5,121.5,0.95,34.5,692.5,935.35,646.54
2017,8,23,10,0,798.0,126.0,1.1,35.0,734.0,949.21,654.41
2017,8,23,10,15,808.5,128.0,1.1,35.5,769.5,956.89,656.22
2017,8,23,10,30,819.0,130.0,1.1,36.0,805.0,961.16,656.19
2017,8,23,10,45,827.0,131.5,1.15,36.5,834.5,948.67,647.14
2017,8,23,11,0,835.0,133.0,1.2,37.0,864.0,943.38,642.71
2017,8,23,11,15,840.0,134.0,1.2,37.0,885.0,931.32,634.85
2017,8,23,11,30,845.0,135.0,1.2,37.0,906.0,915.94,625.18
2017,8,23,11,45,631.5,267.5,1.3,37.0,849.0,840.93,578.61
2017,8,23,12,0,418.0,400.0,1.4,37.0,792.0,751.48,518.24
2017,8,23,12,15,367.0,427.0,1.45,37.0,772.5,706.44,489.23
2017,8,23,12,30,316.0,454.0,1.5,37.0,753.0,667.89,463.55
2017,8,23,12,45,161.0,312.0,1.6,37.5,464.5,403.99,286.87
2017,8,23,13,0,6.0,170.0,1.7,38.0,176.0,155.12,109.12
2017,8,23,13,15,3.0,114.0,1.8,38.0,117.0,103.3,71.66
2017,8,23,13,30,0.0,58.0,1.9,38.0,58.0,51.64,33.28
2017,8,23,13,45,413.0,98.5,2.0,38.0,464.5,324.9,237.12
2017,8,23,14,0,826.0,139.0,2.1,38.0,871.0,557.14,394.56
2017,8,23,14,15,819.0,137.0,2.15,38.0,843.5,503.96,353.57
2017,8,23,14,30,812.0,135.0,2.2,38.0,816.0,452.26,314.04
2017,8,23,14,45,471.0,254.5,2.3,38.0,645.5,363.55,252.08
2017,8,23,15,0,130.0,374.0,2.4,38.0,475.0,323.17,228.1
2017,8,23,15,15,152.0,353.0,2.45,37.5,465.0,300.89,211.72
2017,8,23,15,30,174.0,332.0,2.5,37.0,455.0,276.37,193.36
2017,8,23,15,45,113.5,296.5,2.6,36.5,375.0,229.31,162.16
2017,8,23,16,0,53.0,261.0,2.7,36.0,295.0,200.77,144.88
2017,8,23,16,15,95.0,247.0,2.75,35.5,301.0,184.31,134.33
2017,8,23,16,30,137.0,233.0,2.8,35.0,307.0,163.14,125.73
2017,8,23,16,45,123.5,206.5,2.85,35.0,267.5,147.48,113.81
2017,8,23,17,0,110.0,180.0,2.9,35.0,228.0,131.15,101.19
2017,8,23,17,15,99.5,155.5,2.9,34.5,194.5,115.36,89.01
2017,8,23,17,30,89.0,131.0,2.9,34.0,161.0,98.99,76.08
2017,8,23,17,45,71.5,107.0,2.95,33.5,128.0,85.15,64.92
2017,8,23,18,0,54.0,83.0,3.0,33.0,95.0,67.12,49.96
2017,8,23,18,15,31.5,59.5,3.0,32.5,66.0,49.04,34.63
2017,8,23,18,30,9.0,36.0,3.0,32.0,37.0,30.91,18.91
2017,8,23,18,45,4.5,18.0,3.05,31.5,18.5,15.79,0.0
2017,8,23,19,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,5.5,0.45,25.0,5.5,5.0,0.0
2017,8,24,6,30,0.0,11.0,0.5,25.0,11.0,9.66,1.17
2017,8,24,6,45,0.0,24.0,0.55,25.5,24.0,21.13,11.31
2017,8,24,7,0,0.0,37.0,0.6,26.0,37.0,32.62,20.98
2017,8,24,7,15,0.0,52.0,0.55,26.5,52.0,45.92,31.98
2017,8,24,7,30,0.0,67.0,0.5,27.0,67.0,60.11,43.48
2017,8,24,7,45,0.0,81.0,0.5,27.5,81.0,73.3,53.92
2017,8,24,8,0,0.0,95.0,0.5,28.0,95.0,86.42,64.08
2017,8,24,8,15,0.0,110.5,0.55,28.5,110.5,101.04,75.21
2017,8,24,8,30,0.0,126.0,0.6,29.0,126.0,115.59,86.1
2017,8,24,8,45,0.0,126.5,0.7,30.0,126.5,115.06,85.0
2017,8,24,9,0,0.0,127.0,0.8,31.0,127.0,114.89,84.24
2017,8,24,9,15,1.0,145.5,0.9,31.0,146.5,133.26,98.09
2017,8,24,9,30,2.0,164.0,1.0,31.0,166.0,151.57,111.73
2017,8,24,9,45,21.0,239.0,1.15,31.5,255.5,243.19,180.24
2017,8,24,10,0,40.0,314.0,1.3,32.0,345.0,353.84,259.74
2017,8,24,10,15,46.0,338.0,1.4,32.0,375.5,381.27,278.41
2017,8,24,10,30,52.0,362.0,1.5,32.0,406.0,407.93,296.86
2017,8,24,10,45,86.0,396.5,1.6,32.5,471.0,471.72,341.22
2017,8,24,11,0,120.0,431.0,1.7,33.0,536.0,547.22,392.2
2017,8,24,11,15,281.5,404.5,1.8,33.0,659.0,675.53,482.0
2017,8,24,11,30,443.0,378.0,1.9,33.0,782.0,793.33,561.47
2017,8,24,11,45,434.5,388.0,2.0,33.5,788.5,775.35,547.55
2017,8,24,12,0,426.0,398.0,2.1,34.0,795.0,755.57,533.62
2017,8,24,12,15,421.0,402.0,2.2,34.0,796.5,731.9,518.33
2017,8,24,12,30,416.0,406.0,2.3,34.0,798.0,706.9,502.01
2017,8,24,12,45,579.5,306.0,2.4,34.0,850.0,718.6,513.77
2017,8,24,13,0,743.0,206.0,2.5,34.0,902.0,721.0,518.26
2017,8,24,13,15,739.5,205.0,2.6,34.0,890.5,679.62,489.68
2017,8,24,13,30,736.0,204.0,2.7,34.0,879.0,636.95,459.77
2017,8,24,13,45,492.5,318.5,2.8,34.0,766.0,547.19,394.28
2017,8,24,14,0,249.0,433.0,2.9,34.0,653.0,476.9,342.82
2017,8,24,14,15,475.5,315.5,2.95,34.0,719.0,472.25,339.25
2017,8,24,14,30,702.0,198.0,3.0,34.0,785.0,446.65,317.42
2017,8,24,14,45,545.5,262.5,3.15,34.0,707.0,395.24,278.66
2017,8,24,15,0,389.0,327.0,3.3,34.0,629.0,362.59,255.11
2017,8,24,15,15,353.5,317.0,3.35,33.5,580.0,318.2,222.14
2017,8,24,15,30,318.0,307.0,3.4,33.0,531.0,277.81,192.67
2017,8,24,15,45,238.5,295.0,3.45,33.0,456.5,244.94,171.5
2017,8,24,16,0,159.0,283.0,3.5,33.0,382.0,210.57,150.77
2017,8,24,16,15,130.0,256.0,3.5,32.5,332.5,178.37,131.64
2017,8,24,16,30,101.0,229.0,3.5,32.0,283.0,169.88,132.88
2017,8,24,16,45,50.5,123.5,3.55,32.0,150.5,101.6,78.15
2017,8,24,17,0,0.0,18.0,3.6,32.0,18.0,15.85,7.59
2017,8,24,17,15,0.0,15.0,3.4,31.5,15.0,13.2,5.44
2017,8,24,17,30,0.0,12.0,3.2,31.0,12.0,10.55,3.25
2017,8,24,17,45,0.0,9.5,3.05,30.5,9.5,8.34,1.4
2017,8,24,18,0,0.0,7.0,2.9,30.0,7.0,6.14,0.0
2017,8,24,18,15,0.0,4.5,2.65,29.5,4.5,3.94,0.0
2017,8,24,18,30,0.0,2.0,2.4,29.0,2.0,1.75,0.0
2017,8,24,18,45,0.0,1.0,2.15,28.5,1.0,0.87,0.0
2017,8,24,19,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,25,6,15,10.5,13.5,2.95,24.0,14.0,18.44,0.0
2017,8,25,6,30,21.0,27.0,3.2,24.0,28.0,46.16,26.8
2017,8,25,6,45,65.5,49.5,3.45,24.5,60.5,117.25,89.4
2017,8,25,7,0,110.0,72.0,3.7,25.0,93.0,177.76,140.94
2017,8,25,7,15,147.0,92.5,3.85,25.5,131.0,231.6,185.99
2017,8,25,7,30,184.0,113.0,4.0,26.0,169.0,302.93,243.34
2017,8,25,7,45,138.5,139.0,4.2,26.5,186.0,284.61,226.97
2017,8,25,8,0,93.0,165.0,4.4,27.0,203.0,261.46,206.51
2017,8,25,8,15,132.5,191.0,4.45,27.5,254.0,342.24,269.06
2017,8,25,8,30,172.0,217.0,4.5,28.0,305.0,408.15,318.54
2017,8,25,8,45,203.0,240.0,4.55,28.5,354.5,462.97,358.39
2017,8,25,9,0,234.0,263.0,4.6,29.0,404.0,517.83,397.46
2017,8,25,9,15,228.0,288.5,4.6,29.5,435.0,539.51,410.49
2017,8,25,9,30,222.0,314.0,4.6,30.0,466.0,559.57,422.35
2017,8,25,9,45,219.0,337.0,4.7,30.5,495.0,578.14,433.48
2017,8,25,10,0,216.0,360.0,4.8,31.0,524.0,595.26,443.54
2017,8,25,10,15,169.5,379.5,4.85,31.0,512.5,564.34,419.15
2017,8,25,10,30,123.0,399.0,4.9,31.0,501.0,532.57,394.35
2017,8,25,10,45,125.5,415.5,4.95,31.5,522.5,544.64,401.61
2017,8,25,11,0,128.0,432.0,5.0,32.0,544.0,555.6,407.94
2017,8,25,11,15,177.0,443.0,5.05,32.0,602.0,603.36,442.37
2017,8,25,11,30,226.0,454.0,5.1,32.0,660.0,648.11,474.17
2017,8,25,11,45,175.5,462.0,5.2,32.0,623.5,597.86,437.38
2017,8,25,12,0,125.0,470.0,5.3,32.0,587.0,549.22,401.84
2017,8,25,12,15,131.5,474.0,5.4,32.0,597.5,546.45,400.11
2017,8,25,12,30,138.0,478.0,5.5,32.0,608.0,542.56,397.44
2017,8,25,12,45,91.0,444.5,5.65,32.5,530.0,462.95,339.32
2017,8,25,13,0,44.0,411.0,5.8,33.0,452.0,391.52,286.72
2017,8,25,13,15,67.0,428.5,5.9,32.5,490.5,414.82,304.74
2017,8,25,13,30,90.0,446.0,6.0,32.0,529.0,435.01,320.19
2017,8,25,13,45,55.5,382.0,6.1,32.0,433.0,354.46,261.44
2017,8,25,14,0,21.0,318.0,6.2,32.0,337.0,284.66,210.14
2017,8,25,14,15,14.5,257.5,6.2,31.5,270.5,229.22,169.5
2017,8,25,14,30,8.0,197.0,6.2,31.0,204.0,174.64,128.89
2017,8,25,14,45,10.5,222.0,6.2,31.0,230.5,194.88,144.4
2017,8,25,15,0,13.0,247.0,6.2,31.0,257.0,213.76,158.8
2017,8,25,15,15,75.0,287.5,6.1,30.5,340.5,246.38,181.96
2017,8,25,15,30,137.0,328.0,6.0,30.0,424.0,264.82,193.65
2017,8,25,15,45,97.0,294.5,5.95,30.0,360.0,234.91,172.86
2017,8,25,16,0,57.0,261.0,5.9,30.0,296.0,199.96,148.78
2017,8,25,16,15,51.5,236.0,5.8,29.5,265.5,175.89,139.06
2017,8,25,16,30,46.0,211.0,5.7,29.0,235.0,158.99,126.08
2017,8,25,16,45,54.5,191.0,5.6,29.0,217.0,145.41,115.42
2017,8,25,17,0,63.0,171.0,5.5,29.0,199.0,131.44,104.32
2017,8,25,17,15,58.0,146.5,5.25,28.5,169.5,114.27,90.58
2017,8,25,17,30,53.0,122.0,5.0,28.0,140.0,96.65,76.2
2017,8,25,17,45,42.5,99.0,4.8,28.0,111.5,79.55,61.79
2017,8,25,18,0,32.0,76.0,4.6,28.0,83.0,62.09,46.79
2017,8,25,18,15,16.0,54.0,4.5,27.5,57.5,44.93,31.89
2017,8,25,18,30,0.0,32.0,4.4,27.0,32.0,27.66,16.45
2017,8,25,18,45,0.0,16.0,4.3,26.5,16.0,14.07,0.0
2017,8,25,19,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,5.35,25.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,5.5,25.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,5.65,25.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,5.8,25.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,5.9,24.5,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,6.0,24.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,6.15,24.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,6.4,24.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,6.6,24.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,6.8,23.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,6.9,23.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,7.05,23.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,7.2,23.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,7.3,23.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,7.35,23.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,7.45,22.5,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,7.55,22.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,7.65,22.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,7.7,22.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,7.8,22.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,7.9,22.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,7.95,22.0,3.0,2.73,0.0
2017,8,26,6,30,0.0,6.0,8.0,22.0,6.0,5.26,0.0
2017,8,26,6,45,0.0,14.0,8.05,22.5,14.0,12.3,4.26
2017,8,26,7,0,0.0,22.0,8.1,23.0,22.0,19.35,10.27
2017,8,26,7,15,0.0,30.5,8.1,23.0,30.5,26.85,16.64
2017,8,26,7,30,0.0,39.0,8.1,23.0,39.0,34.37,22.94
2017,8,26,7,45,0.0,23.5,8.15,23.0,23.5,20.68,11.55
2017,8,26,8,0,0.0,8.0,8.2,23.0,8.0,7.04,0.18
2017,8,26,8,15,42.5,110.5,8.25,23.0,132.0,147.48,117.15
2017,8,26,8,30,85.0,213.0,8.3,23.0,256.0,306.27,245.25
2017,8,26,8,45,55.5,219.0,8.4,23.5,248.5,281.49,223.03
2017,8,26,9,0,26.0,225.0,8.5,24.0,241.0,240.04,187.98
2017,8,26,9,15,40.0,258.0,8.5,24.0,285.0,303.93,238.03
2017,8,26,9,30,54.0,291.0,8.5,24.0,329.0,350.91,274.23
2017,8,26,9,45,59.5,315.0,8.55,24.5,358.5,378.7,294.45
2017,8,26,10,0,65.0,339.0,8.6,25.0,388.0,405.84,314.01
2017,8,26,10,15,44.0,321.0,8.65,25.0,355.0,361.07,278.45
2017,8,26,10,30,23.0,303.0,8.7,25.0,322.0,303.14,232.84
2017,8,26,10,45,15.5,247.5,8.8,25.0,260.5,240.86,184.36
2017,8,26,11,0,8.0,192.0,8.9,25.0,199.0,180.92,137.39
2017,8,26,11,15,8.5,199.5,9.0,25.0,207.5,187.77,142.61
2017,8,26,11,30,9.0,207.0,9.1,25.0,216.0,194.48,147.7
2017,8,26,11,45,10.0,217.0,9.2,25.5,227.0,203.76,154.51
2017,8,26,12,0,11.0,227.0,9.3,26.0,238.0,212.82,161.13
2017,8,26,12,15,9.0,203.0,9.4,26.0,212.0,188.7,142.39
2017,8,26,12,30,7.0,179.0,9.5,26.0,186.0,164.96,123.94
2017,8,26,12,45,7.5,183.0,9.65,26.0,190.5,168.24,126.5
2017,8,26,13,0,8.0,187.0,9.8,26.0,195.0,171.41,128.98
2017,8,26,13,15,6.5,174.0,9.85,25.5,180.0,158.27,119.01
2017,8,26,13,30,5.0,161.0,9.9,25.0,165.0,145.37,109.2
2017,8,26,13,45,5.0,164.5,10.0,25.0,169.0,147.85,111.22
2017,8,26,14,0,5.0,168.0,10.1,25.0,173.0,150.28,113.2
2017,8,26,14,15,4.5,165.5,10.1,25.0,169.5,147.29,110.97
2017,8,26,14,30,4.0,163.0,10.1,25.0,166.0,144.36,108.8
2017,8,26,14,45,2.0,141.5,10.1,25.0,143.0,124.91,93.66
2017,8,26,15,0,0.0,120.0,10.1,25.0,120.0,105.74,78.72
2017,8,26,15,15,0.0,107.5,10.05,25.0,107.5,94.99,70.37
2017,8,26,15,30,0.0,95.0,10.0,25.0,95.0,84.28,62.01
2017,8,26,15,45,0.0,105.5,10.0,25.0,105.5,93.05,69.22
2017,8,26,16,0,0.0,116.0,10.0,25.0,116.0,101.45,76.16
2017,8,26,16,15,0.0,104.0,10.05,24.5,104.0,91.28,71.65
2017,8,26,16,30,0.0,92.0,10.1,24.0,92.0,81.19,63.52
2017,8,26,16,45,0.0,84.5,10.2,24.0,84.5,74.72,58.27
2017,8,26,17,0,0.0,77.0,10.3,24.0,77.0,68.12,52.85
2017,8,26,17,15,0.0,65.5,10.4,24.0,65.5,57.88,44.25
2017,8,26,17,30,0.0,54.0,10.5,24.0,54.0,47.67,35.54
2017,8,26,17,45,0.0,42.5,10.6,24.0,42.5,37.48,26.73
2017,8,26,18,0,0.0,31.0,10.7,24.0,31.0,27.3,17.81
2017,8,26,18,15,0.0,21.0,10.75,24.0,21.0,18.47,9.98
2017,8,26,18,30,0.0,11.0,10.8,24.0,11.0,9.66,2.07
2017,8,26,18,45,0.0,5.5,10.85,24.0,5.5,4.82,0.0
2017,8,26,19,0,0.0,0.0,10.9,24.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,10.85,24.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,10.8,24.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,10.75,24.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,10.7,24.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,10.6,24.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,10.5,24.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,10.4,24.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,10.3,24.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,10.25,23.5,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,10.1,23.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,10.15,23.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.4,23.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,23.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.55,23.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.6,23.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.45,23.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,10.3,23.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,10.25,23.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,10.2,23.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,10.0,23.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,9.8,23.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,9.65,23.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,9.5,23.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,9.4,23.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,9.3,23.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,9.2,23.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,9.1,23.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,9.05,23.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,9.0,23.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.95,23.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.9,23.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,6.0,8.75,23.0,6.0,5.46,0.0
2017,8,27,6,30,0.0,12.0,8.6,23.0,12.0,10.54,1.37
2017,8,27,6,45,0.0,25.5,8.5,23.0,25.5,22.46,12.4
2017,8,27,7,0,0.0,39.0,8.4,23.0,39.0,34.4,22.62
2017,8,27,7,15,0.0,54.5,8.3,23.0,54.5,48.66,34.68
2017,8,27,7,30,0.0,70.0,8.2,23.0,70.0,63.53,47.08
2017,8,27,7,45,0.0,60.0,8.15,23.0,60.0,53.0,38.33
2017,8,27,8,0,0.0,50.0,8.1,23.0,50.0,44.13,30.9
2017,8,27,8,15,0.0,29.5,8.1,23.0,29.5,26.01,15.84
2017,8,27,8,30,0.0,9.0,8.1,23.0,9.0,7.93,0.87
2017,8,27,8,45,0.0,53.0,8.15,23.0,53.0,46.85,32.75
2017,8,27,9,0,0.0,97.0,8.2,23.0,97.0,86.24,64.59
2017,8,27,9,15,6.0,160.0,8.25,23.0,164.5,152.33,117.72
2017,8,27,9,30,12.0,223.0,8.3,23.0,232.0,219.97,171.21
2017,8,27,9,45,7.5,192.0,8.35,23.5,198.0,183.48,141.46
2017,8,27,10,0,3.0,161.0,8.4,24.0,164.0,148.71,113.27
2017,8,27,10,15,1.5,123.5,8.5,24.0,125.0,112.06,84.0
2017,8,27,10,30,0.0,86.0,8.6,24.0,86.0,76.45,55.52
2017,8,27,10,45,3.5,133.5,8.7,24.5,136.5,123.03,92.32
2017,8,27,11,0,7.0,181.0,8.8,25.0,187.0,169.79,128.74
2017,8,27,11,15,3.5,133.0,8.85,25.0,136.0,122.32,91.31
2017,8,27,11,30,0.0,85.0,8.9,25.0,85.0,75.75,54.45
2017,8,27,11,45,4.0,134.5,9.0,25.0,138.5,123.77,92.34
2017,8,27,12,0,8.0,184.0,9.1,25.0,192.0,171.44,129.62
2017,8,27,12,15,12.0,239.5,9.15,25.0,251.0,223.83,170.24
2017,8,27,12,30,16.0,295.0,9.2,25.0,310.0,275.14,209.7
2017,8,27,12,45,16.0,292.5,9.3,25.0,307.5,271.11,206.55
2017,8,27,13,0,16.0,290.0,9.4,25.0,305.0,267.05,203.46
2017,8,27,13,15,14.5,274.0,9.5,25.0,287.5,250.34,190.63
2017,8,27,13,30,13.0,258.0,9.6,25.0,270.0,233.96,178.07
2017,8,27,13,45,12.5,248.5,9.7,25.0,259.5,223.99,170.46
2017,8,27,14,0,12.0,239.0,9.8,25.0,249.0,214.15,162.94
2017,8,27,14,15,8.5,205.0,9.75,24.5,212.0,182.54,138.76
2017,8,27,14,30,5.0,171.0,9.7,24.0,175.0,151.49,114.82
2017,8,27,14,45,3.0,160.0,9.7,24.0,162.5,140.83,106.61
2017,8,27,15,0,1.0,149.0,9.7,24.0,150.0,130.47,98.65
2017,8,27,15,15,0.5,141.0,9.6,24.0,141.5,123.26,93.16
2017,8,27,15,30,0.0,133.0,9.5,24.0,133.0,116.15,87.74
2017,8,27,15,45,0.0,110.5,9.4,24.0,110.5,97.21,72.83
2017,8,27,16,0,0.0,88.0,9.3,24.0,88.0,77.99,57.6
2017,8,27,16,15,0.0,83.0,9.2,23.5,83.0,73.51,56.92
2017,8,27,16,30,0.0,78.0,9.1,23.0,78.0,69.04,53.45
2017,8,27,16,45,0.0,86.5,9.0,23.0,86.5,76.33,59.89
2017,8,27,17,0,0.0,95.0,8.9,23.0,95.0,82.63,65.52
2017,8,27,17,15,0.0,80.5,8.7,23.0,80.5,70.45,55.26
2017,8,27,17,30,0.0,66.0,8.5,23.0,66.0,58.16,44.76
2017,8,27,17,45,0.0,52.0,8.35,23.0,52.0,45.91,34.13
2017,8,27,18,0,0.0,38.0,8.2,23.0,38.0,33.5,23.22
2017,8,27,18,15,0.0,26.0,8.05,22.5,26.0,22.89,13.8
2017,8,27,18,30,0.0,14.0,7.9,22.0,14.0,12.3,4.15
2017,8,27,18,45,0.0,7.0,7.75,22.0,7.0,6.14,0.0
2017,8,27,19,0,0.0,0.0,7.6,22.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,7.5,22.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,7.4,22.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,7.1,21.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,6.95,21.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,6.5,21.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,6.55,21.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,6.6,21.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,6.65,21.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,6.7,21.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,6.8,21.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,6.9,21.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,7.15,21.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,7.2,21.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,7.25,21.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,7.3,21.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,7.35,21.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,7.4,21.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,7.45,21.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,7.5,21.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,7.5,7.5,21.0,7.5,6.82,0.0
2017,8,28,6,30,0.0,15.0,7.5,21.0,15.0,13.2,2.97
2017,8,28,6,45,0.0,32.5,7.55,21.0,32.5,29.12,17.89
2017,8,28,7,0,0.0,50.0,7.6,21.0,50.0,46.83,33.09
2017,8,28,7,15,0.0,70.5,7.75,21.0,70.5,67.57,50.69
2017,8,28,7,30,0.0,91.0,7.9,21.0,91.0,87.73,67.59
2017,8,28,7,45,12.5,119.0,8.05,21.5,124.5,126.78,100.12
2017,8,28,8,0,25.0,147.0,8.2,22.0,158.0,166.05,132.25
2017,8,28,8,15,45.5,177.0,8.25,22.0,199.5,230.4,184.69
2017,8,28,8,30,66.0,207.0,8.3,22.0,241.0,281.54,225.7
2017,8,28,8,45,56.5,225.0,8.45,22.5,256.5,289.91,230.68
2017,8,28,9,0,47.0,243.0,8.6,23.0,272.0,297.77,235.23
2017,8,28,9,15,74.0,277.0,8.6,23.0,326.0,358.97,283.37
2017,8,28,9,30,101.0,311.0,8.6,23.0,380.0,419.76,330.45
2017,8,28,9,45,148.0,335.5,8.6,23.5,443.5,506.23,396.44
2017,8,28,10,0,195.0,360.0,8.6,24.0,507.0,573.81,446.98
2017,8,28,10,15,152.5,377.0,8.6,24.5,495.5,544.22,421.24
2017,8,28,10,30,110.0,394.0,8.6,25.0,484.0,498.04,383.55
2017,8,28,10,45,71.0,373.0,8.6,25.5,432.0,432.32,331.59
2017,8,28,11,0,32.0,352.0,8.6,26.0,380.0,368.77,281.22
2017,8,28,11,15,90.5,403.5,8.55,26.0,485.0,469.86,358.85
2017,8,28,11,30,149.0,455.0,8.5,26.0,590.0,577.4,439.41
2017,8,28,11,45,102.0,439.0,8.5,26.5,532.0,500.37,379.78
2017,8,28,12,0,55.0,423.0,8.5,27.0,474.0,436.97,330.4
2017,8,28,12,15,218.5,420.0,8.4,27.0,624.0,567.95,431.74
2017,8,28,12,30,382.0,417.0,8.3,27.0,774.0,682.79,518.21
2017,8,28,12,45,214.0,414.0,8.25,27.0,613.5,529.85,402.1
2017,8,28,13,0,46.0,411.0,8.2,27.0,453.0,392.21,296.06
2017,8,28,13,15,25.5,286.0,8.05,27.0,309.0,266.68,201.42
2017,8,28,13,30,5.0,161.0,7.9,27.0,165.0,145.31,108.15
2017,8,28,13,45,139.5,291.5,7.8,27.0,413.5,326.02,248.03
2017,8,28,14,0,274.0,422.0,7.7,27.0,662.0,477.85,360.83
2017,8,28,14,15,235.5,413.5,7.6,27.0,614.5,438.57,330.06
2017,8,28,14,30,197.0,405.0,7.5,27.0,567.0,396.76,297.94
2017,8,28,14,45,223.0,382.0,7.4,27.0,558.5,372.3,278.04
2017,8,28,15,0,249.0,359.0,7.3,27.0,550.0,335.71,248.33
2017,8,28,15,15,280.0,330.5,7.1,26.5,534.0,303.18,221.43
2017,8,28,15,30,311.0,302.0,6.9,26.0,518.0,267.64,192.1
2017,8,28,15,45,375.0,263.0,6.75,26.0,504.5,226.69,158.08
2017,8,28,16,0,439.0,224.0,6.6,26.0,491.0,168.91,115.55
2017,8,28,16,15,385.0,213.0,6.4,25.5,432.0,143.53,114.81
2017,8,28,16,30,331.0,202.0,6.2,25.0,373.0,137.94,110.8
2017,8,28,16,45,174.5,175.5,6.05,25.0,265.0,129.64,104.26
2017,8,28,17,0,18.0,149.0,5.9,25.0,157.0,122.74,98.83
2017,8,28,17,15,12.5,128.0,5.6,24.5,133.0,106.06,85.19
2017,8,28,17,30,7.0,107.0,5.3,24.0,109.0,89.23,71.15
2017,8,28,17,45,221.5,80.5,5.05,24.0,125.5,61.93,47.72
2017,8,28,18,0,436.0,54.0,4.8,24.0,142.0,41.65,30.07
2017,8,28,18,15,333.5,42.0,4.65,23.5,96.5,33.24,22.43
2017,8,28,18,30,231.0,30.0,4.5,23.0,51.0,23.47,12.71
2017,8,28,18,45,115.5,15.0,4.35,23.0,25.5,13.64,0.0
2017,8,28,19,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,8,29,6,15,96.5,12.0,4.75,21.0,19.0,67.16,0.0
2017,8,29,6,30,193.0,24.0,4.9,21.0,38.0,183.48,112.57
2017,8,29,6,45,306.5,37.0,5.1,21.5,82.5,291.7,232.07
2017,8,29,7,0,420.0,50.0,5.3,22.0,127.0,401.05,326.7
2017,8,29,7,15,491.0,58.5,5.45,22.5,179.5,481.14,393.61
2017,8,29,7,30,562.0,67.0,5.6,23.0,232.0,565.07,460.03
2017,8,29,7,45,610.0,73.0,5.8,23.5,287.0,629.77,509.03
2017,8,29,8,0,658.0,79.0,6.0,24.0,342.0,695.46,557.1
2017,8,29,8,15,691.0,84.0,6.1,24.5,396.5,746.94,592.84
2017,8,29,8,30,724.0,89.0,6.2,25.0,451.0,793.27,623.97
2017,8,29,8,45,747.0,93.0,6.3,25.5,502.5,832.33,649.25
2017,8,29,9,0,770.0,97.0,6.4,26.0,554.0,869.26,672.7
2017,8,29,9,15,787.5,100.5,6.4,26.0,601.5,897.85,690.91
2017,8,29,9,30,805.0,104.0,6.4,26.0,649.0,923.61,707.11
2017,8,29,9,45,543.5,224.5,6.45,26.5,603.0,803.91,617.34
2017,8,29,10,0,282.0,345.0,6.5,27.0,557.0,659.32,502.82
2017,8,29,10,15,565.5,230.0,6.45,27.0,681.5,827.81,631.73
2017,8,29,10,30,849.0,115.0,6.4,27.0,806.0,955.64,720.94
2017,8,29,10,45,854.5,117.0,6.35,27.5,834.5,951.43,714.61
2017,8,29,11,0,860.0,119.0,6.3,28.0,863.0,943.72,706.69
2017,8,29,11,15,542.5,284.5,6.2,28.0,758.0,807.22,606.95
2017,8,29,11,30,225.0,450.0,6.1,28.0,653.0,640.97,479.07
2017,8,29,11,45,158.5,452.0,6.1,28.5,596.0,571.33,426.54
2017,8,29,12,0,92.0,454.0,6.1,29.0,539.0,497.26,370.29
2017,8,29,12,15,465.5,302.0,6.05,29.0,736.0,673.78,507.16
2017,8,29,12,30,839.0,150.0,6.0,29.0,933.0,799.08,600.92
2017,8,29,12,45,463.5,301.5,5.95,29.5,734.0,622.28,466.6
2017,8,29,13,0,88.0,453.0,5.9,30.0,535.0,457.24,338.6
2017,8,29,13,15,461.0,299.5,5.85,30.0,718.0,564.56,423.2
2017,8,29,13,30,834.0,146.0,5.8,30.0,901.0,639.28,479.53
2017,8,29,13,45,473.0,287.0,5.75,30.0,713.5,503.57,375.65
2017,8,29,14,0,112.0,428.0,5.7,30.0,526.0,410.01,303.93
2017,8,29,14,15,460.5,283.5,5.6,29.5,665.0,433.23,320.99
2017,8,29,14,30,809.0,139.0,5.5,29.0,804.0,438.22,319.2
2017,8,29,14,45,797.0,137.0,5.45,29.0,768.0,384.27,273.54
2017,8,29,15,0,785.0,135.0,5.4,29.0,732.0,330.85,227.81
2017,8,29,15,15,569.5,212.5,5.3,29.0,633.0,280.94,191.69
2017,8,29,15,30,354.0,290.0,5.2,29.0,534.0,266.32,186.45
2017,8,29,15,45,539.5,204.0,5.1,29.0,545.5,197.04,126.45
2017,8,29,16,0,725.0,118.0,5.0,29.0,557.0,112.02,61.9
2017,8,29,16,15,700.0,113.5,4.8,28.5,506.0,70.21,52.98
2017,8,29,16,30,675.0,109.0,4.6,28.0,455.0,69.86,53.03
2017,8,29,16,45,645.0,102.0,4.4,28.0,402.0,67.6,51.34
2017,8,29,17,0,615.0,95.0,4.2,28.0,349.0,65.12,49.46
2017,8,29,17,15,568.0,87.5,3.85,27.5,294.5,61.96,47.05
2017,8,29,17,30,521.0,80.0,3.5,27.0,240.0,58.62,44.39
2017,8,29,17,45,451.0,70.0,3.15,26.5,188.0,52.91,39.55
2017,8,29,18,0,381.0,60.0,2.8,26.0,136.0,45.42,32.98
2017,8,29,18,15,278.5,45.5,2.65,25.5,91.0,34.99,23.64
2017,8,29,18,30,176.0,31.0,2.5,25.0,46.0,24.22,12.78
2017,8,29,18,45,88.0,15.5,2.45,24.5,23.0,14.1,0.0
2017,8,29,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,8,30,6,15,78.5,12.5,3.75,20.5,18.0,57.06,0.0
2017,8,30,6,30,157.0,25.0,3.9,21.0,36.0,162.2,94.82
2017,8,30,6,45,274.5,39.5,4.05,21.5,80.5,270.03,213.76
2017,8,30,7,0,392.0,54.0,4.2,22.0,125.0,385.11,312.22
2017,8,30,7,15,464.5,64.0,4.35,22.5,178.0,467.48,380.8
2017,8,30,7,30,537.0,74.0,4.5,23.0,231.0,553.65,448.48
2017,8,30,7,45,590.5,80.5,4.7,23.5,286.5,622.89,500.56
2017,8,30,8,0,644.0,87.0,4.9,24.0,342.0,693.34,551.75
2017,8,30,8,15,678.0,92.5,4.95,24.5,397.0,745.93,587.6
2017,8,30,8,30,712.0,98.0,5.0,25.0,452.0,797.68,621.98
2017,8,30,8,45,739.0,101.5,5.05,25.5,505.0,834.17,644.71
2017,8,30,9,0,766.0,105.0,5.1,26.0,558.0,874.05,669.58
2017,8,30,9,15,785.0,108.0,5.05,26.5,606.0,903.29,686.07
2017,8,30,9,30,804.0,111.0,5.0,27.0,654.0,929.71,700.5
2017,8,30,9,45,819.0,113.5,5.0,27.5,697.5,948.59,710.05
2017,8,30,10,0,834.0,116.0,5.0,28.0,741.0,964.17,717.45
2017,8,30,10,15,844.5,118.0,4.95,28.0,777.5,961.27,713.6
2017,8,30,10,30,855.0,120.0,4.9,28.0,814.0,965.16,714.62
2017,8,30,10,45,596.0,259.0,4.9,28.5,751.0,864.84,642.29
2017,8,30,11,0,337.0,398.0,4.9,29.0,688.0,729.96,540.09
2017,8,30,11,15,610.5,260.5,4.8,29.0,803.0,848.16,628.8
2017,8,30,11,30,884.0,123.0,4.7,29.0,918.0,927.62,682.52
2017,8,30,11,45,888.0,123.0,4.65,29.5,932.0,905.85,665.23
2017,8,30,12,0,892.0,123.0,4.6,30.0,946.0,880.84,646.65
2017,8,30,12,15,566.0,294.5,4.5,30.0,818.0,747.19,550.72
2017,8,30,12,30,240.0,466.0,4.4,30.0,690.0,609.31,446.75
2017,8,30,12,45,568.0,293.5,4.35,30.5,820.0,690.07,509.65
2017,8,30,13,0,896.0,121.0,4.3,31.0,950.0,740.45,547.94
2017,8,30,13,15,893.5,120.5,4.2,31.0,937.5,696.79,515.24
2017,8,30,13,30,891.0,120.0,4.1,31.0,925.0,651.25,481.06
2017,8,30,13,45,613.0,260.5,4.1,31.0,809.0,557.72,410.1
2017,8,30,14,0,335.0,401.0,4.1,31.0,693.0,491.38,359.44
2017,8,30,14,15,602.5,258.0,4.05,31.0,760.0,475.55,346.48
2017,8,30,14,30,870.0,115.0,4.0,31.0,827.0,446.87,319.86
2017,8,30,14,45,608.5,223.5,3.95,31.0,711.0,374.81,265.78
2017,8,30,15,0,347.0,332.0,3.9,31.0,595.0,344.1,245.54
2017,8,30,15,15,588.0,218.0,3.85,30.5,633.5,287.2,193.58
2017,8,30,15,30,829.0,104.0,3.8,30.0,672.0,215.75,127.73
2017,8,30,15,45,814.5,100.0,3.75,30.0,625.0,159.6,86.09
2017,8,30,16,0,800.0,96.0,3.7,30.0,578.0,105.07,55.18
2017,8,30,16,15,778.0,92.5,3.45,29.5,525.5,63.97,47.6
2017,8,30,16,30,756.0,89.0,3.2,29.0,473.0,63.41,47.45
2017,8,30,16,45,727.5,83.5,2.95,29.0,418.5,61.22,45.8
2017,8,30,17,0,699.0,78.0,2.7,29.0,364.0,53.55,39.55
2017,8,30,17,15,655.0,72.0,2.4,28.0,308.0,50.9,37.62
2017,8,30,17,30,611.0,66.0,2.1,27.0,252.0,48.11,35.47
2017,8,30,17,45,547.5,58.0,1.85,26.5,198.0,43.51,31.56
2017,8,30,18,0,484.0,50.0,1.6,26.0,144.0,38.73,27.29
2017,8,30,18,15,374.0,38.0,1.55,25.0,96.0,30.11,19.57
2017,8,30,18,30,264.0,26.0,1.5,24.0,48.0,21.12,10.06
2017,8,30,18,45,132.0,13.0,1.45,23.5,24.0,11.82,0.0
2017,8,30,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,31,5,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,8,31,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,8,31,6,15,88.5,12.0,2.5,19.5,18.0,62.35,0.0
2017,8,31,6,30,177.0,24.0,2.8,20.0,36.0,172.13,96.56
