Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,6,45,285.5,39.0,3.1,20.5,80.5,276.64,219.06
2017,8,31,7,0,394.0,54.0,3.4,21.0,125.0,386.07,313.21
2017,8,31,7,15,466.5,64.5,3.3,21.5,178.0,469.06,381.83
2017,8,31,7,30,539.0,75.0,3.2,22.0,231.0,555.86,448.97
2017,8,31,7,45,584.0,83.5,3.1,23.0,286.0,620.65,495.19
2017,8,31,8,0,629.0,92.0,3.0,24.0,341.0,686.13,539.62
2017,8,31,8,15,663.5,98.0,3.0,24.5,395.5,739.36,574.84
2017,8,31,8,30,698.0,104.0,3.0,25.0,450.0,791.76,608.47
2017,8,31,8,45,720.0,110.5,3.0,26.0,502.0,831.92,631.52
2017,8,31,9,0,742.0,117.0,3.0,27.0,554.0,869.96,652.65
2017,8,31,9,15,761.0,120.5,2.95,27.0,602.0,893.63,665.99
2017,8,31,9,30,780.0,124.0,2.9,27.0,650.0,920.23,681.38
2017,8,31,9,45,791.5,129.0,2.85,27.5,692.5,938.19,689.59
2017,8,31,10,0,803.0,134.0,2.8,28.0,735.0,952.81,695.7
2017,8,31,10,15,814.0,136.5,2.7,28.0,771.0,960.74,698.51
2017,8,31,10,30,825.0,139.0,2.6,28.0,807.0,965.14,699.2
2017,8,31,10,45,831.5,141.5,2.55,28.5,836.0,961.63,694.01
2017,8,31,11,0,838.0,144.0,2.5,29.0,865.0,954.55,686.77
2017,8,31,11,15,843.0,145.5,2.45,29.0,886.5,941.48,677.25
2017,8,31,11,30,848.0,147.0,2.4,29.0,908.0,915.87,659.83
2017,8,31,11,45,826.5,164.0,2.35,29.5,915.0,896.75,645.52
2017,8,31,12,0,805.0,181.0,2.3,30.0,922.0,865.79,623.61
2017,8,31,12,15,568.0,310.5,2.25,30.0,834.5,762.39,550.51
2017,8,31,12,30,331.0,440.0,2.2,30.0,747.0,659.64,475.9
2017,8,31,12,45,571.5,308.0,2.15,30.5,836.0,705.17,510.81
2017,8,31,13,0,812.0,176.0,2.1,31.0,925.0,728.17,528.01
2017,8,31,13,15,808.5,175.0,2.05,31.0,912.0,684.82,496.74
2017,8,31,13,30,805.0,174.0,2.0,31.0,899.0,639.98,464.31
2017,8,31,13,45,802.5,170.5,1.95,31.0,879.0,592.37,429.24
2017,8,31,14,0,800.0,167.0,1.9,31.0,859.0,543.59,392.41
2017,8,31,14,15,791.5,164.5,1.85,31.0,830.0,491.85,352.47
2017,8,31,14,30,783.0,162.0,1.8,31.0,801.0,439.9,311.3
2017,8,31,14,45,773.5,158.0,1.8,31.0,766.0,386.48,268.18
2017,8,31,15,0,764.0,154.0,1.8,31.0,731.0,333.41,224.52
2017,8,31,15,15,748.5,150.5,1.8,31.0,688.5,273.0,175.57
2017,8,31,15,30,733.0,147.0,1.8,31.0,646.0,220.15,133.52
2017,8,31,15,45,718.0,140.0,1.8,31.0,599.5,166.62,94.89
2017,8,31,16,0,703.0,133.0,1.8,31.0,553.0,114.95,66.19
2017,8,31,16,15,676.5,127.0,1.7,30.5,501.5,79.48,60.07
2017,8,31,16,30,650.0,121.0,1.6,30.0,450.0,78.51,59.67
2017,8,31,16,45,617.5,113.0,1.55,30.0,396.0,75.87,57.72
2017,8,31,17,0,585.0,105.0,1.5,30.0,342.0,73.0,55.55
2017,8,31,17,15,536.5,96.0,1.35,29.0,287.5,69.0,52.62
2017,8,31,17,30,488.0,87.0,1.2,28.0,233.0,64.78,49.36
2017,8,31,17,45,419.5,74.5,1.1,27.5,181.0,55.41,41.45
2017,8,31,18,0,351.0,62.0,1.0,27.0,129.0,47.0,34.08
2017,8,31,18,15,252.0,45.0,1.0,26.5,84.5,34.68,23.14
2017,8,31,18,30,153.0,28.0,1.0,26.0,40.0,21.91,9.92
2017,8,31,18,45,76.5,14.0,1.0,25.5,20.0,12.73,0.0
2017,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,11.5,1.1,19.5,15.0,40.34,0.0
2017,9,1,6,30,103.0,23.0,1.3,20.0,30.0,123.21,63.51
2017,9,1,6,45,196.0,43.0,1.5,20.5,72.5,223.54,175.11
2017,9,1,7,0,289.0,63.0,1.7,21.0,115.0,320.97,258.4
2017,9,1,7,15,359.0,78.5,1.55,21.5,166.0,401.69,324.29
2017,9,1,7,30,429.0,94.0,1.4,22.0,217.0,486.98,390.12
2017,9,1,7,45,481.5,105.0,1.25,23.0,271.5,555.56,438.9
2017,9,1,8,0,534.0,116.0,1.1,24.0,326.0,626.02,485.5
2017,9,1,8,15,571.0,124.5,0.9,25.0,380.0,688.48,523.16
2017,9,1,8,30,608.0,133.0,0.7,26.0,434.0,744.07,553.77
2017,9,1,8,45,636.5,140.0,0.5,27.0,485.5,788.98,575.43
2017,9,1,9,0,665.0,147.0,0.3,28.0,537.0,832.09,594.72
2017,9,1,9,15,686.5,152.5,0.35,28.5,585.0,864.66,612.38
2017,9,1,9,30,708.0,158.0,0.4,29.0,633.0,894.65,628.47
2017,9,1,9,45,722.5,163.0,0.45,29.5,675.5,914.42,638.28
2017,9,1,10,0,737.0,168.0,0.5,30.0,718.0,931.08,646.41
2017,9,1,10,15,749.5,171.5,0.5,30.0,754.5,940.86,650.77
2017,9,1,10,30,762.0,175.0,0.5,30.0,791.0,947.24,653.32
2017,9,1,10,45,772.0,177.0,0.55,30.5,821.0,939.7,647.45
2017,9,1,11,0,782.0,179.0,0.6,31.0,851.0,935.56,643.96
2017,9,1,11,15,788.0,181.0,0.6,31.0,872.5,924.2,636.49
2017,9,1,11,30,794.0,183.0,0.6,31.0,894.0,909.46,627.19
2017,9,1,11,45,800.5,182.5,0.6,31.0,908.0,889.47,614.85
2017,9,1,12,0,807.0,182.0,0.6,31.0,922.0,866.29,600.68
2017,9,1,12,15,808.0,182.0,0.65,31.0,927.0,835.99,583.01
2017,9,1,12,30,809.0,182.0,0.7,31.0,932.0,803.08,563.42
2017,9,1,12,45,812.5,179.0,0.75,31.5,929.0,766.99,539.66
2017,9,1,13,0,816.0,176.0,0.8,32.0,926.0,728.54,513.89
2017,9,1,13,15,813.0,175.0,0.85,32.0,913.5,685.27,485.3
2017,9,1,13,30,810.0,174.0,0.9,32.0,901.0,640.45,454.84
2017,9,1,13,45,807.5,170.5,1.0,32.0,881.0,592.53,421.72
2017,9,1,14,0,805.0,167.0,1.1,32.0,861.0,543.42,386.46
2017,9,1,14,15,797.0,164.5,1.2,32.0,832.5,491.59,347.93
2017,9,1,14,30,789.0,162.0,1.3,32.0,804.0,439.5,307.78
2017,9,1,14,45,777.5,159.0,1.4,32.0,768.0,385.79,265.23
2017,9,1,15,0,766.0,156.0,1.5,32.0,732.0,332.65,222.15
2017,9,1,15,15,750.5,152.0,1.55,31.5,689.5,271.6,173.55
2017,9,1,15,30,735.0,148.0,1.6,31.0,647.0,218.27,131.81
2017,9,1,15,45,717.0,142.5,1.7,31.0,599.5,165.32,94.24
2017,9,1,16,0,699.0,137.0,1.8,31.0,552.0,114.57,67.17
2017,9,1,16,15,672.5,131.0,1.75,30.5,500.5,82.48,62.54
2017,9,1,16,30,646.0,125.0,1.7,30.0,449.0,81.63,62.26
2017,9,1,16,45,612.0,117.0,1.7,30.0,394.5,79.1,60.42
2017,9,1,17,0,578.0,109.0,1.7,30.0,340.0,76.36,58.36
2017,9,1,17,15,528.5,99.0,1.6,29.0,285.5,71.68,54.87
2017,9,1,17,30,479.0,89.0,1.5,28.0,231.0,65.0,49.55
2017,9,1,17,45,410.5,75.5,1.4,27.5,178.5,56.21,42.11
2017,9,1,18,0,342.0,62.0,1.3,27.0,126.0,47.06,34.09
2017,9,1,18,15,243.0,44.5,1.3,26.0,81.5,34.34,22.82
2017,9,1,18,30,144.0,27.0,1.3,25.0,37.0,21.15,8.64
2017,9,1,18,45,72.0,13.5,1.35,24.5,18.5,12.28,0.0
2017,9,1,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,11.5,1.85,20.5,15.0,42.03,0.0
2017,9,2,6,30,109.0,23.0,2.1,21.0,30.0,126.39,60.45
2017,9,2,6,45,208.5,42.0,2.4,21.5,72.5,230.41,180.11
2017,9,2,7,0,308.0,61.0,2.7,22.0,115.0,331.47,266.99
2017,9,2,7,15,379.5,75.0,2.65,22.5,166.5,411.94,333.6
2017,9,2,7,30,451.0,89.0,2.6,23.0,218.0,497.18,400.75
2017,9,2,7,45,503.0,99.0,2.55,24.0,272.0,564.77,449.97
2017,9,2,8,0,555.0,109.0,2.5,25.0,326.0,641.62,503.36
2017,9,2,8,15,592.0,117.0,2.5,26.0,380.0,697.66,539.63
2017,9,2,8,30,629.0,125.0,2.5,27.0,434.0,752.98,574.21
2017,9,2,8,45,655.0,131.5,2.5,28.0,485.5,795.26,598.72
2017,9,2,9,0,681.0,138.0,2.5,29.0,537.0,835.65,621.4
2017,9,2,9,15,701.5,143.0,2.35,29.0,584.5,866.81,638.84
2017,9,2,9,30,722.0,148.0,2.2,29.0,632.0,895.36,654.3
2017,9,2,9,45,734.5,153.5,2.1,29.5,673.5,913.87,662.16
2017,9,2,10,0,747.0,159.0,2.0,30.0,715.0,929.21,668.01
2017,9,2,10,15,759.0,162.0,1.95,30.0,751.0,931.47,667.43
2017,9,2,10,30,771.0,165.0,1.9,30.0,787.0,937.19,669.33
2017,9,2,10,45,777.0,169.0,1.9,30.5,815.5,934.71,665.34
2017,9,2,11,0,783.0,173.0,1.9,31.0,844.0,928.76,659.42
2017,9,2,11,15,788.5,174.5,1.95,31.0,865.0,916.44,651.5
2017,9,2,11,30,794.0,176.0,2.0,31.0,886.0,900.78,641.6
2017,9,2,11,45,788.5,183.0,2.05,31.5,896.5,877.41,625.59
2017,9,2,12,0,783.0,190.0,2.1,32.0,907.0,851.23,607.88
2017,9,2,12,15,784.0,190.5,2.15,32.0,911.5,821.93,589.38
2017,9,2,12,30,785.0,191.0,2.2,32.0,916.0,790.08,568.44
2017,9,2,12,45,783.0,191.0,2.3,32.0,911.5,753.22,543.89
2017,9,2,13,0,781.0,191.0,2.4,32.0,907.0,714.42,517.48
2017,9,2,13,15,777.5,190.0,2.45,32.0,894.5,672.08,487.76
2017,9,2,13,30,774.0,189.0,2.5,32.0,882.0,628.33,456.34
2017,9,2,13,45,767.5,187.5,2.6,32.0,861.0,581.31,421.97
2017,9,2,14,0,761.0,186.0,2.7,32.0,840.0,533.57,386.05
2017,9,2,14,15,752.0,183.5,2.7,32.0,811.0,479.3,344.25
2017,9,2,14,30,743.0,181.0,2.7,32.0,782.0,428.09,303.5
2017,9,2,14,45,713.0,186.5,2.75,32.0,743.0,375.84,261.49
2017,9,2,15,0,683.0,192.0,2.8,32.0,704.0,326.25,221.1
2017,9,2,15,15,505.5,240.5,2.8,31.5,607.0,278.52,188.1
2017,9,2,15,30,328.0,289.0,2.8,31.0,510.0,254.79,176.22
2017,9,2,15,45,314.0,272.5,2.8,31.0,471.5,217.26,149.9
2017,9,2,16,0,300.0,256.0,2.8,31.0,433.0,181.57,128.9
2017,9,2,16,15,424.0,204.0,2.65,30.5,429.0,129.78,101.06
2017,9,2,16,30,548.0,152.0,2.5,30.0,425.0,100.6,77.86
2017,9,2,16,45,511.0,141.5,2.45,30.0,372.0,95.9,74.32
2017,9,2,17,0,474.0,131.0,2.4,30.0,319.0,90.9,70.45
2017,9,2,17,15,424.0,117.5,2.2,29.0,266.0,83.38,64.66
2017,9,2,17,30,374.0,104.0,2.0,28.0,213.0,75.47,58.34
2017,9,2,17,45,309.0,86.0,1.8,27.5,163.0,63.72,48.4
2017,9,2,18,0,244.0,68.0,1.6,27.0,113.0,51.42,37.69
2017,9,2,18,15,163.0,46.0,1.6,26.5,71.0,36.47,24.42
2017,9,2,18,30,82.0,24.0,1.6,26.0,29.0,19.53,6.5
2017,9,2,18,45,41.0,12.0,1.6,25.5,14.5,10.91,0.0
2017,9,2,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,6,15,0.0,9.5,1.4,21.5,9.5,8.64,0.0
2017,9,3,6,30,0.0,19.0,1.6,22.0,19.0,17.26,2.5
2017,9,3,6,45,45.0,43.0,1.8,22.5,51.0,95.73,71.33
2017,9,3,7,0,90.0,67.0,2.0,23.0,83.0,158.36,125.03
2017,9,3,7,15,123.0,92.0,1.9,23.5,122.5,215.1,172.43
2017,9,3,7,30,156.0,117.0,1.8,24.0,162.0,272.82,219.07
2017,9,3,7,45,198.5,134.5,1.7,25.0,204.0,344.36,274.27
2017,9,3,8,0,241.0,152.0,1.6,26.0,246.0,403.62,317.99
2017,9,3,8,15,344.0,158.0,1.6,26.5,315.0,502.87,392.07
2017,9,3,8,30,447.0,164.0,1.6,27.0,384.0,626.33,479.52
2017,9,3,8,45,509.5,171.0,1.6,27.5,448.0,698.07,526.91
2017,9,3,9,0,572.0,178.0,1.6,28.0,512.0,770.02,573.22
2017,9,3,9,15,595.0,185.0,1.6,28.5,558.5,810.85,596.88
2017,9,3,9,30,618.0,192.0,1.6,29.0,605.0,842.88,614.67
2017,9,3,9,45,498.5,252.5,1.65,29.5,600.0,786.3,571.96
2017,9,3,10,0,379.0,313.0,1.7,30.0,595.0,715.26,520.09
2017,9,3,10,15,358.5,337.5,1.75,30.0,615.0,715.17,519.01
2017,9,3,10,30,338.0,362.0,1.8,30.0,635.0,712.86,515.95
2017,9,3,10,45,517.0,292.0,1.9,30.5,725.5,814.38,586.41
2017,9,3,11,0,696.0,222.0,2.0,31.0,816.0,901.71,644.52
2017,9,3,11,15,615.5,282.5,2.05,31.0,818.0,867.21,618.89
2017,9,3,11,30,535.0,343.0,2.1,31.0,820.0,831.12,593.0
2017,9,3,11,45,506.0,359.5,2.2,31.0,816.0,799.41,571.99
2017,9,3,12,0,477.0,376.0,2.3,31.0,812.0,766.53,549.95
2017,9,3,12,15,448.5,384.0,2.35,31.0,795.5,725.9,522.41
2017,9,3,12,30,420.0,392.0,2.4,31.0,779.0,685.32,494.67
2017,9,3,12,45,394.0,402.5,2.45,31.5,764.5,648.49,468.21
2017,9,3,13,0,368.0,413.0,2.5,32.0,750.0,614.67,443.57
2017,9,3,13,15,346.5,416.5,2.55,32.0,730.0,578.93,418.45
2017,9,3,13,30,325.0,420.0,2.6,32.0,710.0,544.22,393.77
2017,9,3,13,45,302.0,415.0,2.65,32.0,679.5,503.44,364.65
2017,9,3,14,0,279.0,410.0,2.7,32.0,649.0,464.62,336.6
2017,9,3,14,15,318.5,386.0,2.7,31.5,650.0,442.16,320.15
2017,9,3,14,30,358.0,362.0,2.7,31.0,651.0,415.82,299.87
2017,9,3,14,45,450.0,306.5,2.75,31.0,653.0,373.78,265.76
2017,9,3,15,0,542.0,251.0,2.8,31.0,655.0,328.65,227.36
2017,9,3,15,15,543.5,232.0,2.75,31.0,617.0,278.93,187.21
2017,9,3,15,30,545.0,213.0,2.7,31.0,579.0,229.25,148.22
2017,9,3,15,45,559.0,196.0,2.7,31.0,547.0,182.25,114.25
2017,9,3,16,0,573.0,179.0,2.7,31.0,515.0,133.93,87.44
2017,9,3,16,15,544.0,170.0,2.6,30.5,465.0,109.56,84.74
2017,9,3,16,30,515.0,161.0,2.5,30.0,415.0,106.39,82.66
2017,9,3,16,45,479.0,149.0,2.45,29.5,363.0,100.88,78.61
2017,9,3,17,0,443.0,137.0,2.4,29.0,311.0,95.02,74.18
2017,9,3,17,15,394.5,122.0,2.15,28.5,258.5,86.58,67.47
2017,9,3,17,30,346.0,107.0,1.9,28.0,206.0,77.68,60.19
2017,9,3,17,45,285.0,87.5,1.7,27.5,156.5,66.97,51.1
2017,9,3,18,0,224.0,68.0,1.5,27.0,107.0,52.81,38.79
2017,9,3,18,15,147.0,44.5,1.5,26.5,66.5,35.31,23.34
2017,9,3,18,30,70.0,21.0,1.5,26.0,26.0,17.2,3.85
2017,9,3,18,45,35.0,10.5,1.5,25.5,13.0,9.55,0.0
2017,9,3,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,6,15,30.0,9.5,1.35,20.5,11.5,25.96,0.0
2017,9,4,6,30,60.0,19.0,1.6,21.0,23.0,74.27,26.56
2017,9,4,6,45,135.0,42.5,1.85,21.5,63.0,167.98,129.72
2017,9,4,7,0,210.0,66.0,2.1,22.0,103.0,255.24,204.86
2017,9,4,7,15,274.0,86.0,2.05,22.5,152.0,332.81,269.29
2017,9,4,7,30,338.0,106.0,2.0,23.0,201.0,429.88,345.71
2017,9,4,7,45,390.5,120.5,1.95,24.0,254.0,499.29,397.25
2017,9,4,8,0,443.0,135.0,1.9,25.0,307.0,570.72,447.92
2017,9,4,8,15,481.0,146.5,1.85,25.5,359.5,627.05,486.28
2017,9,4,8,30,519.0,158.0,1.8,26.0,412.0,683.43,523.4
2017,9,4,8,45,553.5,165.0,1.75,27.0,463.5,730.7,551.93
2017,9,4,9,0,588.0,172.0,1.7,28.0,515.0,784.07,583.36
2017,9,4,9,15,611.0,179.0,1.7,28.0,562.0,818.6,604.14
2017,9,4,9,30,634.0,186.0,1.7,28.0,609.0,850.67,623.28
2017,9,4,9,45,652.0,191.5,1.75,28.5,651.0,873.59,635.63
2017,9,4,10,0,670.0,197.0,1.8,29.0,693.0,893.54,646.14
2017,9,4,10,15,683.0,201.0,1.85,29.0,728.5,903.93,651.86
2017,9,4,10,30,696.0,205.0,1.9,29.0,764.0,911.06,655.72
2017,9,4,10,45,708.0,207.0,2.0,29.5,793.5,911.82,654.87
2017,9,4,11,0,720.0,209.0,2.1,30.0,823.0,909.19,652.01
2017,9,4,11,15,727.0,211.0,2.15,30.0,844.0,898.56,644.97
2017,9,4,11,30,734.0,213.0,2.2,30.0,865.0,884.65,635.99
2017,9,4,11,45,772.5,191.0,2.3,30.5,886.5,866.77,623.7
2017,9,4,12,0,811.0,169.0,2.4,31.0,908.0,850.98,612.82
2017,9,4,12,15,812.5,169.5,2.45,31.0,912.5,821.43,593.8
2017,9,4,12,30,814.0,170.0,2.5,31.0,917.0,789.2,572.89
2017,9,4,12,45,816.5,167.5,2.6,31.5,914.0,752.57,547.04
2017,9,4,13,0,819.0,165.0,2.7,32.0,911.0,713.61,519.14
2017,9,4,13,15,816.0,164.0,2.75,32.0,898.0,670.19,488.33
2017,9,4,13,30,813.0,163.0,2.8,32.0,885.0,625.2,455.66
2017,9,4,13,45,810.5,159.5,2.85,32.0,865.0,577.06,419.93
2017,9,4,14,0,808.0,156.0,2.9,32.0,845.0,527.73,382.28
2017,9,4,14,15,800.0,153.5,2.9,31.5,816.5,475.72,342.18
2017,9,4,14,30,792.0,151.0,2.9,31.0,788.0,423.45,300.6
2017,9,4,14,45,775.0,151.0,2.9,31.0,750.5,370.06,256.7
2017,9,4,15,0,758.0,151.0,2.9,31.0,713.0,317.83,213.18
2017,9,4,15,15,743.0,147.5,2.85,31.0,671.0,257.81,164.17
2017,9,4,15,30,728.0,144.0,2.8,31.0,629.0,205.42,122.82
2017,9,4,15,45,712.5,137.0,2.8,31.0,582.5,152.2,85.91
2017,9,4,16,0,697.0,130.0,2.8,31.0,536.0,100.93,60.81
2017,9,4,16,15,670.5,124.0,2.65,30.5,484.5,78.49,59.39
2017,9,4,16,30,644.0,118.0,2.5,30.0,433.0,77.41,58.88
2017,9,4,16,45,612.5,109.5,2.45,29.5,380.0,74.3,56.64
2017,9,4,17,0,581.0,101.0,2.4,29.0,327.0,70.92,54.15
2017,9,4,17,15,530.5,91.5,2.15,28.0,272.5,66.37,50.69
2017,9,4,17,30,480.0,82.0,1.9,27.0,218.0,61.57,46.86
2017,9,4,17,45,413.0,68.5,1.65,26.5,166.5,51.32,38.09
2017,9,4,18,0,346.0,55.0,1.4,26.0,115.0,41.98,29.83
2017,9,4,18,15,239.0,38.0,1.4,25.5,72.0,29.45,18.54
2017,9,4,18,30,132.0,21.0,1.4,25.0,29.0,16.49,1.9
2017,9,4,18,45,66.0,10.5,1.4,24.5,14.5,9.55,0.0
2017,9,4,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,6,15,51.5,10.5,1.5,21.5,13.5,39.24,0.0
2017,9,5,6,30,103.0,21.0,1.8,22.0,27.0,117.03,38.08
2017,9,5,6,45,207.5,39.0,2.1,22.5,69.0,225.13,174.0
2017,9,5,7,0,312.0,57.0,2.4,23.0,111.0,327.94,262.52
2017,9,5,7,15,387.0,70.0,2.35,23.5,162.0,409.51,329.88
2017,9,5,7,30,462.0,83.0,2.3,24.0,213.0,496.2,397.87
2017,9,5,7,45,515.0,92.0,2.25,25.0,267.0,570.53,451.51
2017,9,5,8,0,568.0,101.0,2.2,26.0,321.0,641.07,499.7
2017,9,5,8,15,605.0,108.5,2.0,26.5,375.0,696.43,535.04
2017,9,5,8,30,642.0,116.0,1.8,27.0,429.0,751.11,568.35
2017,9,5,8,45,667.5,122.5,1.65,28.0,480.0,792.9,590.71
2017,9,5,9,0,693.0,129.0,1.5,29.0,531.0,832.77,610.94
2017,9,5,9,15,713.5,133.5,1.35,29.0,578.0,863.25,626.74
2017,9,5,9,30,734.0,138.0,1.2,29.0,625.0,891.1,640.48
2017,9,5,9,45,746.5,143.0,1.1,29.5,666.5,908.95,647.03
2017,9,5,10,0,759.0,148.0,1.0,30.0,708.0,917.71,647.91
2017,9,5,10,15,770.5,151.0,1.1,30.5,744.0,926.15,652.04
2017,9,5,10,30,782.0,154.0,1.2,31.0,780.0,931.15,654.13
2017,9,5,10,45,788.0,157.5,1.3,31.5,808.5,927.95,651.25
2017,9,5,11,0,794.0,161.0,1.4,32.0,837.0,921.27,646.37
2017,9,5,11,15,800.0,162.5,1.5,32.0,857.5,909.13,639.49
2017,9,5,11,30,806.0,164.0,1.6,32.0,878.0,893.62,630.54
2017,9,5,11,45,803.5,168.5,1.7,32.0,889.5,870.28,616.64
2017,9,5,12,0,801.0,173.0,1.8,32.0,901.0,844.04,600.85
2017,9,5,12,15,802.0,173.5,1.85,32.0,905.0,814.26,582.21
2017,9,5,12,30,803.0,174.0,1.9,32.0,909.0,781.87,561.38
2017,9,5,12,45,560.0,303.5,2.0,32.5,815.0,683.66,490.48
2017,9,5,13,0,317.0,433.0,2.1,33.0,721.0,593.59,424.75
2017,9,5,13,15,313.5,427.5,2.15,33.0,708.5,563.99,404.77
2017,9,5,13,30,310.0,422.0,2.2,33.0,696.0,534.27,383.99
2017,9,5,13,45,543.0,296.5,2.25,33.0,763.0,537.13,387.18
2017,9,5,14,0,776.0,171.0,2.3,33.0,830.0,521.0,374.32
2017,9,5,14,15,767.0,168.5,2.3,32.5,801.5,470.05,335.35
2017,9,5,14,30,758.0,166.0,2.3,32.0,773.0,419.04,295.28
2017,9,5,14,45,727.0,172.5,2.3,32.0,733.0,361.78,249.54
2017,9,5,15,0,696.0,179.0,2.3,32.0,693.0,312.12,209.05
2017,9,5,15,15,679.0,174.0,2.25,32.0,651.0,260.16,166.97
2017,9,5,15,30,662.0,169.0,2.2,32.0,609.0,210.01,128.23
2017,9,5,15,45,629.5,167.5,2.2,32.0,560.0,162.95,97.21
2017,9,5,16,0,597.0,166.0,2.2,32.0,511.0,120.02,78.41
2017,9,5,16,15,567.5,157.0,2.1,31.5,460.5,102.01,78.27
2017,9,5,16,30,538.0,148.0,2.0,31.0,410.0,98.53,75.91
2017,9,5,16,45,488.0,140.5,1.95,30.5,355.5,95.64,73.98
2017,9,5,17,0,438.0,133.0,1.9,30.0,301.0,92.6,71.88
2017,9,5,17,15,387.5,118.0,1.75,29.5,248.5,84.04,65.07
2017,9,5,17,30,337.0,103.0,1.6,29.0,196.0,75.02,57.68
2017,9,5,17,45,264.0,83.5,1.5,28.5,146.0,64.08,48.41
2017,9,5,18,0,191.0,64.0,1.4,28.0,96.0,49.81,36.01
2017,9,5,18,15,95.5,41.5,1.4,27.5,57.5,32.92,21.02
2017,9,5,18,30,0.0,19.0,1.4,27.0,19.0,16.57,0.0
2017,9,5,18,45,0.0,9.5,1.4,26.5,9.5,8.64,0.0
2017,9,5,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,4.9,21.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,6,6,15,14.0,6.0,3.55,19.0,7.0,13.52,0.0
2017,9,6,6,30,28.0,12.0,3.7,19.0,14.0,39.75,6.82
2017,9,6,6,45,80.0,38.5,3.9,19.5,51.0,111.49,84.96
2017,9,6,7,0,132.0,65.0,4.1,20.0,88.0,198.79,160.2
2017,9,6,7,15,183.5,92.0,4.2,20.5,136.0,274.81,224.69
2017,9,6,7,30,235.0,119.0,4.3,21.0,184.0,352.71,288.8
2017,9,6,7,45,133.5,131.5,4.45,21.5,170.5,271.25,220.77
2017,9,6,8,0,32.0,144.0,4.6,22.0,157.0,183.18,145.89
2017,9,6,8,15,222.5,168.5,4.65,22.5,275.5,409.0,330.35
2017,9,6,8,30,413.0,193.0,4.7,23.0,394.0,611.2,486.51
2017,9,6,8,45,454.0,202.5,4.8,23.5,446.0,681.39,535.76
2017,9,6,9,0,495.0,212.0,4.9,24.0,498.0,734.44,572.43
2017,9,6,9,15,519.5,221.5,4.9,24.5,545.0,770.77,595.75
2017,9,6,9,30,544.0,231.0,4.9,25.0,592.0,805.2,617.48
2017,9,6,9,45,576.0,232.0,4.95,25.5,636.5,835.25,636.53
2017,9,6,10,0,608.0,233.0,5.0,26.0,681.0,867.95,657.14
2017,9,6,10,15,623.0,238.5,4.95,26.0,717.0,881.61,664.87
2017,9,6,10,30,638.0,244.0,4.9,26.0,753.0,892.05,670.53
2017,9,6,10,45,658.5,242.0,4.85,26.5,785.0,896.97,671.42
2017,9,6,11,0,679.0,240.0,4.8,27.0,817.0,898.41,670.0
2017,9,6,11,15,687.0,242.5,4.7,27.0,838.5,889.25,662.2
2017,9,6,11,30,695.0,245.0,4.6,27.0,860.0,876.85,652.3
2017,9,6,11,45,750.5,214.5,4.6,27.5,887.0,870.92,647.48
2017,9,6,12,0,806.0,184.0,4.6,28.0,914.0,856.01,635.75
2017,9,6,12,15,807.5,184.5,4.55,28.0,918.5,826.18,614.95
2017,9,6,12,30,809.0,185.0,4.5,28.0,923.0,793.69,591.75
2017,9,6,12,45,817.5,179.0,4.45,28.5,921.5,758.16,564.92
2017,9,6,13,0,826.0,173.0,4.4,29.0,920.0,719.92,535.87
2017,9,6,13,15,823.0,172.0,4.3,29.0,907.5,675.92,503.03
2017,9,6,13,30,820.0,171.0,4.2,29.0,895.0,630.34,468.43
2017,9,6,13,45,824.0,164.0,4.15,29.0,876.0,582.3,431.46
2017,9,6,14,0,828.0,157.0,4.1,29.0,857.0,532.48,392.15
2017,9,6,14,15,820.0,154.5,4.0,29.0,828.0,479.31,349.24
2017,9,6,14,30,812.0,152.0,3.9,29.0,799.0,425.85,305.06
2017,9,6,14,45,811.5,143.5,3.85,29.0,765.0,370.15,258.21
2017,9,6,15,0,811.0,135.0,3.8,29.0,731.0,313.81,210.23
2017,9,6,15,15,796.5,131.5,3.7,28.5,687.5,257.86,163.73
2017,9,6,15,30,782.0,128.0,3.6,28.0,644.0,203.24,120.65
2017,9,6,15,45,774.0,119.5,3.55,28.0,598.0,147.01,81.92
2017,9,6,16,0,766.0,111.0,3.5,28.0,552.0,91.79,56.74
2017,9,6,16,15,740.0,106.0,3.25,27.5,498.5,67.47,51.04
2017,9,6,16,30,714.0,101.0,3.0,27.0,445.0,66.47,50.53
2017,9,6,16,45,690.5,92.0,2.75,27.0,391.0,62.5,47.38
2017,9,6,17,0,667.0,83.0,2.5,27.0,337.0,58.18,43.9
2017,9,6,17,15,616.5,75.5,2.2,26.0,280.0,54.54,41.09
2017,9,6,17,30,566.0,68.0,1.9,25.0,223.0,50.73,38.0
2017,9,6,17,45,499.5,57.0,1.6,24.0,170.0,43.71,31.96
2017,9,6,18,0,433.0,46.0,1.3,23.0,117.0,36.35,25.36
2017,9,6,18,15,307.0,32.0,1.25,22.0,72.0,25.75,15.54
2017,9,6,18,30,181.0,18.0,1.2,21.0,27.0,14.66,0.0
2017,9,6,18,45,90.5,9.0,1.2,20.5,13.5,8.19,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,9,7,6,15,101.0,9.5,1.2,13.5,15.0,66.69,0.0
2017,9,7,6,30,202.0,19.0,1.4,14.0,30.0,176.08,37.08
2017,9,7,6,45,323.0,32.5,1.65,15.0,75.0,294.74,233.38
2017,9,7,7,0,444.0,46.0,1.9,16.0,120.0,408.97,334.04
2017,9,7,7,15,519.5,55.0,1.8,16.5,174.5,492.95,403.27
2017,9,7,7,30,595.0,64.0,1.7,17.0,229.0,581.05,471.01
2017,9,7,7,45,640.0,72.0,1.65,18.0,285.5,646.26,517.02
2017,9,7,8,0,685.0,80.0,1.6,19.0,342.0,712.11,560.99
2017,9,7,8,15,719.0,85.0,1.9,20.0,398.0,764.4,596.28
2017,9,7,8,30,753.0,90.0,2.2,21.0,454.0,811.03,626.69
2017,9,7,8,45,774.5,95.5,2.5,22.0,507.0,850.37,651.36
2017,9,7,9,0,796.0,101.0,2.8,23.0,560.0,887.31,673.98
2017,9,7,9,15,814.5,104.5,2.85,23.5,609.0,916.33,690.4
2017,9,7,9,30,833.0,108.0,2.9,24.0,658.0,942.35,704.76
2017,9,7,9,45,843.0,112.0,2.95,24.5,700.5,957.57,711.91
2017,9,7,10,0,853.0,116.0,3.0,25.0,743.0,969.28,716.93
2017,9,7,10,15,863.5,118.5,3.0,25.0,780.0,966.35,713.45
2017,9,7,10,30,874.0,121.0,3.0,25.0,817.0,969.82,714.51
2017,9,7,10,45,879.5,123.5,3.05,25.5,846.0,964.88,709.13
2017,9,7,11,0,885.0,126.0,3.1,26.0,875.0,956.31,701.61
2017,9,7,11,15,890.0,127.5,3.1,26.0,896.0,942.67,691.93
2017,9,7,11,30,895.0,129.0,3.1,26.0,917.0,925.48,680.08
2017,9,7,11,45,895.0,131.0,3.15,26.5,929.5,900.99,662.52
2017,9,7,12,0,895.0,133.0,3.2,27.0,942.0,873.34,642.98
2017,9,7,12,15,895.5,133.5,3.2,27.0,946.0,841.77,621.81
2017,9,7,12,30,896.0,134.0,3.2,27.0,950.0,807.39,598.7
2017,9,7,12,45,895.0,133.5,3.25,27.5,945.0,768.42,571.12
2017,9,7,13,0,894.0,133.0,3.3,28.0,940.0,727.12,540.31
2017,9,7,13,15,891.0,132.0,3.35,28.0,926.5,681.96,507.24
2017,9,7,13,30,888.0,131.0,3.4,28.0,913.0,635.0,472.04
2017,9,7,13,45,882.5,130.0,3.45,28.0,890.5,585.05,433.72
2017,9,7,14,0,877.0,129.0,3.5,28.0,868.0,533.89,393.38
2017,9,7,14,15,869.0,127.0,3.5,28.0,838.0,479.9,349.7
2017,9,7,14,30,861.0,125.0,3.5,28.0,808.0,425.4,304.45
2017,9,7,14,45,846.5,124.5,3.5,28.0,770.0,363.66,252.99
2017,9,7,15,0,832.0,124.0,3.5,28.0,732.0,307.78,205.37
2017,9,7,15,15,817.0,121.0,3.45,27.5,688.0,250.95,158.0
2017,9,7,15,30,802.0,118.0,3.4,27.0,644.0,195.46,114.3
2017,9,7,15,45,783.5,113.5,3.4,27.0,595.0,140.15,77.23
2017,9,7,16,0,765.0,109.0,3.4,27.0,546.0,87.04,55.4
2017,9,7,16,15,738.0,104.0,3.25,26.5,492.5,66.34,50.34
2017,9,7,16,30,711.0,99.0,3.1,26.0,439.0,65.28,49.76
2017,9,7,16,45,676.0,92.5,3.0,26.0,383.5,62.96,47.99
2017,9,7,17,0,641.0,86.0,2.9,26.0,328.0,60.47,46.05
2017,9,7,17,15,589.0,78.0,2.55,25.0,271.5,56.56,43.0
2017,9,7,17,30,537.0,70.0,2.2,24.0,215.0,52.45,39.64
2017,9,7,17,45,461.5,59.0,1.9,23.0,162.0,45.49,33.61
2017,9,7,18,0,386.0,48.0,1.6,22.0,109.0,38.22,27.02
2017,9,7,18,15,264.5,32.0,1.6,21.5,66.0,25.85,15.47
2017,9,7,18,30,143.0,16.0,1.6,21.0,23.0,12.91,0.0
2017,9,7,18,45,71.5,8.0,1.6,20.5,11.5,7.28,0.0
2017,9,7,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.25,14.5,13.5,53.39,0.0
2017,9,8,6,30,156.0,19.0,1.5,15.0,27.0,144.25,16.13
2017,9,8,6,45,273.5,34.5,1.75,15.5,70.5,263.71,207.83
2017,9,8,7,0,391.0,50.0,2.0,16.0,114.0,375.48,307.16
2017,9,8,7,15,467.5,61.0,2.05,17.0,167.5,460.97,378.49
2017,9,8,7,30,544.0,72.0,2.1,18.0,221.0,550.57,448.1
2017,9,8,7,45,599.0,79.0,2.2,19.0,278.0,621.07,499.74
2017,9,8,8,0,654.0,86.0,2.3,20.0,335.0,692.73,549.87
2017,9,8,8,15,689.5,91.5,2.5,21.0,390.5,746.09,585.36
2017,9,8,8,30,725.0,97.0,2.7,22.0,446.0,798.56,619.27
2017,9,8,8,45,751.0,101.5,2.95,23.0,499.0,834.62,641.17
2017,9,8,9,0,777.0,106.0,3.2,24.0,552.0,874.06,665.16
2017,9,8,9,15,795.5,109.5,3.15,24.0,601.0,902.72,682.13
2017,9,8,9,30,814.0,113.0,3.1,24.0,650.0,928.42,697.08
2017,9,8,9,45,828.5,116.0,3.1,24.5,693.0,946.53,705.89
2017,9,8,10,0,843.0,119.0,3.1,25.0,736.0,961.24,712.55
2017,9,8,10,15,853.5,121.0,3.05,25.5,772.5,967.42,713.31
2017,9,8,10,30,864.0,123.0,3.0,26.0,809.0,960.38,705.57
2017,9,8,10,45,872.0,124.5,2.95,26.5,838.5,956.72,700.38
2017,9,8,11,0,880.0,126.0,2.9,27.0,868.0,949.44,692.97
2017,9,8,11,15,885.0,127.0,2.85,27.0,889.0,935.3,682.65
2017,9,8,11,30,890.0,128.0,2.8,27.0,910.0,917.67,670.22
2017,9,8,11,45,898.0,125.5,2.75,27.5,924.5,895.87,653.9
2017,9,8,12,0,906.0,123.0,2.7,28.0,939.0,870.67,635.51
2017,9,8,12,15,906.5,123.0,2.65,28.0,943.0,838.43,613.82
2017,9,8,12,30,907.0,123.0,2.6,28.0,947.0,803.36,590.26
2017,9,8,12,45,906.0,123.0,2.6,28.0,942.0,764.52,564.23
2017,9,8,13,0,905.0,123.0,2.6,28.0,937.0,723.29,534.63
2017,9,8,13,15,902.0,122.0,2.55,28.0,923.5,677.74,501.16
2017,9,8,13,30,899.0,121.0,2.5,28.0,910.0,630.34,465.61
2017,9,8,13,45,893.0,120.5,2.5,28.0,887.5,580.07,427.27
2017,9,8,14,0,887.0,120.0,2.5,28.0,865.0,528.6,386.93
2017,9,8,14,15,879.0,118.5,2.45,28.0,835.0,474.53,343.4
2017,9,8,14,30,871.0,117.0,2.4,28.0,805.0,419.92,298.27
2017,9,8,14,45,859.0,115.5,2.4,28.0,767.5,363.72,251.11
2017,9,8,15,0,847.0,114.0,2.4,28.0,730.0,300.8,198.48
2017,9,8,15,15,833.0,111.5,2.4,27.5,686.5,243.76,151.2
2017,9,8,15,30,819.0,109.0,2.4,27.0,643.0,187.9,107.59
2017,9,8,15,45,595.0,165.0,2.4,27.0,537.0,150.34,92.47
2017,9,8,16,0,371.0,221.0,2.4,27.0,431.0,152.98,112.75
2017,9,8,16,15,370.5,197.0,2.25,26.5,390.0,135.19,107.36
2017,9,8,16,30,370.0,173.0,2.1,26.0,349.0,121.73,96.84
2017,9,8,16,45,345.5,156.5,2.0,26.0,304.0,112.06,89.15
2017,9,8,17,0,321.0,140.0,1.9,26.0,259.0,101.92,80.95
2017,9,8,17,15,298.0,118.0,1.75,25.0,214.5,87.71,69.43
2017,9,8,17,30,275.0,96.0,1.6,24.0,170.0,72.86,57.04
2017,9,8,17,45,233.5,75.5,1.5,23.5,127.5,58.35,44.47
2017,9,8,18,0,192.0,55.0,1.4,23.0,85.0,43.32,31.13
2017,9,8,18,15,96.0,36.0,1.45,22.5,51.0,28.77,17.5
2017,9,8,18,30,0.0,17.0,1.5,22.0,17.0,14.74,0.0
2017,9,8,18,45,0.0,8.5,1.6,21.5,8.5,7.73,0.0
2017,9,8,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,9,6,15,0.0,10.5,1.35,15.5,10.5,9.55,0.0
2017,9,9,6,30,0.0,21.0,1.6,16.0,21.0,22.71,0.0
2017,9,9,6,45,148.5,38.5,1.9,16.5,63.0,171.09,133.13
2017,9,9,7,0,297.0,56.0,2.2,17.0,105.0,315.26,257.51
2017,9,9,7,15,370.5,71.0,2.15,18.0,156.5,397.31,326.19
2017,9,9,7,30,444.0,86.0,2.1,19.0,208.0,484.24,395.24
2017,9,9,7,45,504.5,95.5,2.05,20.0,263.5,557.03,449.4
2017,9,9,8,0,565.0,105.0,2.0,21.0,319.0,639.57,507.62
2017,9,9,8,15,603.0,113.0,2.15,21.5,373.5,696.07,546.5
2017,9,9,8,30,641.0,121.0,2.3,22.0,428.0,751.83,584.0
2017,9,9,8,45,673.5,125.5,2.45,23.0,481.0,797.27,612.23
2017,9,9,9,0,706.0,130.0,2.6,24.0,534.0,840.94,638.72
2017,9,9,9,15,727.0,134.5,2.6,24.5,582.0,871.65,656.1
2017,9,9,9,30,748.0,139.0,2.6,25.0,630.0,899.65,671.59
2017,9,9,9,45,770.0,139.5,2.65,25.5,674.5,915.13,679.05
2017,9,9,10,0,792.0,140.0,2.7,26.0,719.0,933.9,688.88
2017,9,9,10,15,803.5,143.0,2.75,26.0,755.0,941.92,693.03
2017,9,9,10,30,815.0,146.0,2.8,26.0,791.0,946.38,695.08
2017,9,9,10,45,828.5,144.5,2.85,26.5,821.5,944.36,691.69
2017,9,9,11,0,842.0,143.0,2.9,27.0,852.0,938.69,686.12
2017,9,9,11,15,847.5,144.5,2.95,27.0,873.0,925.16,676.91
2017,9,9,11,30,853.0,146.0,3.0,27.0,894.0,908.13,665.55
2017,9,9,11,45,857.5,146.0,3.05,27.5,907.0,877.72,644.1
2017,9,9,12,0,862.0,146.0,3.1,28.0,920.0,852.58,626.32
2017,9,9,12,15,862.5,146.5,3.15,28.0,924.0,821.64,605.84
2017,9,9,12,30,863.0,147.0,3.2,28.0,928.0,788.01,583.48
2017,9,9,12,45,863.0,146.0,3.25,28.5,923.0,750.22,555.97
2017,9,9,13,0,863.0,145.0,3.3,29.0,918.0,710.14,526.03
2017,9,9,13,15,859.5,144.0,3.3,29.0,904.5,665.71,493.29
2017,9,9,13,30,856.0,143.0,3.3,29.0,891.0,619.6,458.59
2017,9,9,13,45,849.5,142.0,3.35,29.5,868.5,568.95,419.06
2017,9,9,14,0,843.0,141.0,3.4,30.0,846.0,517.61,378.06
2017,9,9,14,15,834.5,139.0,3.45,29.5,816.5,463.9,335.69
2017,9,9,14,30,826.0,137.0,3.5,29.0,787.0,409.9,291.75
2017,9,9,14,45,810.0,136.5,3.55,29.0,748.5,354.66,245.41
2017,9,9,15,0,794.0,136.0,3.6,29.0,710.0,300.42,199.53
2017,9,9,15,15,778.0,132.5,3.6,29.0,666.5,245.19,153.76
2017,9,9,15,30,762.0,129.0,3.6,29.0,623.0,191.51,112.23
2017,9,9,15,45,740.0,125.0,3.6,29.0,574.0,130.91,72.49
2017,9,9,16,0,718.0,121.0,3.6,29.0,525.0,80.11,61.0
2017,9,9,16,15,690.0,115.0,3.45,28.5,472.5,73.84,56.19
2017,9,9,16,30,662.0,109.0,3.3,28.0,420.0,72.44,55.36
2017,9,9,16,45,622.0,102.0,3.2,27.5,364.5,70.07,53.69
2017,9,9,17,0,582.0,95.0,3.1,27.0,309.0,67.55,51.85
2017,9,9,17,15,527.5,85.5,2.75,26.0,254.0,62.76,48.1
2017,9,9,17,30,473.0,76.0,2.4,25.0,199.0,57.74,43.96
2017,9,9,17,45,392.5,62.5,2.05,24.0,147.5,47.2,34.85
2017,9,9,18,0,312.0,49.0,1.7,23.0,96.0,37.67,26.3
2017,9,9,18,15,199.0,31.0,1.7,22.5,56.0,24.17,13.53
2017,9,9,18,30,86.0,13.0,1.7,22.0,16.0,11.82,0.0
2017,9,9,18,45,43.0,6.5,1.7,21.5,8.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,7.5,1.9,15.5,9.5,27.4,0.0
2017,9,10,6,30,72.0,15.0,2.2,16.0,19.0,83.25,0.0
2017,9,10,6,45,167.0,36.0,2.55,17.0,59.0,194.03,150.38
2017,9,10,7,0,262.0,57.0,2.9,18.0,99.0,292.07,237.82
2017,9,10,7,15,334.5,73.5,2.9,18.5,149.5,373.83,307.53
2017,9,10,7,30,407.0,90.0,2.9,19.0,200.0,460.37,378.0
2017,9,10,7,45,466.0,101.0,2.95,20.0,254.5,532.45,433.48
2017,9,10,8,0,525.0,112.0,3.0,21.0,309.0,606.86,487.69
2017,9,10,8,15,563.5,121.0,3.1,22.0,363.0,669.76,531.12
2017,9,10,8,30,602.0,130.0,3.2,23.0,417.0,726.2,568.45
2017,9,10,8,45,634.0,135.5,3.35,24.0,469.0,771.64,597.13
2017,9,10,9,0,666.0,141.0,3.5,25.0,521.0,815.33,624.03
2017,9,10,9,15,687.5,146.5,3.5,25.0,569.0,847.06,643.9
2017,9,10,9,30,709.0,152.0,3.5,25.0,617.0,876.16,661.92
