Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,9,45,726.5,156.0,3.5,25.5,659.5,896.85,672.84
2017,9,10,10,0,744.0,160.0,3.5,26.0,702.0,914.42,681.73
2017,9,10,10,15,756.5,163.0,3.5,26.5,738.0,922.81,684.51
2017,9,10,10,30,769.0,166.0,3.5,27.0,774.0,921.7,681.15
2017,9,10,10,45,779.5,168.0,3.55,27.5,803.5,920.68,678.4
2017,9,10,11,0,790.0,170.0,3.6,28.0,833.0,916.12,673.45
2017,9,10,11,15,796.5,171.5,3.6,28.0,854.0,903.9,664.61
2017,9,10,11,30,803.0,173.0,3.6,28.0,875.0,888.28,653.69
2017,9,10,11,45,809.0,172.5,3.65,28.5,888.5,866.98,638.07
2017,9,10,12,0,815.0,172.0,3.7,29.0,902.0,842.49,620.45
2017,9,10,12,15,816.5,172.5,3.7,29.0,906.5,812.29,600.01
2017,9,10,12,30,818.0,173.0,3.7,29.0,911.0,779.4,576.92
2017,9,10,12,45,821.0,170.0,3.75,29.0,907.5,742.0,550.34
2017,9,10,13,0,824.0,167.0,3.8,29.0,904.0,702.23,521.59
2017,9,10,13,15,821.0,166.5,3.8,29.0,890.5,658.59,489.23
2017,9,10,13,30,818.0,166.0,3.8,29.0,877.0,613.35,455.0
2017,9,10,13,45,816.5,161.5,3.85,29.5,856.5,564.26,416.45
2017,9,10,14,0,815.0,157.0,3.9,30.0,836.0,513.9,376.04
2017,9,10,14,15,806.5,154.5,3.95,30.0,806.5,461.07,333.53
2017,9,10,14,30,798.0,152.0,4.0,30.0,777.0,408.05,289.78
2017,9,10,14,45,785.0,149.5,4.05,30.0,740.0,353.66,244.25
2017,9,10,15,0,772.0,147.0,4.1,30.0,703.0,300.04,199.03
2017,9,10,15,15,755.5,143.0,4.1,29.5,659.5,238.48,149.17
2017,9,10,15,30,739.0,139.0,4.1,29.0,616.0,184.93,108.34
2017,9,10,15,45,501.5,188.5,4.1,29.0,501.0,155.69,100.51
2017,9,10,16,0,264.0,238.0,4.1,29.0,386.0,157.62,124.43
2017,9,10,16,15,454.5,176.0,3.9,28.5,400.0,114.39,89.69
2017,9,10,16,30,645.0,114.0,3.7,28.0,414.0,76.23,58.52
2017,9,10,16,45,609.0,105.5,3.5,27.5,359.5,72.91,56.1
2017,9,10,17,0,573.0,97.0,3.3,27.0,305.0,69.36,53.39
2017,9,10,17,15,516.5,87.0,2.9,26.0,250.0,64.23,49.34
2017,9,10,17,30,460.0,77.0,2.5,25.0,195.0,57.17,43.46
2017,9,10,17,45,381.5,63.0,2.1,24.5,144.0,47.63,35.1
2017,9,10,18,0,303.0,49.0,1.7,24.0,93.0,37.72,26.15
2017,9,10,18,15,186.5,30.5,1.7,23.0,54.0,23.81,12.86
2017,9,10,18,30,70.0,12.0,1.7,22.0,15.0,10.91,0.0
2017,9,10,18,45,35.0,6.0,1.7,21.5,7.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,47.5,8.0,1.15,16.5,10.5,7.28,0.0
2017,9,11,6,30,95.0,16.0,1.4,17.0,21.0,99.06,0.0
2017,9,11,6,45,203.0,34.5,1.7,18.0,61.5,215.23,165.63
2017,9,11,7,0,311.0,53.0,2.0,19.0,102.0,320.15,258.82
2017,9,11,7,15,388.5,66.5,2.1,19.5,153.5,403.38,329.1
2017,9,11,7,30,466.0,80.0,2.2,20.0,205.0,491.9,400.27
2017,9,11,7,45,517.5,90.5,2.35,21.0,259.5,565.96,455.61
2017,9,11,8,0,569.0,101.0,2.5,22.0,314.0,636.4,505.82
2017,9,11,8,15,607.0,109.0,2.65,22.5,368.5,692.71,544.84
2017,9,11,8,30,645.0,117.0,2.8,23.0,423.0,748.29,582.36
2017,9,11,8,45,669.5,124.5,2.95,24.0,474.5,789.85,607.94
2017,9,11,9,0,694.0,132.0,3.1,25.0,526.0,829.37,631.67
2017,9,11,9,15,715.5,137.0,3.2,25.0,574.0,860.77,651.69
2017,9,11,9,30,737.0,142.0,3.3,25.0,622.0,889.48,669.87
2017,9,11,9,45,750.5,147.0,3.4,25.5,664.5,907.64,679.57
2017,9,11,10,0,764.0,152.0,3.5,26.0,707.0,922.56,687.23
2017,9,11,10,15,776.5,155.0,3.55,26.5,743.0,925.05,686.35
2017,9,11,10,30,789.0,158.0,3.6,27.0,779.0,930.28,687.57
2017,9,11,10,45,572.0,268.0,3.65,27.5,727.0,829.7,615.01
2017,9,11,11,0,355.0,378.0,3.7,28.0,675.0,714.8,528.86
2017,9,11,11,15,330.0,396.5,3.7,28.0,678.0,696.67,515.4
2017,9,11,11,30,305.0,415.0,3.7,28.0,681.0,677.41,500.66
2017,9,11,11,45,204.0,428.0,3.75,28.5,607.0,579.65,428.76
2017,9,11,12,0,103.0,441.0,3.8,29.0,533.0,489.31,361.49
2017,9,11,12,15,460.5,307.5,3.8,29.0,721.0,655.19,487.46
2017,9,11,12,30,818.0,174.0,3.8,29.0,909.0,777.55,576.99
2017,9,11,12,45,820.0,171.5,3.8,29.0,905.0,739.78,548.91
2017,9,11,13,0,822.0,169.0,3.8,29.0,901.0,699.71,519.71
2017,9,11,13,15,818.5,168.0,3.8,29.0,887.0,655.34,486.81
2017,9,11,13,30,815.0,167.0,3.8,29.0,873.0,609.45,452.06
2017,9,11,13,45,811.0,164.0,3.8,29.5,851.5,560.34,413.33
2017,9,11,14,0,807.0,161.0,3.8,30.0,830.0,510.2,372.95
2017,9,11,14,15,798.0,158.5,3.8,30.0,800.5,457.51,330.5
2017,9,11,14,30,789.0,156.0,3.8,30.0,771.0,404.72,286.91
2017,9,11,14,45,761.5,160.5,3.8,30.0,730.5,345.76,238.41
2017,9,11,15,0,734.0,165.0,3.8,30.0,690.0,294.05,195.31
2017,9,11,15,15,716.5,160.5,3.75,29.5,647.0,240.39,151.86
2017,9,11,15,30,699.0,156.0,3.7,29.0,604.0,188.57,112.89
2017,9,11,15,45,683.5,147.5,3.65,29.0,557.0,136.12,80.17
2017,9,11,16,0,668.0,139.0,3.6,29.0,510.0,87.5,67.12
2017,9,11,16,15,638.0,132.0,3.45,28.5,457.5,86.07,66.37
2017,9,11,16,30,608.0,125.0,3.3,28.0,405.0,84.5,65.45
2017,9,11,16,45,574.0,114.5,3.15,28.0,351.5,79.99,61.91
2017,9,11,17,0,540.0,104.0,3.0,28.0,298.0,75.15,58.04
2017,9,11,17,15,483.5,92.5,2.55,27.0,243.5,67.24,51.68
2017,9,11,17,30,427.0,81.0,2.1,26.0,189.0,60.08,45.72
2017,9,11,17,45,351.5,65.0,1.7,25.0,138.5,49.13,36.25
2017,9,11,18,0,276.0,49.0,1.3,24.0,88.0,37.73,26.08
2017,9,11,18,15,165.0,29.5,1.3,23.0,50.0,23.04,11.81
2017,9,11,18,30,54.0,10.0,1.3,22.0,12.0,9.1,0.0
2017,9,11,18,45,27.0,5.0,1.3,21.5,6.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.0,1.6,16.0,11.0,7.28,0.0
2017,9,12,6,30,126.0,16.0,1.9,17.0,22.0,117.59,0.0
2017,9,12,6,45,251.5,32.5,2.2,18.0,65.0,245.69,188.89
2017,9,12,7,0,377.0,49.0,2.5,19.0,108.0,362.1,292.93
2017,9,12,7,15,457.5,60.5,2.55,19.5,162.0,450.14,367.14
2017,9,12,7,30,538.0,72.0,2.6,20.0,216.0,542.54,440.24
2017,9,12,7,45,590.0,80.5,2.65,21.0,272.5,611.89,491.13
2017,9,12,8,0,642.0,89.0,2.7,22.0,329.0,682.18,540.28
2017,9,12,8,15,679.0,95.5,2.7,23.0,385.0,737.41,576.15
2017,9,12,8,30,716.0,102.0,2.7,24.0,441.0,791.76,610.12
2017,9,12,8,45,739.0,108.0,2.7,25.0,493.5,831.45,632.83
2017,9,12,9,0,762.0,114.0,2.7,26.0,546.0,868.9,653.54
2017,9,12,9,15,781.5,118.0,2.75,26.5,595.0,892.8,666.41
2017,9,12,9,30,801.0,122.0,2.8,27.0,644.0,919.41,681.16
2017,9,12,9,45,812.0,127.0,2.85,27.5,686.0,935.87,689.13
2017,9,12,10,0,823.0,132.0,2.9,28.0,728.0,948.86,694.98
2017,9,12,10,15,833.5,134.5,2.9,28.0,764.0,955.06,697.52
2017,9,12,10,30,844.0,137.0,2.9,28.0,800.0,957.63,697.92
2017,9,12,10,45,849.0,140.5,2.95,28.5,828.0,952.45,692.46
2017,9,12,11,0,854.0,144.0,3.0,29.0,856.0,943.61,684.85
2017,9,12,11,15,859.0,145.0,3.0,29.5,876.5,928.59,673.04
2017,9,12,11,30,864.0,146.0,3.0,30.0,897.0,910.06,659.15
2017,9,12,11,45,866.0,147.5,3.05,30.5,909.0,878.54,637.23
2017,9,12,12,0,868.0,149.0,3.1,31.0,921.0,852.14,618.82
2017,9,12,12,15,868.5,149.0,3.1,31.0,924.5,820.28,597.7
2017,9,12,12,30,869.0,149.0,3.1,31.0,928.0,785.71,574.75
2017,9,12,12,45,868.0,148.5,3.1,31.5,922.5,747.13,546.35
2017,9,12,13,0,867.0,148.0,3.1,32.0,917.0,706.29,515.99
2017,9,12,13,15,863.5,147.0,3.05,32.0,903.0,662.38,483.76
2017,9,12,13,30,860.0,146.0,3.0,32.0,889.0,614.63,448.16
2017,9,12,13,45,854.0,144.5,2.95,32.0,866.5,563.72,409.44
2017,9,12,14,0,848.0,143.0,2.9,32.0,844.0,511.81,368.96
2017,9,12,14,15,839.0,140.5,2.85,32.0,813.0,457.11,325.38
2017,9,12,14,30,830.0,138.0,2.8,32.0,782.0,402.2,280.54
2017,9,12,14,45,808.5,140.0,2.75,32.0,742.0,347.01,234.95
2017,9,12,15,0,787.0,142.0,2.7,32.0,702.0,293.47,190.55
2017,9,12,15,15,770.0,138.0,2.65,32.0,657.5,238.13,145.95
2017,9,12,15,30,753.0,134.0,2.6,32.0,613.0,176.8,100.35
2017,9,12,15,45,721.0,132.5,2.55,32.0,561.5,125.08,70.39
2017,9,12,16,0,689.0,131.0,2.5,32.0,510.0,82.49,62.18
2017,9,12,16,15,658.0,124.0,2.2,31.5,456.5,80.79,61.18
2017,9,12,16,30,627.0,117.0,1.9,31.0,403.0,78.93,60.0
2017,9,12,16,45,564.5,113.0,1.65,30.5,345.0,79.07,60.46
2017,9,12,17,0,502.0,109.0,1.4,30.0,287.0,77.51,59.45
2017,9,12,17,15,444.5,96.0,1.3,29.0,233.0,69.69,53.24
2017,9,12,17,30,387.0,83.0,1.2,28.0,179.0,61.5,46.48
2017,9,12,17,45,292.0,66.0,1.1,27.0,127.5,49.78,36.44
2017,9,12,18,0,197.0,49.0,1.0,26.0,76.0,37.62,25.67
2017,9,12,18,15,98.5,28.0,1.0,25.5,41.5,22.66,10.77
2017,9,12,18,30,0.0,7.0,1.0,25.0,7.0,6.37,0.0
2017,9,12,18,45,0.0,3.5,1.05,24.5,3.5,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,7.0,1.3,18.5,7.0,6.37,0.0
2017,9,13,6,30,0.0,14.0,1.5,19.0,14.0,12.34,0.0
2017,9,13,6,45,109.5,35.0,1.7,19.5,52.0,140.04,104.74
2017,9,13,7,0,219.0,56.0,1.9,20.0,90.0,260.22,208.94
2017,9,13,7,15,288.5,75.5,1.9,20.5,139.5,341.72,277.44
2017,9,13,7,30,358.0,95.0,1.9,21.0,189.0,427.56,346.48
2017,9,13,7,45,446.5,96.0,1.9,22.0,242.5,508.01,408.4
2017,9,13,8,0,535.0,97.0,1.9,23.0,296.0,601.21,475.57
2017,9,13,8,15,510.5,123.0,1.9,24.0,337.0,616.32,482.67
2017,9,13,8,30,486.0,149.0,1.9,25.0,378.0,635.3,492.12
2017,9,13,8,45,478.0,172.0,1.95,26.0,419.5,661.64,506.74
2017,9,13,9,0,470.0,195.0,2.0,27.0,461.0,684.99,518.89
2017,9,13,9,15,468.0,215.0,1.8,27.5,499.0,707.62,529.92
2017,9,13,9,30,466.0,235.0,1.6,28.0,537.0,727.61,538.75
2017,9,13,9,45,445.5,261.0,1.45,29.0,565.5,733.86,536.97
2017,9,13,10,0,425.0,287.0,1.3,30.0,594.0,737.06,533.28
2017,9,13,10,15,446.5,293.5,1.1,30.5,630.0,757.01,542.28
2017,9,13,10,30,468.0,300.0,0.9,31.0,666.0,774.46,549.0
2017,9,13,10,45,449.0,321.0,0.75,31.5,682.5,766.23,538.75
2017,9,13,11,0,430.0,342.0,0.6,32.0,699.0,755.64,527.37
2017,9,13,11,15,378.0,374.5,0.5,32.0,694.5,715.33,498.57
2017,9,13,11,30,326.0,407.0,0.4,32.0,690.0,685.69,476.73
2017,9,13,11,45,335.5,411.5,0.35,32.5,706.5,681.06,472.08
2017,9,13,12,0,345.0,416.0,0.3,33.0,723.0,674.43,465.9
2017,9,13,12,15,406.0,391.5,0.4,33.0,753.5,679.74,471.41
2017,9,13,12,30,467.0,367.0,0.5,33.0,784.0,683.34,475.39
2017,9,13,12,45,469.5,363.5,0.6,33.5,781.0,654.68,456.61
2017,9,13,13,0,472.0,360.0,0.7,34.0,778.0,624.69,436.87
2017,9,13,13,15,494.0,347.0,0.8,34.0,778.0,597.86,419.76
2017,9,13,13,30,516.0,334.0,0.9,34.0,778.0,568.38,400.1
2017,9,13,13,45,508.5,323.5,1.0,34.0,751.5,522.93,368.86
2017,9,13,14,0,501.0,313.0,1.1,34.0,725.0,477.74,336.89
2017,9,13,14,15,502.5,297.0,1.15,34.0,698.0,432.57,303.67
2017,9,13,14,30,504.0,281.0,1.2,34.0,671.0,387.08,269.23
2017,9,13,14,45,473.0,277.0,1.3,34.0,628.5,340.18,233.87
2017,9,13,15,0,442.0,273.0,1.4,34.0,586.0,296.51,200.86
2017,9,13,15,15,326.0,281.0,1.45,33.5,504.0,256.97,175.3
2017,9,13,15,30,210.0,289.0,1.5,33.0,422.0,231.83,162.42
2017,9,13,15,45,288.5,250.5,1.6,33.0,417.5,184.24,127.9
2017,9,13,16,0,367.0,212.0,1.7,33.0,413.0,143.31,110.59
2017,9,13,16,15,392.5,183.5,1.7,32.5,378.5,119.61,92.27
2017,9,13,16,30,418.0,155.0,1.7,32.0,344.0,104.0,80.18
2017,9,13,16,45,371.5,145.5,1.7,31.5,297.0,99.95,77.34
2017,9,13,17,0,325.0,136.0,1.7,31.0,250.0,99.51,77.36
2017,9,13,17,15,307.5,114.5,1.7,29.5,206.5,85.46,66.27
2017,9,13,17,30,290.0,93.0,1.7,28.0,163.0,70.79,54.26
2017,9,13,17,45,233.0,70.5,1.7,27.0,117.0,54.69,40.49
2017,9,13,18,0,176.0,48.0,1.7,26.0,71.0,38.02,25.89
2017,9,13,18,15,98.0,26.5,1.8,25.5,38.0,21.49,9.14
2017,9,13,18,30,20.0,5.0,1.9,25.0,5.0,4.55,0.0
2017,9,13,18,45,10.0,2.5,2.05,24.5,2.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,6.0,2.65,20.5,7.0,0.0,0.0
2017,9,14,6,30,27.0,12.0,3.0,21.0,14.0,32.36,0.0
2017,9,14,6,45,110.0,36.0,3.35,22.0,52.0,143.16,105.51
2017,9,14,7,0,193.0,60.0,3.7,23.0,90.0,234.95,187.0
2017,9,14,7,15,266.0,79.0,3.85,23.5,138.5,315.47,255.32
2017,9,14,7,30,339.0,98.0,4.0,24.0,187.0,416.33,336.91
2017,9,14,7,45,412.5,107.5,4.15,24.5,242.0,495.14,399.03
2017,9,14,8,0,486.0,117.0,4.3,25.0,297.0,577.36,461.49
2017,9,14,8,15,526.5,127.0,4.3,25.5,350.0,634.28,501.84
2017,9,14,8,30,567.0,137.0,4.3,26.0,403.0,691.23,540.88
2017,9,14,8,45,607.0,140.5,4.3,27.0,455.5,747.63,577.34
2017,9,14,9,0,647.0,144.0,4.3,28.0,508.0,795.56,606.79
2017,9,14,9,15,669.5,149.5,4.3,28.5,555.0,827.58,625.77
2017,9,14,9,30,692.0,155.0,4.3,29.0,602.0,857.0,642.86
2017,9,14,9,45,712.0,157.5,4.35,29.5,644.0,877.82,654.18
2017,9,14,10,0,732.0,160.0,4.4,30.0,686.0,895.58,663.5
2017,9,14,10,15,744.0,163.0,4.4,30.5,721.5,903.12,665.78
2017,9,14,10,30,756.0,166.0,4.4,31.0,757.0,907.28,666.01
2017,9,14,10,45,765.5,168.0,4.45,31.5,785.0,899.04,658.35
2017,9,14,11,0,775.0,170.0,4.5,32.0,813.0,893.38,652.66
2017,9,14,11,15,780.5,172.0,4.5,32.5,833.0,880.68,642.21
2017,9,14,11,30,786.0,174.0,4.5,33.0,853.0,864.66,629.75
2017,9,14,11,45,794.0,171.5,4.5,33.5,865.5,843.23,613.84
2017,9,14,12,0,802.0,169.0,4.5,34.0,878.0,818.62,595.95
2017,9,14,12,15,802.5,169.5,4.5,34.0,881.5,787.84,575.1
2017,9,14,12,30,803.0,170.0,4.5,34.0,885.0,754.49,551.43
2017,9,14,12,45,801.0,170.0,4.5,34.5,879.0,716.56,523.19
2017,9,14,13,0,799.0,170.0,4.5,35.0,873.0,676.62,493.22
2017,9,14,13,15,794.5,168.5,4.5,35.0,859.0,632.09,460.55
2017,9,14,13,30,790.0,167.0,4.5,35.0,845.0,586.21,426.2
2017,9,14,13,45,782.5,166.0,4.55,35.0,822.5,538.04,389.46
2017,9,14,14,0,775.0,165.0,4.6,35.0,800.0,489.22,351.27
2017,9,14,14,15,765.5,162.5,4.6,34.5,770.0,437.96,310.95
2017,9,14,14,30,756.0,160.0,4.6,34.0,740.0,381.46,265.78
2017,9,14,14,45,738.5,158.5,4.6,34.0,702.5,327.98,221.64
2017,9,14,15,0,721.0,157.0,4.6,34.0,665.0,275.84,178.58
2017,9,14,15,15,703.0,153.0,4.6,33.5,622.0,223.4,137.03
2017,9,14,15,30,685.0,149.0,4.6,33.0,579.0,172.86,100.55
2017,9,14,15,45,662.0,143.0,4.6,33.0,531.5,122.76,72.27
2017,9,14,16,0,639.0,137.0,4.6,33.0,484.0,86.88,65.6
2017,9,14,16,15,607.5,130.0,4.5,32.5,432.5,85.38,64.78
2017,9,14,16,30,576.0,123.0,4.4,32.0,381.0,83.76,63.83
2017,9,14,16,45,533.5,113.5,4.3,32.0,327.5,79.3,60.37
2017,9,14,17,0,491.0,104.0,4.2,32.0,274.0,74.23,56.34
2017,9,14,17,15,431.5,92.0,3.85,31.0,221.5,67.0,50.6
2017,9,14,17,30,372.0,80.0,3.5,30.0,169.0,59.46,44.36
2017,9,14,17,45,289.5,63.0,3.15,29.0,121.0,47.7,34.28
2017,9,14,18,0,207.0,46.0,2.8,28.0,73.0,35.47,23.45
2017,9,14,18,15,103.5,23.0,2.9,27.5,36.5,17.95,5.72
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,6,15,12.5,6.0,2.9,21.5,6.5,0.0,0.0
2017,9,15,6,30,25.0,12.0,3.0,22.0,13.0,26.1,0.0
2017,9,15,6,45,101.5,36.0,3.2,22.5,50.0,138.26,100.71
2017,9,15,7,0,178.0,60.0,3.4,23.0,87.0,224.82,178.43
2017,9,15,7,15,250.0,80.0,3.5,23.5,135.5,305.33,246.66
2017,9,15,7,30,322.0,100.0,3.6,24.0,184.0,405.35,327.51
2017,9,15,7,45,385.5,113.0,3.75,24.5,237.0,479.86,386.05
2017,9,15,8,0,449.0,126.0,3.9,25.0,290.0,557.11,444.57
2017,9,15,8,15,490.5,136.5,3.85,25.5,343.0,614.26,485.41
2017,9,15,8,30,532.0,147.0,3.8,26.0,396.0,671.56,525.12
2017,9,15,8,45,572.5,151.5,3.8,26.5,447.5,720.28,557.29
2017,9,15,9,0,613.0,156.0,3.8,27.0,499.0,776.26,593.86
2017,9,15,9,15,636.5,162.0,3.75,27.5,546.0,809.3,613.4
2017,9,15,9,30,660.0,168.0,3.7,28.0,593.0,839.81,631.06
2017,9,15,9,45,688.0,167.5,3.65,28.5,636.5,864.59,644.64
2017,9,15,10,0,716.0,167.0,3.6,29.0,680.0,886.38,656.15
2017,9,15,10,15,728.5,170.0,3.55,29.5,715.0,894.25,658.35
2017,9,15,10,30,741.0,173.0,3.5,30.0,750.0,898.78,658.54
2017,9,15,10,45,756.0,172.5,3.5,30.5,779.5,898.42,655.95
2017,9,15,11,0,771.0,172.0,3.5,31.0,809.0,889.4,647.81
2017,9,15,11,15,777.0,173.5,3.45,31.0,829.0,876.61,638.44
2017,9,15,11,30,783.0,175.0,3.4,31.0,849.0,860.51,627.04
2017,9,15,11,45,800.5,167.0,3.4,31.5,864.0,841.77,613.04
2017,9,15,12,0,818.0,159.0,3.4,32.0,879.0,819.43,596.79
2017,9,15,12,15,818.5,159.0,3.35,32.0,882.5,787.79,575.36
2017,9,15,12,30,819.0,159.0,3.3,32.0,886.0,753.54,551.2
2017,9,15,12,45,817.5,158.5,3.3,32.5,880.5,715.04,522.73
2017,9,15,13,0,816.0,158.0,3.3,33.0,875.0,674.45,492.44
2017,9,15,13,15,812.0,157.0,3.25,33.0,860.5,630.02,459.76
2017,9,15,13,30,808.0,156.0,3.2,33.0,846.0,584.13,425.31
2017,9,15,13,45,802.0,154.5,3.2,33.5,824.0,535.54,387.43
2017,9,15,14,0,796.0,153.0,3.2,34.0,802.0,486.1,348.06
2017,9,15,14,15,786.5,150.5,3.2,34.0,772.0,433.82,306.44
2017,9,15,14,30,777.0,148.0,3.2,34.0,742.0,381.5,263.8
2017,9,15,14,45,765.0,144.5,3.2,34.0,705.0,327.89,219.59
2017,9,15,15,0,753.0,141.0,3.2,34.0,668.0,274.98,175.94
2017,9,15,15,15,735.5,137.0,3.25,33.5,625.0,214.57,128.65
2017,9,15,15,30,718.0,133.0,3.3,33.0,582.0,162.34,91.38
2017,9,15,15,45,695.5,128.0,3.35,33.0,533.5,111.15,63.56
2017,9,15,16,0,673.0,123.0,3.4,33.0,485.0,77.77,58.19
2017,9,15,16,15,642.0,117.0,3.4,32.5,433.0,76.54,57.55
2017,9,15,16,30,611.0,111.0,3.4,32.0,381.0,75.21,56.8
2017,9,15,16,45,568.5,102.5,3.4,31.5,327.5,71.76,54.26
2017,9,15,17,0,526.0,94.0,3.4,31.0,274.0,68.1,51.48
2017,9,15,17,15,465.5,83.5,3.2,30.0,221.0,61.16,45.93
2017,9,15,17,30,405.0,73.0,3.0,29.0,168.0,54.51,40.38
2017,9,15,17,45,318.0,58.0,2.8,28.5,119.5,44.08,31.29
2017,9,15,18,0,231.0,43.0,2.6,28.0,71.0,33.26,21.54
2017,9,15,18,15,115.5,21.5,2.7,27.5,35.5,16.82,3.85
2017,9,15,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,6,15,20.0,6.5,2.0,22.5,7.0,0.0,0.0
2017,9,16,6,30,40.0,13.0,2.3,23.0,14.0,36.06,0.0
2017,9,16,6,45,137.5,34.0,2.65,23.5,52.0,157.82,114.51
2017,9,16,7,0,235.0,55.0,3.0,24.0,90.0,269.56,213.26
2017,9,16,7,15,313.5,71.0,3.1,24.5,139.0,352.79,283.37
2017,9,16,7,30,392.0,87.0,3.2,25.0,188.0,441.48,354.93
2017,9,16,7,45,454.0,97.0,3.35,25.5,241.5,513.25,410.71
2017,9,16,8,0,516.0,107.0,3.5,26.0,295.0,587.61,465.82
2017,9,16,8,15,556.0,115.5,3.45,26.5,348.0,650.46,509.55
2017,9,16,8,30,596.0,124.0,3.4,27.0,401.0,706.71,547.09
2017,9,16,8,45,633.0,127.5,3.35,27.5,453.0,753.45,576.82
2017,9,16,9,0,670.0,131.0,3.3,28.0,505.0,798.57,604.77
2017,9,16,9,15,692.0,136.0,3.25,28.5,552.0,829.6,622.47
2017,9,16,9,30,714.0,141.0,3.2,29.0,599.0,858.0,638.25
2017,9,16,9,45,487.5,235.5,3.15,29.5,557.5,742.05,552.87
2017,9,16,10,0,261.0,330.0,3.1,30.0,516.0,611.51,454.03
2017,9,16,10,15,521.5,239.5,3.05,30.5,635.5,766.34,566.56
2017,9,16,10,30,782.0,149.0,3.0,31.0,755.0,903.48,657.01
2017,9,16,10,45,794.0,149.0,3.0,31.5,784.0,901.21,652.09
2017,9,16,11,0,806.0,149.0,3.0,32.0,813.0,895.4,646.16
2017,9,16,11,15,811.5,150.5,3.0,32.0,833.0,881.78,636.63
2017,9,16,11,30,817.0,152.0,3.0,32.0,853.0,864.79,625.06
2017,9,16,11,45,799.0,166.0,3.0,32.5,859.5,836.91,605.2
2017,9,16,12,0,781.0,180.0,3.0,33.0,866.0,806.51,583.84
2017,9,16,12,15,782.0,180.5,3.0,33.0,869.5,776.49,563.21
2017,9,16,12,30,783.0,181.0,3.0,33.0,873.0,743.93,540.41
2017,9,16,12,45,783.5,179.0,3.0,33.5,867.5,706.49,512.95
2017,9,16,13,0,784.0,177.0,3.0,34.0,862.0,666.96,483.68
2017,9,16,13,15,779.5,176.0,3.0,34.0,848.0,623.34,451.97
2017,9,16,13,30,775.0,175.0,3.0,34.0,834.0,578.4,418.6
2017,9,16,13,45,769.5,172.0,3.0,34.0,812.0,530.22,382.12
2017,9,16,14,0,764.0,169.0,3.0,34.0,790.0,481.27,344.09
2017,9,16,14,15,754.0,166.5,3.0,34.0,760.0,425.74,300.41
2017,9,16,14,30,744.0,164.0,3.0,34.0,730.0,374.03,258.45
2017,9,16,14,45,737.5,157.0,3.0,34.0,694.5,320.32,214.3
2017,9,16,15,0,731.0,150.0,3.0,34.0,659.0,266.83,170.3
2017,9,16,15,15,713.0,146.0,3.0,33.5,616.0,213.96,128.94
2017,9,16,15,30,695.0,142.0,3.0,33.0,573.0,162.98,93.1
2017,9,16,15,45,672.5,136.0,3.0,33.0,525.0,112.49,66.4
2017,9,16,16,0,650.0,130.0,3.0,33.0,477.0,82.75,62.24
2017,9,16,16,15,618.5,123.0,3.0,32.5,425.5,81.01,61.21
2017,9,16,16,30,587.0,116.0,3.0,32.0,374.0,79.14,60.04
2017,9,16,16,45,544.5,107.0,3.0,32.0,320.5,75.47,57.21
2017,9,16,17,0,502.0,98.0,3.0,32.0,267.0,70.36,53.13
2017,9,16,17,15,441.5,86.5,2.7,31.0,214.5,63.33,47.52
2017,9,16,17,30,381.0,75.0,2.4,30.0,162.0,56.01,41.42
2017,9,16,17,45,295.5,58.5,2.15,29.0,114.5,44.48,31.5
2017,9,16,18,0,210.0,42.0,1.9,28.0,67.0,32.51,20.8
2017,9,16,18,15,105.0,21.0,1.95,27.5,33.5,16.46,2.07
2017,9,16,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,6,15,31.0,6.5,1.55,21.5,7.5,0.0,0.0
2017,9,17,6,30,62.0,13.0,1.8,22.0,15.0,49.31,0.0
2017,9,17,6,45,178.5,31.5,2.05,22.5,54.0,195.04,141.46
2017,9,17,7,0,295.0,50.0,2.3,23.0,93.0,303.18,240.43
2017,9,17,7,15,378.0,63.0,2.4,23.5,144.0,387.9,311.8
2017,9,17,7,30,461.0,76.0,2.5,24.0,195.0,483.14,387.89
2017,9,17,7,45,522.5,84.5,2.65,25.0,250.0,557.31,443.28
2017,9,17,8,0,584.0,93.0,2.8,26.0,305.0,632.93,497.05
2017,9,17,8,15,374.5,145.0,2.8,26.5,289.5,523.52,410.86
2017,9,17,8,30,165.0,197.0,2.8,27.0,274.0,374.35,292.34
2017,9,17,8,45,441.5,157.5,2.85,27.5,395.5,607.43,470.88
2017,9,17,9,0,718.0,118.0,2.9,28.0,517.0,825.21,622.25
2017,9,17,9,15,505.0,198.5,2.85,28.5,491.5,718.57,541.79
2017,9,17,9,30,292.0,279.0,2.8,29.0,466.0,593.65,446.32
2017,9,17,9,45,536.5,208.0,2.75,29.5,579.5,756.15,564.14
2017,9,17,10,0,781.0,137.0,2.7,30.0,693.0,904.24,660.77
2017,9,17,10,15,792.5,140.0,2.6,30.0,728.5,911.48,662.11
2017,9,17,10,30,804.0,143.0,2.5,30.0,764.0,915.21,662.48
2017,9,17,10,45,810.5,145.5,2.45,30.5,791.5,910.23,656.47
2017,9,17,11,0,817.0,148.0,2.4,31.0,819.0,901.73,648.44
2017,9,17,11,15,822.5,149.5,2.35,31.0,839.0,887.83,638.42
2017,9,17,11,30,828.0,151.0,2.3,31.0,859.0,870.51,626.37
2017,9,17,11,45,524.5,294.0,2.25,31.5,745.5,729.87,527.18
2017,9,17,12,0,221.0,437.0,2.2,32.0,632.0,583.25,420.22
2017,9,17,12,15,530.0,293.0,2.15,32.0,760.0,684.79,496.17
2017,9,17,12,30,839.0,149.0,2.1,32.0,888.0,753.16,545.54
2017,9,17,12,45,837.0,148.5,2.1,32.5,882.0,713.59,516.05
2017,9,17,13,0,835.0,148.0,2.1,33.0,876.0,671.92,485.55
2017,9,17,13,15,831.0,147.0,2.1,33.0,861.0,626.72,453.01
2017,9,17,13,30,827.0,146.0,2.1,33.0,846.0,579.99,418.56
2017,9,17,13,45,820.0,144.5,2.1,33.5,823.5,530.04,380.12
2017,9,17,14,0,813.0,143.0,2.1,34.0,801.0,479.28,340.17
2017,9,17,14,15,804.0,141.0,2.15,34.0,770.5,426.77,298.74
2017,9,17,14,30,795.0,139.0,2.2,34.0,740.0,374.12,256.11
2017,9,17,14,45,782.5,136.0,2.25,34.0,702.5,319.81,211.63
2017,9,17,15,0,770.0,133.0,2.3,34.0,665.0,266.24,167.77
2017,9,17,15,15,753.0,129.0,2.35,33.5,622.0,212.13,125.67
2017,9,17,15,30,736.0,125.0,2.4,33.0,579.0,152.35,83.74
2017,9,17,15,45,714.5,120.0,2.5,33.0,530.5,100.34,57.45
2017,9,17,16,0,693.0,115.0,2.6,33.0,482.0,73.08,54.39
2017,9,17,16,15,662.5,109.0,2.6,32.5,430.0,71.59,53.52
2017,9,17,16,30,632.0,103.0,2.6,32.0,378.0,69.98,52.51
2017,9,17,16,45,591.5,95.0,2.65,31.5,324.0,66.64,50.04
2017,9,17,17,0,551.0,87.0,2.7,31.0,270.0,63.11,47.33
2017,9,17,17,15,489.0,77.0,2.45,30.0,216.5,57.61,42.94
2017,9,17,17,30,427.0,67.0,2.2,29.0,163.0,51.87,38.11
2017,9,17,17,45,337.0,53.0,2.0,28.5,114.5,40.49,28.2
2017,9,17,18,0,247.0,39.0,1.8,28.0,66.0,30.31,18.88
2017,9,17,18,15,123.5,19.5,1.9,27.5,33.0,15.32,0.0
2017,9,17,18,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,7.0,0.9,22.5,7.0,0.0,0.0
2017,9,18,6,30,0.0,14.0,1.1,23.0,14.0,12.73,0.0
2017,9,18,6,45,147.5,31.0,1.3,23.5,52.5,174.31,123.94
2017,9,18,7,0,295.0,48.0,1.5,24.0,91.0,299.79,235.83
2017,9,18,7,15,378.5,60.5,1.6,24.5,141.0,384.05,305.99
2017,9,18,7,30,462.0,73.0,1.7,25.0,191.0,479.7,381.44
2017,9,18,7,45,523.0,81.0,1.85,26.0,245.5,552.55,435.06
2017,9,18,8,0,584.0,89.0,2.0,27.0,300.0,626.89,487.23
2017,9,18,8,15,403.5,140.0,2.0,27.5,297.0,541.4,420.39
2017,9,18,8,30,223.0,191.0,2.0,28.0,294.0,417.27,323.39
2017,9,18,8,45,470.0,151.5,2.05,28.5,401.5,624.69,478.71
2017,9,18,9,0,717.0,112.0,2.1,29.0,509.0,815.18,607.58
2017,9,18,9,15,737.5,116.0,2.05,29.5,556.0,844.05,621.59
2017,9,18,9,30,758.0,120.0,2.0,30.0,603.0,865.4,631.93
2017,9,18,9,45,539.0,217.0,1.95,30.5,572.5,767.03,561.79
2017,9,18,10,0,320.0,314.0,1.9,31.0,542.0,647.41,473.35
2017,9,18,10,15,388.0,306.5,1.85,31.0,596.0,694.99,506.74
2017,9,18,10,30,456.0,299.0,1.8,31.0,650.0,754.97,546.09
2017,9,18,10,45,362.0,346.0,1.75,31.5,631.0,692.81,499.55
2017,9,18,11,0,268.0,393.0,1.7,32.0,612.0,643.95,462.58
2017,9,18,11,15,551.5,266.0,1.7,32.0,731.5,764.58,549.6
2017,9,18,11,30,835.0,139.0,1.7,32.0,851.0,861.79,614.07
2017,9,18,11,45,643.5,247.5,1.7,32.5,801.0,784.35,559.24
2017,9,18,12,0,452.0,356.0,1.7,33.0,751.0,703.19,500.46
2017,9,18,12,15,408.5,378.5,1.7,33.0,736.0,665.74,474.76
2017,9,18,12,30,365.0,401.0,1.7,33.0,721.0,627.4,447.99
2017,9,18,12,45,581.5,283.5,1.75,33.0,789.5,653.37,469.22
2017,9,18,13,0,798.0,166.0,1.8,33.0,858.0,660.6,476.09
2017,9,18,13,15,793.5,164.5,1.85,33.0,843.5,616.01,444.05
2017,9,18,13,30,789.0,163.0,1.9,33.0,829.0,570.08,410.55
2017,9,18,13,45,782.5,161.0,1.95,33.0,806.0,521.61,374.28
2017,9,18,14,0,776.0,159.0,2.0,33.0,783.0,472.41,336.35
2017,9,18,14,15,766.0,156.5,2.1,33.0,753.0,420.93,295.82
2017,9,18,14,30,756.0,154.0,2.2,33.0,723.0,369.53,254.25
2017,9,18,14,45,504.5,235.0,2.3,33.0,606.5,308.48,211.72
2017,9,18,15,0,253.0,316.0,2.4,33.0,490.0,281.05,197.65
2017,9,18,15,15,271.0,290.5,2.45,32.5,466.0,245.75,170.79
2017,9,18,15,30,289.0,265.0,2.5,32.0,442.0,208.85,144.33
2017,9,18,15,45,450.0,203.0,2.65,32.0,451.5,144.19,98.08
2017,9,18,16,0,611.0,141.0,2.8,32.0,461.0,91.01,69.25
2017,9,18,16,15,577.5,133.0,2.75,31.5,410.0,88.87,67.95
2017,9,18,16,30,544.0,125.0,2.7,31.0,359.0,85.93,65.92
2017,9,18,16,45,506.0,113.5,2.7,30.5,307.0,79.77,61.18
2017,9,18,17,0,468.0,102.0,2.7,30.0,255.0,73.28,56.04
2017,9,18,17,15,405.5,89.0,2.6,29.5,203.0,65.24,49.41
2017,9,18,17,30,343.0,76.0,2.5,29.0,151.0,56.85,42.24
2017,9,18,17,45,261.5,57.5,2.4,28.5,105.0,43.81,30.9
2017,9,18,18,0,180.0,39.0,2.3,28.0,59.0,30.24,18.65
2017,9,18,18,15,90.0,19.5,2.35,27.5,29.5,15.33,0.0
2017,9,18,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,19,6,15,0.0,5.5,2.8,24.0,5.5,0.0,0.0
2017,9,19,6,30,0.0,11.0,3.0,24.0,11.0,10.01,0.0
2017,9,19,6,45,102.5,32.0,3.2,24.5,47.0,132.47,91.83
2017,9,19,7,0,205.0,53.0,3.4,25.0,83.0,245.56,192.83
2017,9,19,7,15,285.5,69.5,3.6,25.0,131.0,329.21,264.05
2017,9,19,7,30,366.0,86.0,3.8,25.0,179.0,418.51,337.44
2017,9,19,7,45,430.5,96.5,4.0,25.5,232.0,491.56,395.0
2017,9,19,8,0,495.0,107.0,4.2,26.0,285.0,567.39,452.39
2017,9,19,8,15,300.0,150.5,4.25,26.5,264.0,448.0,355.81
2017,9,19,8,30,105.0,194.0,4.3,27.0,243.0,301.54,236.64
2017,9,19,8,45,205.0,211.0,4.35,27.5,319.5,423.76,331.86
2017,9,19,9,0,305.0,228.0,4.4,28.0,396.0,549.92,425.73
2017,9,19,9,15,312.5,248.0,4.35,28.0,433.5,578.5,444.53
2017,9,19,9,30,320.0,268.0,4.3,28.0,471.0,605.44,462.38
2017,9,19,9,45,238.5,302.5,4.3,28.5,459.5,547.25,415.77
2017,9,19,10,0,157.0,337.0,4.3,29.0,448.0,503.95,380.05
2017,9,19,10,15,176.5,355.0,4.3,29.5,486.0,534.77,401.21
2017,9,19,10,30,196.0,373.0,4.3,30.0,524.0,564.15,420.8
2017,9,19,10,45,246.0,379.0,4.3,30.5,575.5,620.61,459.99
2017,9,19,11,0,296.0,385.0,4.3,31.0,627.0,659.81,486.53
2017,9,19,11,15,318.0,389.5,4.3,31.0,654.5,669.94,493.09
2017,9,19,11,30,340.0,394.0,4.3,31.0,682.0,677.68,498.12
2017,9,19,11,45,257.0,416.0,4.3,31.0,636.0,613.12,450.6
2017,9,19,12,0,174.0,438.0,4.3,31.0,590.0,545.15,400.73
2017,9,19,12,15,260.0,422.5,4.3,31.0,649.5,587.49,432.22
2017,9,19,12,30,346.0,407.0,4.3,31.0,709.0,617.43,454.01
2017,9,19,12,45,320.0,411.5,4.3,31.0,689.5,581.31,427.43
2017,9,19,13,0,294.0,416.0,4.3,31.0,670.0,546.24,401.75
2017,9,19,13,15,213.0,416.5,4.3,31.0,599.0,478.94,352.53
2017,9,19,13,30,132.0,417.0,4.3,31.0,528.0,417.97,307.84
2017,9,19,13,45,471.5,275.0,4.3,31.0,655.0,454.36,334.65
2017,9,19,14,0,811.0,133.0,4.3,31.0,782.0,463.75,337.08
2017,9,19,14,15,523.5,244.5,4.25,31.0,657.5,388.63,280.53
2017,9,19,14,30,236.0,356.0,4.2,31.0,533.0,352.02,255.88
2017,9,19,14,45,161.5,334.5,4.2,31.0,453.0,297.12,216.23
2017,9,19,15,0,87.0,313.0,4.2,31.0,373.0,260.09,190.83
2017,9,19,15,15,299.5,256.5,4.1,30.5,442.0,227.06,157.72
2017,9,19,15,30,512.0,200.0,4.0,30.0,511.0,178.01,114.28
2017,9,19,15,45,431.5,201.5,3.95,30.0,448.5,140.43,97.57
2017,9,19,16,0,351.0,203.0,3.9,30.0,386.0,138.6,108.85
2017,9,19,16,15,224.5,190.0,3.65,29.5,302.5,130.84,103.09
2017,9,19,16,30,98.0,177.0,3.4,29.0,219.0,135.12,107.18
2017,9,19,16,45,89.5,152.5,3.2,29.0,186.5,118.05,93.38
2017,9,19,17,0,81.0,128.0,3.0,29.0,154.0,100.53,79.01
2017,9,19,17,15,65.5,104.0,2.75,28.5,122.5,82.87,64.38
2017,9,19,17,30,50.0,80.0,2.5,28.0,91.0,64.82,49.06
2017,9,19,17,45,28.0,57.0,2.25,27.5,62.5,47.03,33.65
2017,9,19,18,0,6.0,34.0,2.0,27.0,34.0,29.18,17.68
2017,9,19,18,15,3.0,17.0,1.95,27.0,17.0,14.84,0.0
2017,9,19,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,6,15,14.0,5.5,3.25,24.0,5.5,0.0,0.0
2017,9,20,6,30,28.0,11.0,3.4,24.0,11.0,26.81,0.0
2017,9,20,6,45,128.0,31.0,3.6,24.5,47.0,146.97,101.18
2017,9,20,7,0,228.0,51.0,3.8,25.0,83.0,258.18,202.93
2017,9,20,7,15,312.0,65.5,3.95,25.5,131.5,342.31,274.36
2017,9,20,7,30,396.0,80.0,4.1,26.0,180.0,432.5,347.8
2017,9,20,7,45,460.0,89.5,4.35,26.5,233.0,504.75,404.65
2017,9,20,8,0,524.0,99.0,4.6,27.0,286.0,586.79,466.18
2017,9,20,8,15,336.0,147.0,4.65,27.5,274.0,473.47,375.26
2017,9,20,8,30,148.0,195.0,4.7,28.0,262.0,356.47,279.43
2017,9,20,8,45,138.0,219.5,4.8,28.5,288.5,374.45,291.51
2017,9,20,9,0,128.0,244.0,4.9,29.0,315.0,391.05,302.01
2017,9,20,9,15,143.0,268.0,4.85,29.5,354.0,428.68,328.7
