Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,9,30,158.0,292.0,4.8,30.0,393.0,465.48,354.25
2017,9,20,9,45,462.0,212.0,4.8,30.5,532.0,686.91,520.64
2017,9,20,10,0,766.0,132.0,4.8,31.0,671.0,878.24,652.91
2017,9,20,10,15,777.5,134.5,4.75,31.5,706.0,884.75,653.16
2017,9,20,10,30,789.0,137.0,4.7,32.0,741.0,887.82,652.35
2017,9,20,10,45,799.5,137.5,4.7,32.5,769.0,884.35,647.66
2017,9,20,11,0,810.0,138.0,4.7,33.0,797.0,877.37,640.83
2017,9,20,11,15,815.5,139.5,4.65,33.0,816.5,863.53,630.73
2017,9,20,11,30,821.0,141.0,4.6,33.0,836.0,846.31,618.53
2017,9,20,11,45,826.5,140.0,4.6,33.5,847.5,823.32,601.52
2017,9,20,12,0,832.0,139.0,4.6,34.0,859.0,791.71,578.83
2017,9,20,12,15,832.5,139.5,4.55,34.0,862.0,761.12,557.93
2017,9,20,12,30,833.0,140.0,4.5,34.0,865.0,727.93,534.23
2017,9,20,12,45,830.5,140.0,4.5,34.0,859.0,692.21,508.1
2017,9,20,13,0,828.0,140.0,4.5,34.0,853.0,650.95,477.72
2017,9,20,13,15,824.0,139.0,4.45,34.0,838.5,606.09,444.07
2017,9,20,13,30,820.0,138.0,4.4,34.0,824.0,559.72,408.57
2017,9,20,13,45,812.5,137.0,4.4,34.0,801.0,510.34,370.12
2017,9,20,14,0,805.0,136.0,4.4,34.0,778.0,460.22,330.11
2017,9,20,14,15,795.5,134.0,4.4,34.0,748.0,408.01,287.6
2017,9,20,14,30,786.0,132.0,4.4,34.0,718.0,355.75,244.17
2017,9,20,14,45,769.5,131.0,4.4,34.0,680.0,302.54,199.79
2017,9,20,15,0,753.0,130.0,4.4,34.0,642.0,250.51,156.87
2017,9,20,15,15,735.0,126.5,4.35,33.5,598.5,191.03,110.97
2017,9,20,15,30,717.0,123.0,4.3,33.0,555.0,139.49,76.47
2017,9,20,15,45,692.0,119.0,4.3,33.0,507.0,89.44,54.31
2017,9,20,16,0,667.0,115.0,4.3,33.0,459.0,73.7,55.0
2017,9,20,16,15,634.0,109.0,4.15,32.5,407.5,72.19,54.1
2017,9,20,16,30,601.0,103.0,4.0,32.0,356.0,70.58,53.08
2017,9,20,16,45,554.5,95.0,3.85,31.5,302.5,67.22,50.58
2017,9,20,17,0,508.0,87.0,3.7,31.0,249.0,63.7,47.85
2017,9,20,17,15,441.5,76.5,3.5,30.5,197.0,56.53,41.91
2017,9,20,17,30,375.0,66.0,3.3,30.0,145.0,49.68,36.02
2017,9,20,17,45,277.5,50.5,3.1,29.5,99.0,38.65,26.37
2017,9,20,18,0,180.0,35.0,2.9,29.0,53.0,27.23,15.71
2017,9,20,18,15,90.0,17.5,2.95,28.5,26.5,13.81,0.0
2017,9,20,18,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,6,15,5.5,4.5,2.6,24.0,5.0,0.0,0.0
2017,9,21,6,30,11.0,9.0,2.7,24.0,10.0,14.77,0.0
2017,9,21,6,45,113.0,30.0,2.8,24.5,45.5,134.72,90.72
2017,9,21,7,0,215.0,51.0,2.9,25.0,81.0,249.19,195.11
2017,9,21,7,15,301.5,66.5,3.05,25.0,129.5,335.77,268.73
2017,9,21,7,30,388.0,82.0,3.2,25.0,178.0,428.55,344.67
2017,9,21,7,45,465.0,88.5,3.4,25.5,232.5,506.49,406.02
2017,9,21,8,0,542.0,95.0,3.6,26.0,287.0,595.8,472.46
2017,9,21,8,15,271.0,118.0,3.7,26.5,214.0,379.87,303.06
2017,9,21,8,30,0.0,141.0,3.8,27.0,141.0,133.18,101.27
2017,9,21,8,45,0.0,81.0,3.9,27.5,81.0,71.7,52.14
2017,9,21,9,0,0.0,21.0,4.0,28.0,21.0,18.52,9.28
2017,9,21,9,15,131.5,150.5,4.0,28.0,233.5,281.57,220.62
2017,9,21,9,30,263.0,280.0,4.0,28.0,446.0,565.07,432.36
2017,9,21,9,45,527.0,200.5,4.0,28.5,561.0,732.85,555.84
2017,9,21,10,0,791.0,121.0,4.0,29.0,676.0,886.95,660.16
2017,9,21,10,15,564.5,231.5,3.95,29.0,638.0,789.33,589.05
2017,9,21,10,30,338.0,342.0,3.9,29.0,600.0,674.19,501.98
2017,9,21,10,45,586.5,234.0,3.9,29.5,701.0,794.34,590.44
2017,9,21,11,0,835.0,126.0,3.9,30.0,802.0,876.29,645.11
2017,9,21,11,15,840.5,127.0,3.9,30.0,822.0,862.24,634.42
2017,9,21,11,30,846.0,128.0,3.9,30.0,842.0,844.84,622.26
2017,9,21,11,45,847.5,129.5,3.95,30.5,852.5,821.35,605.09
2017,9,21,12,0,849.0,131.0,4.0,31.0,863.0,794.84,585.98
2017,9,21,12,15,849.5,131.5,4.0,31.0,866.0,763.79,564.8
2017,9,21,12,30,850.0,132.0,4.0,31.0,869.0,730.07,540.89
2017,9,21,12,45,847.5,132.0,4.05,31.5,862.5,691.4,511.68
2017,9,21,13,0,845.0,132.0,4.1,32.0,856.0,650.64,480.53
2017,9,21,13,15,841.0,131.0,4.15,32.0,841.5,606.26,447.16
2017,9,21,13,30,837.0,130.0,4.2,32.0,827.0,560.31,411.81
2017,9,21,13,45,575.5,248.5,4.3,32.5,721.5,478.84,349.27
2017,9,21,14,0,314.0,367.0,4.4,33.0,616.0,424.28,307.99
2017,9,21,14,15,251.5,362.0,4.45,32.5,556.5,372.61,270.5
2017,9,21,14,30,189.0,357.0,4.5,32.0,497.0,334.91,243.45
2017,9,21,14,45,460.5,249.5,4.55,32.0,566.5,300.25,208.77
2017,9,21,15,0,732.0,142.0,4.6,32.0,636.0,245.38,154.9
2017,9,21,15,15,713.0,138.0,4.6,32.0,592.5,192.65,113.89
2017,9,21,15,30,694.0,134.0,4.6,32.0,549.0,141.93,80.18
2017,9,21,15,45,663.5,130.5,4.6,32.0,500.0,93.49,59.97
2017,9,21,16,0,633.0,127.0,4.6,32.0,451.0,82.18,62.21
2017,9,21,16,15,597.5,120.0,4.5,31.5,399.0,80.3,61.04
2017,9,21,16,30,562.0,113.0,4.4,31.0,347.0,78.31,59.74
2017,9,21,16,45,507.5,105.5,4.3,30.5,293.5,74.72,57.06
2017,9,21,17,0,453.0,98.0,4.2,30.0,240.0,70.79,54.0
2017,9,21,17,15,383.0,85.5,3.85,29.5,188.5,62.97,47.49
2017,9,21,17,30,313.0,73.0,3.5,29.0,137.0,54.84,40.46
2017,9,21,17,45,213.0,55.0,3.15,28.5,92.0,42.05,29.23
2017,9,21,18,0,113.0,37.0,2.8,28.0,47.0,29.47,17.21
2017,9,21,18,15,56.5,18.5,2.75,27.5,23.5,16.83,0.0
2017,9,21,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,6,15,11.0,5.0,2.35,23.0,5.5,0.0,0.0
2017,9,22,6,30,22.0,10.0,2.5,23.0,11.0,22.23,0.0
2017,9,22,6,45,132.0,29.0,2.65,23.5,46.0,159.02,106.1
2017,9,22,7,0,242.0,48.0,2.8,24.0,81.0,262.8,206.53
2017,9,22,7,15,331.5,61.5,2.95,24.5,130.0,349.67,280.37
2017,9,22,7,30,421.0,75.0,3.1,25.0,179.0,443.08,356.27
2017,9,22,7,45,486.5,83.0,3.3,25.5,232.5,521.63,417.34
2017,9,22,8,0,552.0,91.0,3.5,26.0,286.0,598.05,473.84
2017,9,22,8,15,372.0,140.5,3.55,26.5,281.5,511.92,404.37
2017,9,22,8,30,192.0,190.0,3.6,27.0,277.0,387.88,304.72
2017,9,22,8,45,199.5,214.5,3.65,28.0,314.5,422.34,328.93
2017,9,22,9,0,207.0,239.0,3.7,29.0,352.0,455.76,351.23
2017,9,22,9,15,478.5,178.5,3.7,29.0,470.0,664.68,508.77
2017,9,22,9,30,750.0,118.0,3.7,29.0,588.0,847.58,635.63
2017,9,22,9,45,459.0,225.0,3.75,29.5,519.0,695.76,523.35
2017,9,22,10,0,168.0,332.0,3.8,30.0,450.0,507.26,380.04
2017,9,22,10,15,485.5,230.5,3.85,30.5,594.5,713.94,534.27
2017,9,22,10,30,803.0,129.0,3.9,31.0,739.0,887.01,652.18
2017,9,22,10,45,810.0,131.5,3.95,31.5,766.0,882.26,645.77
2017,9,22,11,0,817.0,134.0,4.0,32.0,793.0,874.01,638.4
2017,9,22,11,15,450.0,268.0,4.0,32.0,632.5,671.28,495.01
2017,9,22,11,30,83.0,402.0,4.0,32.0,472.0,447.35,328.21
2017,9,22,11,45,46.5,314.0,4.05,32.5,353.5,327.57,241.34
2017,9,22,12,0,10.0,226.0,4.1,33.0,235.0,209.65,153.53
2017,9,22,12,15,138.5,324.5,4.1,33.0,444.5,401.44,296.78
2017,9,22,12,30,267.0,423.0,4.1,33.0,654.0,570.91,417.07
2017,9,22,12,45,530.0,292.0,4.2,33.0,745.5,617.52,453.18
2017,9,22,13,0,793.0,161.0,4.3,33.0,837.0,640.82,471.69
2017,9,22,13,15,547.0,276.5,4.3,33.0,739.5,553.05,405.17
2017,9,22,13,30,301.0,392.0,4.3,33.0,642.0,482.51,351.93
2017,9,22,13,45,539.0,271.0,4.35,33.0,703.0,477.45,347.64
2017,9,22,14,0,777.0,150.0,4.4,33.0,764.0,452.86,325.75
2017,9,22,14,15,535.0,244.0,4.4,32.5,659.0,385.58,275.88
2017,9,22,14,30,293.0,338.0,4.4,32.0,554.0,346.27,249.28
2017,9,22,14,45,233.0,327.0,4.45,32.0,493.0,307.54,220.87
2017,9,22,15,0,173.0,316.0,4.5,32.0,432.0,267.91,192.73
2017,9,22,15,15,437.0,221.5,4.5,31.5,487.5,210.31,138.96
2017,9,22,15,30,701.0,127.0,4.5,31.0,543.0,134.57,75.24
2017,9,22,15,45,530.5,161.0,4.55,31.0,460.0,110.41,76.63
2017,9,22,16,0,360.0,195.0,4.6,31.0,377.0,134.27,105.09
2017,9,22,16,15,180.0,104.0,4.55,30.5,195.0,75.89,57.64
2017,9,22,16,30,0.0,13.0,4.5,30.0,13.0,11.44,3.99
2017,9,22,16,45,249.5,49.0,4.5,30.0,126.0,31.78,21.21
2017,9,22,17,0,499.0,85.0,4.5,30.0,239.0,62.57,47.14
2017,9,22,17,15,429.0,74.5,4.2,29.5,187.5,55.22,40.98
2017,9,22,17,30,359.0,64.0,3.9,29.0,136.0,48.31,34.96
2017,9,22,17,45,258.5,48.5,3.65,28.5,91.5,37.22,25.17
2017,9,22,18,0,158.0,33.0,3.4,28.0,47.0,25.75,13.94
2017,9,22,18,15,79.0,16.5,3.2,27.5,23.5,15.01,0.0
2017,9,22,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,23,6,15,28.0,5.0,1.3,21.5,5.5,0.0,0.0
2017,9,23,6,30,56.0,10.0,1.6,22.0,11.0,42.43,0.0
2017,9,23,6,45,188.5,26.0,1.9,22.5,48.0,188.29,124.3
2017,9,23,7,0,321.0,42.0,2.2,23.0,85.0,308.89,243.31
2017,9,23,7,15,410.0,53.5,2.35,23.5,135.5,398.61,319.42
2017,9,23,7,30,499.0,65.0,2.5,24.0,186.0,493.55,395.6
2017,9,23,7,45,559.5,71.5,2.65,25.0,240.5,564.1,448.31
2017,9,23,8,0,620.0,78.0,2.8,26.0,295.0,636.1,499.59
2017,9,23,8,15,401.0,134.0,2.9,26.5,283.5,527.52,415.04
2017,9,23,8,30,182.0,190.0,3.0,27.0,272.0,378.98,296.89
2017,9,23,8,45,152.5,215.0,3.2,27.5,289.5,381.12,296.65
2017,9,23,9,0,123.0,240.0,3.4,28.0,307.0,381.12,294.14
2017,9,23,9,15,460.5,171.0,3.45,28.5,453.5,638.21,490.49
2017,9,23,9,30,798.0,102.0,3.5,29.0,600.0,870.96,650.92
2017,9,23,9,45,813.5,104.0,3.55,29.5,641.5,887.19,657.45
2017,9,23,10,0,829.0,106.0,3.6,30.0,683.0,900.08,663.42
2017,9,23,10,15,839.0,108.0,3.65,30.5,718.0,895.88,658.12
2017,9,23,10,30,849.0,110.0,3.7,31.0,753.0,897.04,656.7
2017,9,23,10,45,857.0,111.0,3.75,31.5,780.5,891.79,651.14
2017,9,23,11,0,865.0,112.0,3.8,32.0,808.0,882.99,643.44
2017,9,23,11,15,591.5,253.0,3.85,32.0,734.0,779.23,570.65
2017,9,23,11,30,318.0,394.0,3.9,32.0,660.0,653.98,477.88
2017,9,23,11,45,198.0,401.5,3.95,32.5,568.0,539.86,395.36
2017,9,23,12,0,78.0,409.0,4.0,33.0,476.0,434.67,317.61
2017,9,23,12,15,461.0,273.5,4.0,33.0,670.0,603.54,445.31
2017,9,23,12,30,844.0,138.0,4.0,33.0,864.0,724.68,533.45
2017,9,23,12,45,841.0,138.5,4.05,33.0,857.0,686.12,504.61
2017,9,23,13,0,838.0,139.0,4.1,33.0,850.0,646.55,475.32
2017,9,23,13,15,833.5,138.0,4.1,33.0,835.0,600.86,440.99
2017,9,23,13,30,829.0,137.0,4.1,33.0,820.0,553.69,404.78
2017,9,23,13,45,475.0,259.5,4.15,33.0,648.5,435.74,317.53
2017,9,23,14,0,121.0,382.0,4.2,33.0,477.0,356.15,260.12
2017,9,23,14,15,214.0,357.0,4.2,33.0,517.5,359.27,260.7
2017,9,23,14,30,307.0,332.0,4.2,33.0,558.0,344.99,246.84
2017,9,23,14,45,518.5,237.5,4.25,33.0,593.5,302.33,207.05
2017,9,23,15,0,730.0,143.0,4.3,33.0,629.0,239.3,149.21
2017,9,23,15,15,404.0,201.0,4.35,32.5,467.0,189.93,124.4
2017,9,23,15,30,78.0,259.0,4.4,32.0,305.0,199.97,146.85
2017,9,23,15,45,358.5,191.0,4.45,32.0,375.0,134.01,104.0
2017,9,23,16,0,639.0,123.0,4.5,32.0,445.0,80.04,60.48
2017,9,23,16,15,604.5,116.0,4.45,31.5,393.5,78.03,59.21
2017,9,23,16,30,570.0,109.0,4.4,31.0,342.0,75.9,57.78
2017,9,23,16,45,520.5,100.5,4.35,30.5,288.5,72.35,55.11
2017,9,23,17,0,471.0,92.0,4.3,30.0,235.0,66.87,50.72
2017,9,23,17,15,403.0,79.5,4.0,29.5,183.5,58.9,44.04
2017,9,23,17,30,335.0,67.0,3.7,29.0,132.0,50.61,36.84
2017,9,23,17,45,237.5,49.0,3.45,28.5,87.5,37.64,25.44
2017,9,23,18,0,140.0,31.0,3.2,28.0,43.0,24.19,12.27
2017,9,23,18,15,70.0,15.5,3.15,27.5,21.5,14.1,0.0
2017,9,23,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,4.5,1.95,22.0,4.5,0.0,0.0
2017,9,24,6,30,27.0,9.0,2.2,22.0,9.0,24.22,0.0
2017,9,24,6,45,143.0,27.5,2.45,22.5,44.5,161.35,102.98
2017,9,24,7,0,259.0,46.0,2.7,23.0,80.0,270.85,213.14
2017,9,24,7,15,349.5,59.0,2.9,23.5,129.5,357.91,287.76
2017,9,24,7,30,440.0,72.0,3.1,24.0,179.0,451.63,364.34
2017,9,24,7,45,521.0,76.5,3.3,24.5,234.5,538.86,432.08
2017,9,24,8,0,602.0,81.0,3.5,25.0,290.0,623.9,495.05
2017,9,24,8,15,307.0,119.0,3.6,25.5,226.0,428.75,342.08
2017,9,24,8,30,12.0,157.0,3.7,26.0,162.0,161.59,124.67
2017,9,24,8,45,69.5,198.0,3.8,27.0,235.0,270.23,211.05
2017,9,24,9,0,127.0,239.0,3.9,28.0,308.0,383.31,296.85
2017,9,24,9,15,210.0,255.0,3.9,28.5,380.5,472.86,363.92
2017,9,24,9,30,293.0,271.0,3.9,29.0,453.0,579.93,441.37
2017,9,24,9,45,563.0,186.5,3.9,29.5,566.5,752.63,568.01
2017,9,24,10,0,833.0,102.0,3.9,30.0,680.0,887.95,657.92
2017,9,24,10,15,575.0,222.5,3.85,30.0,631.5,783.71,583.04
2017,9,24,10,30,317.0,343.0,3.8,30.0,583.0,652.82,484.5
2017,9,24,10,45,592.5,226.0,3.8,30.5,693.0,785.62,582.32
2017,9,24,11,0,868.0,109.0,3.8,31.0,803.0,879.66,644.68
2017,9,24,11,15,872.5,110.0,3.75,31.0,822.5,864.22,632.78
2017,9,24,11,30,877.0,111.0,3.7,31.0,842.0,845.36,619.48
2017,9,24,11,45,848.5,130.5,3.7,31.5,845.0,814.12,596.99
2017,9,24,12,0,820.0,150.0,3.7,32.0,848.0,786.18,576.89
2017,9,24,12,15,518.5,289.5,3.7,32.0,731.5,658.42,483.08
2017,9,24,12,30,217.0,429.0,3.7,32.0,615.0,535.96,391.59
2017,9,24,12,45,188.5,427.0,3.75,32.5,588.0,499.38,364.83
2017,9,24,13,0,160.0,425.0,3.8,33.0,561.0,464.67,339.02
2017,9,24,13,15,486.0,284.5,3.8,33.0,685.5,520.1,381.27
2017,9,24,13,30,812.0,144.0,3.8,33.0,810.0,547.28,399.73
2017,9,24,13,45,420.0,226.0,3.85,33.0,570.0,381.56,278.56
2017,9,24,14,0,28.0,308.0,3.9,33.0,330.0,266.96,195.86
2017,9,24,14,15,112.5,328.5,3.95,32.5,411.5,301.02,220.35
2017,9,24,14,30,197.0,349.0,4.0,32.0,493.0,328.49,238.29
2017,9,24,14,45,480.0,236.0,4.05,32.0,561.0,289.25,199.17
2017,9,24,15,0,763.0,123.0,4.1,32.0,629.0,234.13,144.43
2017,9,24,15,15,412.0,186.5,4.1,31.5,457.5,179.34,116.57
2017,9,24,15,30,61.0,250.0,4.1,31.0,286.0,192.61,142.48
2017,9,24,15,45,37.0,212.0,4.2,31.0,233.5,160.35,125.74
2017,9,24,16,0,13.0,174.0,4.3,31.0,181.0,143.05,112.22
2017,9,24,16,15,142.0,165.5,4.25,30.5,223.5,123.09,96.54
2017,9,24,16,30,271.0,157.0,4.2,30.0,266.0,112.09,88.01
2017,9,24,16,45,249.0,135.5,4.2,30.0,224.0,98.69,77.16
2017,9,24,17,0,227.0,114.0,4.2,30.0,182.0,84.7,65.59
2017,9,24,17,15,295.0,87.0,3.95,29.5,155.5,64.11,48.38
2017,9,24,17,30,363.0,60.0,3.7,29.0,129.0,45.5,32.52
2017,9,24,17,45,256.0,44.5,3.45,28.5,85.0,34.27,22.59
2017,9,24,18,0,149.0,29.0,3.2,28.0,41.0,22.68,10.54
2017,9,24,18,15,74.5,14.5,3.15,27.5,20.5,13.19,0.0
2017,9,24,18,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,25,6,45,121.5,22.5,2.35,22.5,38.5,136.73,83.89
2017,9,25,7,0,243.0,45.0,2.6,23.0,77.0,258.24,202.82
2017,9,25,7,15,335.5,58.0,2.75,23.5,125.5,345.9,277.91
2017,9,25,7,30,428.0,71.0,2.9,24.0,174.0,440.4,355.14
2017,9,25,7,45,497.5,78.0,3.05,24.5,227.5,521.05,417.95
2017,9,25,8,0,567.0,85.0,3.2,25.0,281.0,599.08,475.75
2017,9,25,8,15,283.5,111.5,3.25,25.5,209.5,398.71,318.32
2017,9,25,8,30,0.0,138.0,3.3,26.0,138.0,130.36,99.42
2017,9,25,8,45,94.0,187.5,3.4,26.5,238.5,278.88,219.08
2017,9,25,9,0,188.0,237.0,3.5,27.0,339.0,435.16,338.54
2017,9,25,9,15,232.0,255.0,3.5,27.0,391.5,492.29,380.27
2017,9,25,9,30,276.0,273.0,3.5,27.0,444.0,565.93,433.32
2017,9,25,9,45,334.0,279.5,3.55,27.5,500.5,621.26,472.15
2017,9,25,10,0,392.0,286.0,3.6,28.0,557.0,675.4,509.44
2017,9,25,10,15,269.5,325.5,3.6,28.0,516.0,599.27,450.67
2017,9,25,10,30,147.0,365.0,3.6,28.0,475.0,507.71,381.03
2017,9,25,10,45,274.0,353.0,3.65,28.5,568.0,613.12,458.57
2017,9,25,11,0,401.0,341.0,3.7,29.0,661.0,700.07,520.18
2017,9,25,11,15,629.5,228.5,3.75,29.0,744.5,783.83,582.67
2017,9,25,11,30,858.0,116.0,3.8,29.0,828.0,831.45,616.16
2017,9,25,11,45,577.5,262.0,3.85,29.5,744.0,727.84,539.39
2017,9,25,12,0,297.0,408.0,3.9,30.0,660.0,613.35,451.95
2017,9,25,12,15,317.5,403.0,3.9,30.0,673.5,605.32,446.69
2017,9,25,12,30,338.0,398.0,3.9,30.0,687.0,595.02,439.18
2017,9,25,12,45,263.5,410.0,3.95,30.0,634.5,534.36,394.68
2017,9,25,13,0,189.0,422.0,4.0,30.0,582.0,479.11,354.02
2017,9,25,13,15,259.5,400.0,4.0,30.0,615.0,483.65,357.59
2017,9,25,13,30,330.0,378.0,4.0,30.0,648.0,482.35,355.95
2017,9,25,13,45,301.5,373.0,4.05,30.0,614.5,440.83,324.7
2017,9,25,14,0,273.0,368.0,4.1,30.0,581.0,401.82,295.22
2017,9,25,14,15,301.5,345.0,4.05,30.0,571.5,373.28,272.35
2017,9,25,14,30,330.0,322.0,4.0,30.0,562.0,341.94,246.63
2017,9,25,14,45,366.0,293.5,4.0,30.0,546.0,305.84,216.6
2017,9,25,15,0,402.0,265.0,4.0,30.0,530.0,266.09,183.7
2017,9,25,15,15,341.0,257.5,3.9,29.5,472.0,223.52,154.31
2017,9,25,15,30,280.0,250.0,3.8,29.0,414.0,187.87,133.02
2017,9,25,15,45,152.5,218.0,3.75,29.0,306.0,155.08,122.47
2017,9,25,16,0,25.0,186.0,3.7,29.0,198.0,151.22,119.79
2017,9,25,16,15,20.5,165.0,3.5,28.5,174.5,134.96,107.09
2017,9,25,16,30,16.0,144.0,3.3,28.0,151.0,118.51,94.03
2017,9,25,16,45,9.0,122.5,3.15,28.0,126.0,101.5,80.11
2017,9,25,17,0,2.0,101.0,3.0,28.0,101.0,84.32,65.8
2017,9,25,17,15,1.0,78.0,2.7,27.5,78.0,65.9,50.27
2017,9,25,17,30,0.0,55.0,2.4,27.0,55.0,47.23,34.23
2017,9,25,17,45,0.0,35.5,2.15,26.5,35.5,30.98,20.01
2017,9,25,18,0,0.0,16.0,1.9,26.0,16.0,14.08,3.97
2017,9,25,18,15,0.0,8.0,1.9,26.0,8.0,7.28,0.0
2017,9,25,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,19.5,1.95,22.5,19.5,17.19,5.04
2017,9,26,7,0,0.0,39.0,2.2,23.0,39.0,38.72,25.39
2017,9,26,7,15,9.0,62.0,2.25,23.0,64.0,69.86,51.85
2017,9,26,7,30,18.0,85.0,2.3,23.0,89.0,100.19,77.51
2017,9,26,7,45,29.0,108.0,2.4,23.5,117.0,143.17,112.86
2017,9,26,8,0,40.0,131.0,2.5,24.0,145.0,176.38,139.57
2017,9,26,8,15,21.5,138.0,2.55,24.5,145.5,152.07,118.83
2017,9,26,8,30,3.0,145.0,2.6,25.0,146.0,140.72,108.48
2017,9,26,8,45,35.5,186.0,2.7,25.5,205.0,225.75,176.06
2017,9,26,9,0,68.0,227.0,2.8,26.0,264.0,299.29,232.64
2017,9,26,9,15,34.0,179.5,2.75,26.0,198.0,209.92,161.94
2017,9,26,9,30,0.0,132.0,2.7,26.0,132.0,119.25,89.53
2017,9,26,9,45,1.0,149.5,2.7,26.5,150.0,136.45,102.73
2017,9,26,10,0,2.0,167.0,2.7,27.0,168.0,153.54,115.56
2017,9,26,10,15,1.5,162.0,2.65,27.0,163.0,147.81,110.82
2017,9,26,10,30,1.0,157.0,2.6,27.0,158.0,142.3,106.32
2017,9,26,10,45,0.5,125.0,2.55,27.5,125.5,112.15,82.6
2017,9,26,11,0,0.0,93.0,2.5,28.0,93.0,82.68,59.44
2017,9,26,11,15,1.0,124.5,2.45,28.0,126.0,111.95,82.16
2017,9,26,11,30,2.0,156.0,2.4,28.0,159.0,141.12,104.52
2017,9,26,11,45,1.0,142.0,2.4,28.0,143.5,127.45,93.87
2017,9,26,12,0,0.0,128.0,2.4,28.0,128.0,113.97,83.45
2017,9,26,12,15,0.0,100.5,2.4,28.0,100.5,89.39,64.44
2017,9,26,12,30,0.0,73.0,2.4,28.0,73.0,64.9,45.4
2017,9,26,12,45,8.5,180.0,2.4,28.0,187.0,164.89,122.76
2017,9,26,13,0,17.0,287.0,2.4,28.0,301.0,261.69,195.53
2017,9,26,13,15,74.5,344.5,2.4,28.0,405.0,337.2,251.51
2017,9,26,13,30,132.0,402.0,2.4,28.0,509.0,400.81,297.31
2017,9,26,13,45,69.5,303.0,2.4,28.0,359.5,286.8,213.56
2017,9,26,14,0,7.0,204.0,2.4,28.0,210.0,179.95,134.08
2017,9,26,14,15,3.5,153.5,2.4,27.5,156.5,135.53,100.69
2017,9,26,14,30,0.0,103.0,2.4,27.0,103.0,91.19,66.64
2017,9,26,14,45,0.0,116.0,2.4,27.0,116.0,102.13,75.43
2017,9,26,15,0,0.0,129.0,2.4,27.0,129.0,112.7,83.9
2017,9,26,15,15,0.0,114.5,2.35,26.5,114.5,100.38,74.57
2017,9,26,15,30,0.0,100.0,2.3,26.0,100.0,88.11,65.23
2017,9,26,15,45,0.0,99.5,2.25,26.0,99.5,87.38,67.98
2017,9,26,16,0,0.0,99.0,2.2,26.0,99.0,86.6,67.57
2017,9,26,16,15,0.0,87.5,2.05,25.5,87.5,76.89,59.78
2017,9,26,16,30,0.0,76.0,1.9,25.0,76.0,67.1,51.81
2017,9,26,16,45,0.0,63.5,1.75,25.0,63.5,56.11,42.59
2017,9,26,17,0,0.0,51.0,1.6,25.0,51.0,45.01,33.13
2017,9,26,17,15,0.0,39.5,1.45,24.5,39.5,34.82,24.36
2017,9,26,17,30,0.0,28.0,1.3,24.0,28.0,24.65,15.46
2017,9,26,17,45,0.0,18.0,1.15,24.0,18.0,15.83,7.57
2017,9,26,18,0,0.0,8.0,1.0,24.0,8.0,7.02,0.0
2017,9,26,18,15,0.0,4.0,0.95,24.0,4.0,3.64,0.0
2017,9,26,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,14.0,1.8,22.0,14.0,12.32,1.68
2017,9,27,7,0,0.0,28.0,2.0,22.0,28.0,24.68,14.2
2017,9,27,7,15,0.0,46.0,2.05,22.0,46.0,42.19,29.12
2017,9,27,7,30,0.0,64.0,2.1,22.0,64.0,60.01,44.2
2017,9,27,7,45,0.0,84.5,2.15,22.5,84.5,80.34,61.01
2017,9,27,8,0,0.0,105.0,2.2,23.0,105.0,100.29,77.13
2017,9,27,8,15,25.0,140.5,2.15,23.5,151.5,170.43,134.23
2017,9,27,8,30,50.0,176.0,2.1,24.0,198.0,231.35,182.32
2017,9,27,8,45,101.0,206.0,2.1,24.5,257.5,307.88,242.07
2017,9,27,9,0,152.0,236.0,2.1,25.0,317.0,401.27,312.37
2017,9,27,9,15,104.0,249.0,2.05,25.0,306.5,352.65,272.94
2017,9,27,9,30,56.0,262.0,2.0,25.0,296.0,319.42,245.53
2017,9,27,9,45,134.5,292.0,1.95,25.5,382.0,435.81,333.07
2017,9,27,10,0,213.0,322.0,1.9,26.0,468.0,534.55,403.85
2017,9,27,10,15,148.0,334.5,1.9,26.0,438.5,482.44,363.13
2017,9,27,10,30,83.0,347.0,1.9,26.0,409.0,416.28,313.01
2017,9,27,10,45,58.5,336.0,1.9,26.5,380.5,377.4,283.27
2017,9,27,11,0,34.0,325.0,1.9,27.0,352.0,340.03,254.43
2017,9,27,11,15,41.0,344.0,1.95,27.0,377.5,360.15,269.22
2017,9,27,11,30,48.0,363.0,2.0,27.0,403.0,379.21,282.9
2017,9,27,11,45,56.5,377.0,2.1,27.5,424.5,393.52,292.7
2017,9,27,12,0,65.0,391.0,2.2,28.0,446.0,406.61,301.58
2017,9,27,12,15,74.5,399.0,2.25,28.0,462.5,413.68,306.66
2017,9,27,12,30,84.0,407.0,2.3,28.0,479.0,419.46,310.82
2017,9,27,12,45,63.5,384.0,2.4,28.5,438.0,377.97,280.06
2017,9,27,13,0,43.0,361.0,2.5,29.0,397.0,338.92,251.14
2017,9,27,13,15,54.0,366.5,2.5,29.0,411.0,343.2,254.45
2017,9,27,13,30,65.0,372.0,2.5,29.0,425.0,345.86,256.32
2017,9,27,13,45,105.5,374.0,2.55,29.0,456.5,357.61,264.69
2017,9,27,14,0,146.0,376.0,2.6,29.0,488.0,358.69,264.67
2017,9,27,14,15,76.0,285.5,2.55,28.5,343.5,260.71,193.43
2017,9,27,14,30,6.0,195.0,2.5,28.0,199.0,169.61,126.67
2017,9,27,14,45,22.0,230.0,2.45,28.0,244.5,199.32,149.22
2017,9,27,15,0,38.0,265.0,2.4,28.0,290.0,214.01,159.86
2017,9,27,15,15,98.5,262.0,2.3,27.5,320.0,211.85,156.39
2017,9,27,15,30,159.0,259.0,2.2,27.0,350.0,191.99,141.27
2017,9,27,15,45,79.5,189.0,2.1,27.0,234.5,146.2,115.98
2017,9,27,16,0,0.0,119.0,2.0,27.0,119.0,102.27,80.25
2017,9,27,16,15,0.0,104.5,1.8,26.5,104.5,90.32,70.76
2017,9,27,16,30,0.0,90.0,1.6,26.0,90.0,78.24,60.99
2017,9,27,16,45,0.0,75.0,1.45,26.0,75.0,65.66,50.5
2017,9,27,17,0,0.0,60.0,1.3,26.0,60.0,52.94,39.73
2017,9,27,17,15,0.0,46.0,1.2,25.5,46.0,40.59,29.16
2017,9,27,17,30,0.0,32.0,1.1,25.0,32.0,28.2,18.36
2017,9,27,17,45,0.0,20.5,1.0,25.0,20.5,18.04,9.3
2017,9,27,18,0,0.0,9.0,0.9,25.0,9.0,7.9,0.0
2017,9,27,18,15,0.0,4.5,1.0,24.5,4.5,4.09,0.0
2017,9,27,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.85,21.5,5.0,4.38,0.0
2017,9,28,7,0,0.0,10.0,3.0,22.0,10.0,8.78,1.39
2017,9,28,7,15,0.0,17.5,3.1,22.0,17.5,15.38,7.04
2017,9,28,7,30,0.0,25.0,3.2,22.0,25.0,21.99,12.69
2017,9,28,7,45,0.0,33.0,3.35,22.5,33.0,29.06,18.6
2017,9,28,8,0,0.0,41.0,3.5,23.0,41.0,36.15,24.42
2017,9,28,8,15,0.0,60.5,3.5,23.5,60.5,53.44,38.55
2017,9,28,8,30,0.0,80.0,3.5,24.0,80.0,70.83,52.53
2017,9,28,8,45,0.0,87.0,3.5,24.5,87.0,77.22,57.39
2017,9,28,9,0,0.0,94.0,3.5,25.0,94.0,83.63,62.22
2017,9,28,9,15,0.0,97.0,3.4,25.0,97.0,86.28,64.12
2017,9,28,9,30,0.0,100.0,3.3,25.0,100.0,88.97,66.06
2017,9,28,9,45,1.5,138.0,3.25,25.5,139.0,125.93,95.04
2017,9,28,10,0,3.0,176.0,3.2,26.0,178.0,163.11,123.66
2017,9,28,10,15,15.0,232.0,3.15,26.0,243.0,227.17,173.14
2017,9,28,10,30,27.0,288.0,3.1,26.0,308.0,304.29,231.4
2017,9,28,10,45,17.5,249.5,3.05,26.5,262.5,243.29,184.11
2017,9,28,11,0,8.0,211.0,3.0,27.0,217.0,197.61,148.64
2017,9,28,11,15,29.5,288.0,2.95,27.0,312.0,295.63,223.1
2017,9,28,11,30,51.0,365.0,2.9,27.0,407.0,383.35,287.68
2017,9,28,11,45,40.5,350.5,2.9,27.5,384.0,355.69,266.04
2017,9,28,12,0,30.0,336.0,2.9,28.0,361.0,329.22,245.76
2017,9,28,12,15,39.0,354.0,2.9,28.0,387.0,347.23,259.11
2017,9,28,12,30,48.0,372.0,2.9,28.0,413.0,363.71,271.11
2017,9,28,12,45,46.0,367.0,2.9,28.0,406.0,351.78,262.21
2017,9,28,13,0,44.0,362.0,2.9,28.0,399.0,340.02,253.55
2017,9,28,13,15,196.5,364.0,2.95,28.0,523.0,418.27,311.96
2017,9,28,13,30,349.0,366.0,3.0,28.0,647.0,477.95,354.15
2017,9,28,13,45,284.5,368.0,3.05,28.5,592.5,424.9,313.64
2017,9,28,14,0,220.0,370.0,3.1,29.0,538.0,383.23,282.12
2017,9,28,14,15,156.0,350.5,3.15,28.5,467.5,328.44,242.54
2017,9,28,14,30,92.0,331.0,3.2,28.0,397.0,288.41,214.28
2017,9,28,14,45,151.5,314.5,3.25,28.0,415.5,272.11,199.81
2017,9,28,15,0,211.0,298.0,3.3,28.0,434.0,256.37,185.19
2017,9,28,15,15,166.0,276.5,3.3,27.5,379.0,218.56,159.15
2017,9,28,15,30,121.0,255.0,3.3,27.0,324.0,186.43,138.63
2017,9,28,15,45,220.0,222.0,3.3,27.0,333.0,157.76,125.73
2017,9,28,16,0,319.0,189.0,3.3,27.0,342.0,130.92,104.11
2017,9,28,16,15,312.0,165.5,3.15,26.5,300.5,117.31,93.38
2017,9,28,16,30,305.0,142.0,3.0,26.0,259.0,103.0,81.88
2017,9,28,16,45,278.0,122.5,2.95,26.0,216.0,90.51,71.55
2017,9,28,17,0,251.0,103.0,2.9,26.0,173.0,77.49,60.56
2017,9,28,17,15,212.5,82.5,2.7,25.5,132.5,63.21,48.34
2017,9,28,17,30,174.0,62.0,2.5,25.0,92.0,48.39,35.36
2017,9,28,17,45,104.5,41.5,2.3,24.5,57.5,32.99,21.53
2017,9,28,18,0,35.0,21.0,2.1,24.0,23.0,17.75,2.62
2017,9,28,18,15,17.5,10.5,2.2,23.5,11.5,9.55,0.0
2017,9,28,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,3.0,3.8,21.0,3.0,2.63,0.0
2017,9,29,7,0,0.0,6.0,3.8,21.0,6.0,5.26,0.0
2017,9,29,7,15,0.0,10.0,3.8,21.0,10.0,8.78,1.61
2017,9,29,7,30,0.0,14.0,3.8,21.0,14.0,12.3,4.64
2017,9,29,7,45,0.0,18.5,3.8,21.5,18.5,16.27,7.98
2017,9,29,8,0,0.0,23.0,3.8,22.0,23.0,20.24,11.28
2017,9,29,8,15,0.0,20.5,3.85,22.0,20.5,18.04,9.41
2017,9,29,8,30,0.0,18.0,3.9,22.0,18.0,15.85,7.54
2017,9,29,8,45,0.0,36.5,3.95,22.5,36.5,32.2,20.98
2017,9,29,9,0,0.0,55.0,4.0,23.0,55.0,48.61,34.27
2017,9,29,9,15,0.0,81.0,3.95,23.5,81.0,71.73,52.82
2017,9,29,9,30,0.0,107.0,3.9,24.0,107.0,95.53,71.64
2017,9,29,9,45,0.0,84.0,3.85,24.5,84.0,74.46,54.43
2017,9,29,10,0,0.0,61.0,3.8,25.0,61.0,54.03,37.87
2017,9,29,10,15,0.0,62.0,3.75,25.0,62.0,54.95,38.52
2017,9,29,10,30,0.0,63.0,3.7,25.0,63.0,55.86,39.17
2017,9,29,10,45,0.0,100.0,3.65,25.5,100.0,88.95,65.22
2017,9,29,11,0,0.0,137.0,3.6,26.0,137.0,122.54,91.28
2017,9,29,11,15,1.0,146.5,3.6,26.0,148.0,131.86,98.44
2017,9,29,11,30,2.0,156.0,3.6,26.0,159.0,141.06,105.51
2017,9,29,11,45,2.5,157.5,3.65,26.0,161.0,142.52,106.58
2017,9,29,12,0,3.0,159.0,3.7,26.0,163.0,143.91,107.63
2017,9,29,12,15,6.0,182.0,3.7,26.0,188.0,166.16,124.86
2017,9,29,12,30,9.0,205.0,3.7,26.0,213.0,187.87,141.55
2017,9,29,12,45,8.5,203.5,3.7,26.0,211.0,185.29,139.53
2017,9,29,13,0,8.0,202.0,3.7,26.0,209.0,182.74,137.59
2017,9,29,13,15,11.5,233.5,3.65,26.0,243.0,210.65,159.03
2017,9,29,13,30,15.0,265.0,3.6,26.0,277.0,237.3,179.33
2017,9,29,13,45,18.0,272.0,3.6,26.0,286.0,242.2,183.08
2017,9,29,14,0,21.0,279.0,3.6,26.0,295.0,246.35,186.29
2017,9,29,14,15,24.5,277.5,3.55,25.5,295.5,243.16,184.25
2017,9,29,14,30,28.0,276.0,3.5,25.0,296.0,230.87,175.19
2017,9,29,14,45,46.0,278.0,3.45,25.0,308.5,230.53,174.44
2017,9,29,15,0,64.0,280.0,3.4,25.0,321.0,227.15,171.22
2017,9,29,15,15,36.5,234.0,3.3,25.0,257.0,185.65,140.65
2017,9,29,15,30,9.0,188.0,3.2,25.0,193.0,156.32,119.4
2017,9,29,15,45,4.5,149.5,3.15,25.0,152.0,126.01,100.53
2017,9,29,16,0,0.0,111.0,3.1,25.0,111.0,95.93,75.76
2017,9,29,16,15,0.0,97.0,2.95,24.5,97.0,84.31,66.39
2017,9,29,16,30,0.0,83.0,2.8,24.0,83.0,72.58,56.76
2017,9,29,16,45,0.0,68.5,2.7,24.0,68.5,60.33,46.41
2017,9,29,17,0,0.0,54.0,2.6,24.0,54.0,47.68,35.55
2017,9,29,17,15,0.0,40.5,2.55,23.5,40.5,35.72,25.18
2017,9,29,17,30,0.0,27.0,2.5,23.0,27.0,23.77,14.68
2017,9,29,17,45,0.0,16.0,2.45,22.5,16.0,14.06,5.98
2017,9,29,18,0,0.0,5.0,2.4,22.0,5.0,4.38,0.0
2017,9,29,18,15,0.0,2.5,2.55,22.0,2.5,2.27,0.0
2017,9,29,18,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,45,128.5,19.5,2.95,17.5,35.0,131.19,59.66
2017,9,30,7,0,257.0,39.0,3.1,18.0,70.0,256.8,203.98
2017,9,30,7,15,346.5,52.5,3.1,18.5,118.0,342.65,280.26
2017,9,30,7,30,436.0,66.0,3.1,19.0,166.0,439.9,361.41
2017,9,30,7,45,506.0,73.5,3.15,20.0,219.5,516.12,421.55
2017,9,30,8,0,576.0,81.0,3.2,21.0,273.0,594.25,479.68
2017,9,30,8,15,617.0,87.5,3.15,21.5,326.0,648.59,518.05
2017,9,30,8,30,658.0,94.0,3.1,22.0,379.0,702.34,554.68
2017,9,30,8,45,693.0,97.0,3.1,22.5,430.0,745.38,582.68
2017,9,30,9,0,728.0,100.0,3.1,23.0,481.0,786.73,608.89
2017,9,30,9,15,749.0,103.5,3.05,23.5,527.5,810.02,621.65
2017,9,30,9,30,770.0,107.0,3.0,24.0,574.0,835.05,635.63
2017,9,30,9,45,788.5,109.0,3.0,25.0,615.0,853.02,643.68
2017,9,30,10,0,807.0,111.0,3.0,26.0,656.0,867.72,649.53
2017,9,30,10,15,818.0,113.0,3.0,26.0,690.5,872.26,651.15
2017,9,30,10,30,829.0,115.0,3.0,26.0,725.0,873.26,650.63
2017,9,30,10,45,838.0,116.0,3.05,26.5,752.0,860.3,639.92
2017,9,30,11,0,847.0,117.0,3.1,27.0,779.0,851.89,632.56
2017,9,30,11,15,852.0,118.0,3.1,27.0,798.0,836.62,621.62
2017,9,30,11,30,857.0,119.0,3.1,27.0,817.0,818.01,608.58
