Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,11,45,849.0,126.0,3.1,27.5,824.5,791.59,589.15
2017,9,30,12,0,841.0,133.0,3.1,28.0,832.0,762.43,567.98
2017,9,30,12,15,841.5,133.0,3.1,28.0,834.0,730.66,545.35
2017,9,30,12,30,842.0,133.0,3.1,28.0,836.0,696.28,520.04
2017,9,30,12,45,840.5,132.5,3.1,28.5,829.0,657.75,490.36
2017,9,30,13,0,839.0,132.0,3.1,29.0,822.0,617.43,458.9
2017,9,30,13,15,834.5,131.0,3.1,29.0,806.5,571.67,423.83
2017,9,30,13,30,830.0,130.0,3.1,29.0,791.0,524.45,386.78
2017,9,30,13,45,822.0,128.5,3.1,29.0,767.0,474.0,346.39
2017,9,30,14,0,814.0,127.0,3.1,29.0,743.0,422.88,304.41
2017,9,30,14,15,804.0,125.0,3.05,29.0,712.0,370.24,260.29
2017,9,30,14,30,794.0,123.0,3.0,29.0,681.0,317.61,215.52
2017,9,30,14,45,769.5,125.0,3.0,29.0,640.5,265.05,171.46
2017,9,30,15,0,745.0,127.0,3.0,29.0,600.0,208.08,125.82
2017,9,30,15,15,725.5,122.5,2.95,28.5,556.5,154.98,87.57
2017,9,30,15,30,706.0,118.0,2.9,28.0,513.0,103.97,60.12
2017,9,30,15,45,682.5,112.0,2.85,28.0,465.0,71.81,54.59
2017,9,30,16,0,659.0,106.0,2.8,28.0,417.0,70.16,53.44
2017,9,30,16,15,623.0,99.5,2.55,27.5,365.0,67.94,51.88
2017,9,30,16,30,587.0,93.0,2.3,27.0,313.0,65.61,50.19
2017,9,30,16,45,539.5,84.0,2.05,26.5,260.5,61.09,46.56
2017,9,30,17,0,492.0,75.0,1.8,26.0,208.0,56.35,42.62
2017,9,30,17,15,417.0,63.0,1.6,25.0,157.5,48.67,36.03
2017,9,30,17,30,342.0,51.0,1.4,24.0,107.0,39.08,27.54
2017,9,30,17,45,236.0,34.5,1.25,23.5,66.0,26.83,16.28
2017,9,30,18,0,130.0,18.0,1.1,23.0,25.0,14.17,0.0
2017,9,30,18,15,65.0,9.0,1.1,22.5,12.5,8.19,0.0
2017,9,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,1,6,45,161.5,17.5,0.65,17.5,36.5,152.02,61.46
2017,10,1,7,0,323.0,35.0,0.7,18.0,73.0,297.04,232.75
2017,10,1,7,15,415.5,46.0,0.7,18.5,122.5,386.2,309.62
2017,10,1,7,30,508.0,57.0,0.7,19.0,172.0,481.15,385.33
2017,10,1,7,45,567.5,64.5,0.75,20.0,226.0,550.73,436.82
2017,10,1,8,0,627.0,72.0,0.8,21.0,280.0,621.82,486.63
2017,10,1,8,15,666.5,77.5,0.95,21.5,333.5,674.65,523.18
2017,10,1,8,30,706.0,83.0,1.1,22.0,387.0,726.76,558.27
2017,10,1,8,45,734.5,87.0,1.3,23.0,438.0,762.15,580.4
2017,10,1,9,0,763.0,91.0,1.5,24.0,489.0,800.0,603.88
2017,10,1,9,15,783.0,94.5,1.45,24.5,535.5,827.23,618.26
2017,10,1,9,30,803.0,98.0,1.4,25.0,582.0,851.54,630.57
2017,10,1,9,45,817.0,101.0,1.4,26.0,623.0,866.7,636.16
2017,10,1,10,0,831.0,104.0,1.4,27.0,664.0,878.47,639.67
2017,10,1,10,15,842.0,106.0,1.4,27.0,698.0,874.83,635.86
2017,10,1,10,30,853.0,108.0,1.4,27.0,732.0,876.05,635.55
2017,10,1,10,45,859.5,109.5,1.45,27.5,758.5,869.23,629.53
2017,10,1,11,0,866.0,111.0,1.5,28.0,785.0,858.9,621.47
2017,10,1,11,15,871.0,112.0,1.55,28.0,804.0,843.3,611.36
2017,10,1,11,30,876.0,113.0,1.6,28.0,823.0,824.28,599.14
2017,10,1,11,45,878.0,114.0,1.7,28.5,833.0,799.58,582.53
2017,10,1,12,0,880.0,115.0,1.8,29.0,843.0,771.76,563.85
2017,10,1,12,15,880.5,115.0,1.85,29.0,844.5,738.96,542.15
2017,10,1,12,30,881.0,115.0,1.9,29.0,846.0,703.44,517.08
2017,10,1,12,45,877.5,115.0,1.95,29.5,838.5,662.8,486.93
2017,10,1,13,0,874.0,115.0,2.0,30.0,831.0,620.08,454.7
2017,10,1,13,15,870.0,114.5,2.05,30.0,815.5,574.78,420.73
2017,10,1,13,30,866.0,114.0,2.1,30.0,800.0,527.82,384.54
2017,10,1,13,45,858.0,113.0,2.2,30.0,775.5,477.24,344.77
2017,10,1,14,0,850.0,112.0,2.3,30.0,751.0,425.82,303.11
2017,10,1,14,15,840.0,110.5,2.35,29.5,719.5,372.74,259.55
2017,10,1,14,30,830.0,109.0,2.4,29.0,688.0,313.38,210.42
2017,10,1,14,45,816.0,106.5,2.45,29.0,649.5,257.85,163.75
2017,10,1,15,0,802.0,104.0,2.5,29.0,611.0,203.19,119.54
2017,10,1,15,15,783.5,101.0,2.5,29.0,566.5,148.8,80.69
2017,10,1,15,30,765.0,98.0,2.5,29.0,522.0,96.29,53.89
2017,10,1,15,45,739.5,94.0,2.5,29.0,472.5,66.87,50.28
2017,10,1,16,0,714.0,90.0,2.5,29.0,423.0,59.65,44.46
2017,10,1,16,15,679.0,85.0,2.3,28.5,370.5,57.99,43.34
2017,10,1,16,30,644.0,80.0,2.1,28.0,318.0,56.28,42.13
2017,10,1,16,45,593.0,73.0,1.95,27.5,264.5,52.85,39.4
2017,10,1,17,0,542.0,66.0,1.8,27.0,211.0,49.31,36.45
2017,10,1,17,15,465.0,56.0,1.65,26.0,159.5,43.0,31.04
2017,10,1,17,30,388.0,46.0,1.5,25.0,108.0,36.46,25.16
2017,10,1,17,45,265.5,31.5,1.35,24.5,66.0,25.41,14.86
2017,10,1,18,0,143.0,17.0,1.2,24.0,24.0,13.84,0.0
2017,10,1,18,15,71.5,8.5,1.2,23.5,12.0,7.73,0.0
2017,10,1,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,6,45,123.0,19.5,1.2,20.5,34.0,126.3,41.31
2017,10,2,7,0,246.0,39.0,1.3,21.0,68.0,249.23,193.29
2017,10,2,7,15,339.5,53.0,1.5,21.5,115.5,337.43,270.23
2017,10,2,7,30,433.0,67.0,1.7,22.0,163.0,436.41,351.16
2017,10,2,7,45,499.5,75.5,1.95,22.5,216.5,510.83,410.01
2017,10,2,8,0,566.0,84.0,2.2,23.0,270.0,586.9,467.04
2017,10,2,8,15,608.0,90.5,2.45,23.5,322.5,641.58,506.25
2017,10,2,8,30,650.0,97.0,2.7,24.0,375.0,695.66,543.98
2017,10,2,8,45,358.0,158.0,2.95,25.0,314.5,518.93,407.67
2017,10,2,9,0,66.0,219.0,3.2,26.0,254.0,287.92,223.55
2017,10,2,9,15,95.0,246.5,3.25,26.5,301.5,341.16,264.5
2017,10,2,9,30,124.0,274.0,3.3,27.0,349.0,409.82,315.14
2017,10,2,9,45,110.0,292.0,3.35,27.5,361.5,396.5,303.12
2017,10,2,10,0,96.0,310.0,3.4,28.0,374.0,398.49,302.75
2017,10,2,10,15,178.0,326.5,3.4,28.0,453.5,497.89,376.94
2017,10,2,10,30,260.0,343.0,3.4,28.0,533.0,593.6,446.03
2017,10,2,10,45,561.5,226.5,3.45,28.5,655.5,736.85,552.39
2017,10,2,11,0,863.0,110.0,3.5,29.0,778.0,852.22,631.15
2017,10,2,11,15,867.5,111.0,3.55,29.0,796.5,836.21,619.09
2017,10,2,11,30,872.0,112.0,3.6,29.0,815.0,816.84,605.77
2017,10,2,11,45,866.5,117.0,3.65,29.5,823.5,790.22,586.4
2017,10,2,12,0,861.0,122.0,3.7,30.0,832.0,760.77,565.2
2017,10,2,12,15,861.0,122.0,3.75,30.0,833.0,728.08,542.14
2017,10,2,12,30,861.0,122.0,3.8,30.0,834.0,692.77,516.2
2017,10,2,12,45,528.5,264.0,3.85,30.0,700.0,570.18,423.83
2017,10,2,13,0,196.0,406.0,3.9,30.0,566.0,463.22,342.6
2017,10,2,13,15,523.5,261.5,3.9,30.0,677.0,504.62,374.52
2017,10,2,13,30,851.0,117.0,3.9,30.0,788.0,519.35,382.97
2017,10,2,13,45,507.0,241.0,3.95,30.0,637.5,416.49,305.67
2017,10,2,14,0,163.0,365.0,4.0,30.0,487.0,352.73,260.16
2017,10,2,14,15,246.5,335.5,3.95,30.0,511.0,337.69,246.63
2017,10,2,14,30,330.0,306.0,3.9,30.0,535.0,319.32,229.03
2017,10,2,14,45,223.5,297.5,3.9,30.0,448.5,272.67,196.19
2017,10,2,15,0,117.0,289.0,3.9,30.0,362.0,230.63,168.47
2017,10,2,15,15,411.5,202.5,3.8,29.5,433.0,174.62,115.47
2017,10,2,15,30,706.0,116.0,3.7,29.0,504.0,96.53,56.86
2017,10,2,15,45,679.0,111.0,3.6,29.0,455.5,71.66,54.29
2017,10,2,16,0,652.0,106.0,3.5,29.0,407.0,70.67,53.68
2017,10,2,16,15,613.5,99.5,3.2,28.5,355.0,68.42,52.1
2017,10,2,16,30,575.0,93.0,2.9,28.0,303.0,66.08,50.4
2017,10,2,16,45,518.5,85.0,2.65,27.5,250.5,62.34,47.43
2017,10,2,17,0,462.0,77.0,2.4,27.0,198.0,58.49,44.22
2017,10,2,17,15,377.5,65.0,2.2,26.5,148.0,48.98,35.98
2017,10,2,17,30,293.0,53.0,2.0,26.0,98.0,40.64,28.46
2017,10,2,17,45,146.5,36.0,1.85,25.5,58.5,28.85,17.27
2017,10,2,18,0,0.0,19.0,1.7,25.0,19.0,16.25,0.0
2017,10,2,18,15,0.0,9.5,1.7,24.5,9.5,8.64,0.0
2017,10,2,18,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,3,6,45,6.5,18.5,1.15,22.5,19.0,24.08,1.32
2017,10,3,7,0,13.0,37.0,1.3,23.0,38.0,52.99,36.41
2017,10,3,7,15,34.0,59.5,1.45,23.5,66.0,94.41,71.91
2017,10,3,7,30,55.0,82.0,1.6,24.0,94.0,135.2,106.29
2017,10,3,7,45,69.5,105.5,1.75,24.5,125.5,172.77,137.15
2017,10,3,8,0,84.0,129.0,1.9,25.0,157.0,210.25,167.11
2017,10,3,8,15,136.5,153.0,2.0,25.5,207.5,294.17,233.47
2017,10,3,8,30,189.0,177.0,2.1,26.0,258.0,365.39,288.01
2017,10,3,8,45,119.5,194.5,2.25,26.5,248.0,324.71,253.43
2017,10,3,9,0,50.0,212.0,2.4,27.0,238.0,265.49,204.96
2017,10,3,9,15,25.0,159.5,2.5,27.0,172.5,179.82,137.84
2017,10,3,9,30,0.0,107.0,2.6,27.0,107.0,95.57,70.68
2017,10,3,9,45,0.5,136.5,2.75,27.5,137.0,123.66,92.5
2017,10,3,10,0,1.0,166.0,2.9,28.0,167.0,151.78,113.9
2017,10,3,10,15,94.0,258.0,2.95,28.5,327.0,349.47,266.04
2017,10,3,10,30,187.0,350.0,3.0,29.0,487.0,522.53,391.81
2017,10,3,10,45,93.5,219.0,3.1,29.5,287.5,299.44,226.18
2017,10,3,11,0,0.0,88.0,3.2,30.0,88.0,78.16,55.4
2017,10,3,11,15,71.0,243.0,3.3,30.0,300.0,285.56,215.25
2017,10,3,11,30,142.0,398.0,3.4,30.0,512.0,495.34,367.9
2017,10,3,11,45,125.0,400.0,3.5,30.0,501.5,473.48,350.72
2017,10,3,12,0,108.0,402.0,3.6,30.0,491.0,446.33,330.79
2017,10,3,12,15,114.0,404.5,3.6,30.0,498.5,443.87,328.92
2017,10,3,12,30,120.0,407.0,3.6,30.0,506.0,443.05,328.09
2017,10,3,12,45,77.0,371.0,3.65,30.5,434.5,372.88,276.11
2017,10,3,13,0,34.0,335.0,3.7,31.0,363.0,310.07,229.39
2017,10,3,13,15,28.0,313.5,3.7,30.5,336.0,283.86,210.66
2017,10,3,13,30,22.0,292.0,3.7,30.0,309.0,262.46,195.28
2017,10,3,13,45,11.0,199.0,3.75,30.0,207.5,178.08,132.06
2017,10,3,14,0,0.0,106.0,3.8,30.0,106.0,93.86,67.8
2017,10,3,14,15,34.0,207.5,3.8,30.0,231.0,184.9,137.25
2017,10,3,14,30,68.0,309.0,3.8,30.0,356.0,263.17,195.16
2017,10,3,14,45,303.0,254.5,3.85,30.0,445.5,251.69,177.55
2017,10,3,15,0,538.0,200.0,3.9,30.0,535.0,220.07,143.12
2017,10,3,15,15,272.5,189.0,3.9,29.5,358.5,159.47,109.39
2017,10,3,15,30,7.0,178.0,3.9,29.0,182.0,148.04,111.46
2017,10,3,15,45,3.5,96.5,3.95,29.0,98.5,84.73,65.12
2017,10,3,16,0,0.0,15.0,4.0,29.0,15.0,13.21,5.5
2017,10,3,16,15,0.0,13.0,3.9,28.5,13.0,11.44,4.06
2017,10,3,16,30,0.0,11.0,3.8,28.0,11.0,9.67,2.6
2017,10,3,16,45,0.0,9.0,3.75,27.5,9.0,7.91,1.11
2017,10,3,17,0,0.0,7.0,3.7,27.0,7.0,6.14,0.0
2017,10,3,17,15,0.0,5.0,3.6,26.5,5.0,4.38,0.0
2017,10,3,17,30,0.0,3.0,3.5,26.0,3.0,2.63,0.0
2017,10,3,17,45,0.0,1.5,3.4,26.0,1.5,1.31,0.0
2017,10,3,18,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,6,45,74.5,21.0,3.0,23.0,29.0,87.04,11.74
2017,10,4,7,0,149.0,42.0,3.1,23.0,58.0,176.71,134.73
2017,10,4,7,15,246.0,58.0,3.25,23.0,103.5,279.01,223.25
2017,10,4,7,30,343.0,74.0,3.4,23.0,149.0,375.0,303.82
2017,10,4,7,45,430.5,80.5,3.6,23.5,201.5,456.37,370.0
2017,10,4,8,0,518.0,87.0,3.8,24.0,254.0,549.38,442.0
2017,10,4,8,15,563.5,94.0,3.8,24.5,306.0,606.13,482.89
2017,10,4,8,30,609.0,101.0,3.8,25.0,358.0,662.49,522.23
2017,10,4,8,45,392.5,163.0,3.85,25.5,337.0,552.1,434.51
2017,10,4,9,0,176.0,225.0,3.9,26.0,316.0,406.61,318.0
2017,10,4,9,15,454.0,169.5,3.8,26.5,432.5,615.35,479.07
2017,10,4,9,30,732.0,114.0,3.7,27.0,549.0,803.93,612.12
2017,10,4,9,45,512.5,205.5,3.65,27.5,520.5,703.37,535.01
2017,10,4,10,0,293.0,297.0,3.6,28.0,492.0,588.22,445.17
2017,10,4,10,15,547.5,208.0,3.5,28.0,595.0,723.76,547.13
2017,10,4,10,30,802.0,119.0,3.4,28.0,698.0,842.44,628.64
2017,10,4,10,45,813.5,118.5,3.35,28.5,725.0,837.46,621.92
2017,10,4,11,0,825.0,118.0,3.3,29.0,752.0,828.97,613.9
2017,10,4,11,15,532.0,254.0,3.25,29.0,666.5,703.19,522.83
2017,10,4,11,30,239.0,390.0,3.2,29.0,581.0,563.94,418.06
2017,10,4,11,45,269.5,389.0,3.2,29.0,607.0,580.43,430.32
2017,10,4,12,0,300.0,388.0,3.2,29.0,633.0,585.4,433.65
2017,10,4,12,15,265.0,396.0,3.2,29.0,613.0,549.58,407.09
2017,10,4,12,30,230.0,404.0,3.2,29.0,593.0,512.48,379.78
2017,10,4,12,45,257.0,395.0,3.2,29.5,604.0,506.44,374.64
2017,10,4,13,0,284.0,386.0,3.2,30.0,615.0,495.22,365.43
2017,10,4,13,15,536.5,264.0,3.15,30.0,686.0,508.98,375.86
2017,10,4,13,30,789.0,142.0,3.1,30.0,757.0,501.04,367.78
2017,10,4,13,45,785.5,138.0,3.1,30.0,734.5,452.43,328.51
2017,10,4,14,0,782.0,134.0,3.1,30.0,712.0,402.85,287.63
2017,10,4,14,15,771.0,131.5,3.1,30.0,681.0,351.27,244.49
2017,10,4,14,30,760.0,129.0,3.1,30.0,650.0,299.91,201.04
2017,10,4,14,45,741.5,128.0,3.15,30.0,611.5,242.63,153.85
2017,10,4,15,0,723.0,127.0,3.2,30.0,573.0,192.02,113.9
2017,10,4,15,15,461.0,183.0,3.15,29.5,460.0,162.33,104.75
2017,10,4,15,30,199.0,239.0,3.1,29.0,347.0,173.8,128.32
2017,10,4,15,45,413.0,173.0,3.1,29.0,369.0,113.1,88.47
2017,10,4,16,0,627.0,107.0,3.1,29.0,391.0,71.77,54.59
2017,10,4,16,15,587.0,100.5,2.9,28.5,340.0,69.55,53.08
2017,10,4,16,30,547.0,94.0,2.7,28.0,289.0,67.27,51.42
2017,10,4,16,45,493.0,84.5,2.55,28.0,237.5,62.35,47.33
2017,10,4,17,0,439.0,75.0,2.4,28.0,186.0,55.69,41.63
2017,10,4,17,15,352.0,62.5,2.15,27.0,137.5,47.19,34.32
2017,10,4,17,30,265.0,50.0,1.9,26.0,89.0,38.41,26.46
2017,10,4,17,45,151.0,32.0,1.7,25.5,52.0,24.94,13.51
2017,10,4,18,0,37.0,14.0,1.5,25.0,15.0,12.73,0.0
2017,10,4,18,15,18.5,7.0,1.5,24.5,7.5,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,10,5,6,45,140.5,17.0,0.5,21.5,32.0,129.72,6.22
2017,10,5,7,0,281.0,34.0,0.5,22.0,64.0,265.28,201.58
2017,10,5,7,15,382.0,45.0,0.75,22.5,112.5,357.73,282.36
2017,10,5,7,30,483.0,56.0,1.0,23.0,161.0,456.6,362.56
2017,10,5,7,45,546.5,63.5,1.25,23.5,214.0,527.65,417.58
2017,10,5,8,0,610.0,71.0,1.5,24.0,267.0,600.44,471.55
2017,10,5,8,15,651.0,76.5,1.55,24.5,319.5,653.39,507.82
2017,10,5,8,30,692.0,82.0,1.6,25.0,372.0,705.72,542.45
2017,10,5,8,45,721.5,86.0,1.7,25.5,422.5,741.1,564.71
2017,10,5,9,0,751.0,90.0,1.8,26.0,473.0,779.05,588.45
2017,10,5,9,15,771.5,93.0,1.7,26.0,518.5,805.5,603.36
2017,10,5,9,30,792.0,96.0,1.6,26.0,564.0,829.07,616.2
2017,10,5,9,45,471.5,204.0,1.55,26.5,488.0,663.72,497.68
2017,10,5,10,0,151.0,312.0,1.5,27.0,412.0,463.54,347.42
2017,10,5,10,15,98.0,309.5,1.45,27.0,376.0,393.29,295.81
2017,10,5,10,30,45.0,307.0,1.4,27.0,340.0,339.28,254.47
2017,10,5,10,45,451.0,208.0,1.4,27.5,552.5,616.97,462.36
2017,10,5,11,0,857.0,109.0,1.4,28.0,765.0,836.73,609.19
2017,10,5,11,15,862.0,110.0,1.4,28.0,783.0,821.07,595.94
2017,10,5,11,30,867.0,111.0,1.4,28.0,801.0,802.05,583.17
2017,10,5,11,45,870.0,111.0,1.45,28.5,811.0,777.22,566.07
2017,10,5,12,0,873.0,111.0,1.5,29.0,821.0,749.31,546.99
2017,10,5,12,15,873.5,111.0,1.55,29.0,822.5,716.66,524.89
2017,10,5,12,30,874.0,111.0,1.6,29.0,824.0,681.33,499.92
2017,10,5,12,45,872.5,110.5,1.65,29.5,816.5,641.77,470.49
2017,10,5,13,0,871.0,110.0,1.7,30.0,809.0,600.0,438.86
2017,10,5,13,15,866.5,109.0,1.75,30.0,793.0,554.19,404.42
2017,10,5,13,30,862.0,108.0,1.8,30.0,777.0,506.82,367.77
2017,10,5,13,45,854.5,107.0,1.85,30.0,753.0,456.79,328.06
2017,10,5,14,0,847.0,106.0,1.9,30.0,729.0,405.91,286.51
2017,10,5,14,15,837.0,104.5,1.9,30.0,697.5,353.18,242.53
2017,10,5,14,30,827.0,103.0,1.9,30.0,666.0,293.99,193.22
2017,10,5,14,45,805.5,104.0,1.95,30.0,626.0,240.07,148.66
2017,10,5,15,0,784.0,105.0,2.0,30.0,586.0,187.84,107.89
2017,10,5,15,15,764.5,101.5,2.0,29.5,541.5,134.39,72.3
2017,10,5,15,30,745.0,98.0,2.0,29.0,497.0,82.97,50.53
2017,10,5,15,45,715.0,95.0,2.05,29.0,448.0,61.79,46.13
2017,10,5,16,0,685.0,92.0,2.1,29.0,399.0,61.67,46.22
2017,10,5,16,15,647.5,86.5,1.95,28.5,347.0,59.71,44.84
2017,10,5,16,30,610.0,81.0,1.8,28.0,295.0,57.68,43.35
2017,10,5,16,45,551.5,74.0,1.65,27.5,242.0,54.29,40.62
2017,10,5,17,0,493.0,67.0,1.5,27.0,189.0,50.82,37.68
2017,10,5,17,15,406.5,56.0,1.4,26.5,139.5,43.68,31.41
2017,10,5,17,30,320.0,45.0,1.3,26.0,90.0,34.76,23.36
2017,10,5,17,45,190.5,28.5,1.2,25.5,52.0,22.29,11.05
2017,10,5,18,0,61.0,12.0,1.1,25.0,14.0,10.91,0.0
2017,10,5,18,15,30.5,6.0,1.1,24.5,7.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,6,45,132.5,17.5,1.4,20.5,31.5,125.09,0.0
2017,10,6,7,0,265.0,35.0,1.6,21.0,63.0,254.06,194.39
2017,10,6,7,15,366.0,47.0,1.7,21.5,111.0,347.96,277.98
2017,10,6,7,30,467.0,59.0,1.8,22.0,159.0,447.33,359.62
2017,10,6,7,45,533.0,66.5,1.95,23.0,212.0,519.81,415.77
2017,10,6,8,0,599.0,74.0,2.1,24.0,265.0,594.03,470.11
2017,10,6,8,15,641.0,80.0,2.1,24.5,318.0,648.04,507.48
2017,10,6,8,30,683.0,86.0,2.1,25.0,371.0,701.45,543.08
2017,10,6,8,45,701.0,94.5,2.1,25.5,419.5,736.61,564.72
2017,10,6,9,0,719.0,103.0,2.1,26.0,468.0,769.35,584.3
2017,10,6,9,15,741.0,107.0,2.0,26.0,514.0,797.34,600.68
2017,10,6,9,30,763.0,111.0,1.9,26.0,560.0,818.39,612.14
2017,10,6,9,45,774.0,116.5,1.85,26.5,599.0,832.94,618.46
2017,10,6,10,0,785.0,122.0,1.8,27.0,638.0,844.13,622.63
2017,10,6,10,15,797.0,124.0,1.8,27.5,672.0,848.92,623.17
2017,10,6,10,30,809.0,126.0,1.8,28.0,706.0,850.22,621.63
2017,10,6,10,45,819.0,127.0,1.85,28.5,732.5,845.18,616.61
2017,10,6,11,0,829.0,128.0,1.9,29.0,759.0,836.6,609.47
2017,10,6,11,15,506.0,260.5,1.95,29.0,649.0,684.17,502.7
2017,10,6,11,30,183.0,393.0,2.0,29.0,539.0,520.77,382.92
2017,10,6,11,45,525.5,255.5,2.05,29.0,679.5,654.6,484.15
2017,10,6,12,0,868.0,118.0,2.1,29.0,820.0,748.79,552.55
2017,10,6,12,15,868.0,118.0,2.15,29.0,821.5,715.79,528.32
2017,10,6,12,30,868.0,118.0,2.2,29.0,823.0,680.16,502.64
2017,10,6,12,45,869.5,116.0,2.25,29.5,816.0,641.22,473.17
2017,10,6,13,0,871.0,114.0,2.3,30.0,809.0,599.89,441.35
2017,10,6,13,15,866.5,113.0,2.35,30.0,793.0,554.0,406.35
2017,10,6,13,30,862.0,112.0,2.4,30.0,777.0,506.55,369.17
2017,10,6,13,45,857.5,109.5,2.45,30.0,753.5,456.54,328.99
2017,10,6,14,0,853.0,107.0,2.5,30.0,730.0,405.4,286.79
2017,10,6,14,15,843.0,105.0,2.5,30.0,698.0,351.99,241.92
2017,10,6,14,30,833.0,103.0,2.5,30.0,666.0,292.11,191.79
2017,10,6,14,45,818.0,101.0,2.55,30.0,627.5,236.95,145.91
2017,10,6,15,0,803.0,99.0,2.6,30.0,589.0,182.78,103.47
2017,10,6,15,15,784.5,96.0,2.6,29.5,544.0,128.8,68.02
2017,10,6,15,30,766.0,93.0,2.6,29.0,499.0,76.7,47.48
2017,10,6,15,45,741.0,88.5,2.65,29.0,450.0,63.86,47.89
2017,10,6,16,0,716.0,84.0,2.7,29.0,401.0,62.26,46.73
2017,10,6,16,15,679.0,79.0,2.55,28.5,349.0,54.66,40.6
2017,10,6,16,30,642.0,74.0,2.4,28.0,297.0,52.73,39.18
2017,10,6,16,45,587.0,67.0,2.25,27.5,243.5,49.08,36.21
2017,10,6,17,0,532.0,60.0,2.1,27.0,190.0,45.32,33.0
2017,10,6,17,15,445.5,50.5,1.95,26.0,139.5,39.21,27.66
2017,10,6,17,30,359.0,41.0,1.8,25.0,89.0,32.92,21.86
2017,10,6,17,45,219.5,26.0,1.7,24.5,51.0,21.16,9.7
2017,10,6,18,0,80.0,11.0,1.6,24.0,13.0,10.01,0.0
2017,10,6,18,15,40.0,5.5,1.75,23.5,6.5,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,7,6,45,105.5,18.0,2.3,19.5,29.0,108.85,0.0
2017,10,7,7,0,211.0,36.0,2.5,20.0,58.0,220.67,168.64
2017,10,7,7,15,310.0,50.0,2.55,20.5,104.0,309.62,249.34
2017,10,7,7,30,409.0,64.0,2.6,21.0,150.0,406.09,330.12
2017,10,7,7,45,469.5,74.0,2.7,22.0,201.0,479.44,388.5
2017,10,7,8,0,530.0,84.0,2.8,23.0,252.0,550.68,442.17
2017,10,7,8,15,574.5,91.0,2.85,23.5,303.5,606.35,482.27
2017,10,7,8,30,619.0,98.0,2.9,24.0,355.0,661.55,520.69
2017,10,7,8,45,643.0,106.0,2.95,25.0,403.0,699.73,544.6
2017,10,7,9,0,667.0,114.0,3.0,26.0,451.0,735.87,566.52
2017,10,7,9,15,450.0,188.0,3.0,26.5,425.0,628.56,483.93
2017,10,7,9,30,233.0,262.0,3.0,27.0,399.0,489.58,375.85
2017,10,7,9,45,482.0,200.0,3.05,27.5,508.0,665.09,507.51
2017,10,7,10,0,731.0,138.0,3.1,28.0,617.0,816.46,612.51
2017,10,7,10,15,744.0,141.0,3.0,28.0,650.0,822.78,613.86
2017,10,7,10,30,757.0,144.0,2.9,28.0,683.0,821.55,611.28
2017,10,7,10,45,763.5,147.0,2.85,28.5,708.5,816.0,605.08
2017,10,7,11,0,770.0,150.0,2.8,29.0,734.0,807.11,596.84
2017,10,7,11,15,510.5,266.5,2.7,29.0,658.0,691.56,512.05
2017,10,7,11,30,251.0,383.0,2.6,29.0,582.0,572.2,422.46
2017,10,7,11,45,309.0,373.5,2.55,29.5,621.0,592.09,436.61
2017,10,7,12,0,367.0,364.0,2.5,30.0,660.0,607.86,446.69
2017,10,7,12,15,198.5,344.5,2.4,30.0,504.5,450.5,332.99
2017,10,7,12,30,30.0,325.0,2.3,30.0,349.0,308.17,227.69
2017,10,7,12,45,87.5,360.0,2.25,30.0,430.0,368.1,272.35
2017,10,7,13,0,145.0,395.0,2.2,30.0,511.0,420.45,309.67
2017,10,7,13,15,90.0,356.5,2.2,30.0,428.0,349.67,257.98
2017,10,7,13,30,35.0,318.0,2.2,30.0,345.0,284.63,210.62
2017,10,7,13,45,27.0,290.5,2.2,30.0,311.0,254.29,188.52
2017,10,7,14,0,19.0,263.0,2.2,30.0,277.0,231.07,171.53
2017,10,7,14,15,43.5,282.0,2.25,30.0,311.5,242.68,179.82
2017,10,7,14,30,68.0,301.0,2.3,30.0,346.0,255.22,188.37
2017,10,7,14,45,34.0,217.0,2.35,30.0,239.5,182.11,134.59
2017,10,7,15,0,0.0,133.0,2.4,30.0,133.0,115.48,85.21
2017,10,7,15,15,0.0,123.0,2.4,29.5,123.0,106.81,78.96
2017,10,7,15,30,0.0,113.0,2.4,29.0,113.0,98.17,72.59
2017,10,7,15,45,0.0,111.0,2.4,29.0,111.0,96.05,74.55
2017,10,7,16,0,0.0,109.0,2.4,29.0,109.0,93.82,72.97
2017,10,7,16,15,0.0,94.0,2.2,28.5,94.0,81.42,63.01
2017,10,7,16,30,0.0,79.0,2.0,28.0,79.0,68.89,52.79
2017,10,7,16,45,185.0,80.5,1.8,28.0,125.0,61.66,46.74
2017,10,7,17,0,370.0,82.0,1.6,28.0,171.0,60.92,45.97
2017,10,7,17,15,284.5,66.0,1.45,27.0,123.5,49.92,36.48
2017,10,7,17,30,199.0,50.0,1.3,26.0,76.0,38.52,26.29
2017,10,7,17,45,99.5,29.5,1.2,25.5,42.5,23.72,10.68
2017,10,7,18,0,0.0,9.0,1.1,25.0,9.0,8.19,0.0
2017,10,7,18,15,0.0,4.5,1.1,24.5,4.5,0.0,0.0
2017,10,7,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,45,153.5,16.5,1.15,18.5,31.5,136.94,0.0
2017,10,8,7,0,307.0,33.0,1.2,19.0,63.0,278.71,212.06
2017,10,8,7,15,414.5,44.0,1.3,19.5,113.5,375.73,300.44
2017,10,8,7,30,522.0,55.0,1.4,20.0,164.0,479.47,385.49
2017,10,8,7,45,589.5,61.5,1.5,20.5,219.0,552.81,442.36
2017,10,8,8,0,657.0,68.0,1.6,21.0,274.0,627.89,497.74
2017,10,8,8,15,699.5,73.5,1.35,22.0,329.0,682.66,532.17
2017,10,8,8,30,742.0,79.0,1.1,23.0,384.0,732.33,560.59
2017,10,8,8,45,773.0,82.5,0.9,24.0,436.5,773.44,581.72
2017,10,8,9,0,804.0,86.0,0.7,25.0,489.0,812.31,599.96
2017,10,8,9,15,825.0,89.0,0.9,26.0,536.5,839.34,616.13
2017,10,8,9,30,846.0,92.0,1.1,27.0,584.0,863.32,630.17
2017,10,8,9,45,862.5,94.0,1.3,28.0,626.5,878.86,638.58
2017,10,8,10,0,879.0,96.0,1.5,29.0,669.0,883.17,639.71
2017,10,8,10,15,889.5,98.0,1.5,29.0,703.5,886.67,640.6
2017,10,8,10,30,900.0,100.0,1.5,29.0,738.0,886.49,639.29
2017,10,8,10,45,908.5,100.5,1.55,29.5,765.5,879.27,633.0
2017,10,8,11,0,917.0,101.0,1.6,30.0,793.0,868.35,624.56
2017,10,8,11,15,921.5,102.0,1.6,30.0,811.5,851.02,612.84
2017,10,8,11,30,926.0,103.0,1.6,30.0,830.0,830.13,598.99
2017,10,8,11,45,929.5,103.0,1.6,30.5,840.0,804.03,580.67
2017,10,8,12,0,933.0,103.0,1.6,31.0,850.0,774.61,560.3
2017,10,8,12,15,932.5,103.0,1.65,31.0,851.0,739.26,536.52
2017,10,8,12,30,932.0,103.0,1.7,31.0,852.0,701.1,509.75
2017,10,8,12,45,929.0,103.0,1.75,31.5,843.5,658.8,478.5
2017,10,8,13,0,926.0,103.0,1.8,32.0,835.0,614.24,444.97
2017,10,8,13,15,921.0,102.0,1.85,32.0,817.5,565.75,408.67
2017,10,8,13,30,916.0,101.0,1.9,32.0,800.0,515.61,370.04
2017,10,8,13,45,906.5,100.5,2.0,32.0,774.0,462.59,328.26
2017,10,8,14,0,897.0,100.0,2.1,32.0,748.0,408.8,284.59
2017,10,8,14,15,886.5,98.5,2.15,32.0,714.5,353.39,238.6
2017,10,8,14,30,876.0,97.0,2.2,32.0,681.0,297.83,192.02
2017,10,8,14,45,859.0,95.5,2.3,32.0,640.5,241.07,145.6
2017,10,8,15,0,842.0,94.0,2.4,32.0,600.0,177.69,97.3
2017,10,8,15,15,822.0,91.0,2.45,31.5,553.5,121.52,62.15
2017,10,8,15,30,802.0,88.0,2.5,31.0,507.0,67.38,50.19
2017,10,8,15,45,772.0,85.0,2.55,31.0,455.5,61.9,45.89
2017,10,8,16,0,742.0,82.0,2.6,31.0,404.0,61.3,45.56
2017,10,8,16,15,703.0,77.0,2.4,30.0,350.5,53.74,39.59
2017,10,8,16,30,664.0,72.0,2.2,29.0,297.0,51.71,38.17
2017,10,8,16,45,603.0,65.5,2.05,28.5,242.0,48.35,35.42
2017,10,8,17,0,542.0,59.0,1.9,28.0,187.0,44.92,32.48
2017,10,8,17,15,449.0,49.0,1.9,27.0,135.5,38.3,26.69
2017,10,8,17,30,356.0,39.0,1.9,26.0,84.0,31.49,20.4
2017,10,8,17,45,178.0,19.5,1.9,25.5,42.0,15.46,4.27
2017,10,8,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,9,6,45,113.5,17.0,2.3,21.5,28.5,110.28,0.0
2017,10,9,7,0,227.0,34.0,2.6,22.0,57.0,227.37,170.36
2017,10,9,7,15,332.0,47.5,2.8,22.5,104.0,319.59,255.1
2017,10,9,7,30,437.0,61.0,3.0,23.0,151.0,424.0,341.96
2017,10,9,7,45,507.5,69.0,3.25,24.0,203.5,499.24,402.02
2017,10,9,8,0,578.0,77.0,3.5,25.0,256.0,576.3,459.89
2017,10,9,8,15,622.0,83.0,3.6,25.5,308.5,630.97,499.18
2017,10,9,8,30,666.0,89.0,3.7,26.0,361.0,685.09,536.77
2017,10,9,8,45,698.5,93.5,3.8,26.5,411.5,726.63,564.23
2017,10,9,9,0,731.0,98.0,3.9,27.0,462.0,766.32,589.86
2017,10,9,9,15,753.0,101.5,4.0,27.5,507.5,789.34,603.32
2017,10,9,9,30,775.0,105.0,4.1,28.0,553.0,814.12,618.03
2017,10,9,9,45,790.0,108.5,4.2,29.0,593.0,829.71,625.04
2017,10,9,10,0,805.0,112.0,4.3,30.0,633.0,841.96,629.83
2017,10,9,10,15,816.5,114.0,4.3,30.0,666.5,846.03,631.25
2017,10,9,10,30,828.0,116.0,4.3,30.0,700.0,846.59,630.47
2017,10,9,10,45,835.0,118.0,4.35,30.5,726.0,839.77,623.78
2017,10,9,11,0,842.0,120.0,4.4,31.0,752.0,829.42,614.91
2017,10,9,11,15,847.0,121.0,4.4,31.0,770.0,812.91,603.04
2017,10,9,11,30,852.0,122.0,4.4,31.0,788.0,787.85,585.45
2017,10,9,11,45,857.5,121.0,4.4,31.5,798.0,763.94,567.61
2017,10,9,12,0,863.0,120.0,4.4,32.0,808.0,736.89,547.33
2017,10,9,12,15,863.0,120.0,4.4,32.0,809.0,703.93,522.94
2017,10,9,12,30,863.0,120.0,4.4,32.0,810.0,668.37,496.31
2017,10,9,12,45,860.0,120.0,4.4,32.5,802.0,628.54,465.19
2017,10,9,13,0,857.0,120.0,4.4,33.0,794.0,586.66,432.07
2017,10,9,13,15,852.0,119.0,4.35,33.0,777.5,541.05,396.37
2017,10,9,13,30,847.0,118.0,4.3,33.0,761.0,493.98,358.7
2017,10,9,13,45,838.5,117.0,4.3,33.0,736.5,440.66,315.67
2017,10,9,14,0,830.0,116.0,4.3,33.0,712.0,389.3,273.01
2017,10,9,14,15,819.5,114.0,4.25,33.0,680.0,336.11,228.24
2017,10,9,14,30,809.0,112.0,4.2,33.0,648.0,282.99,183.34
2017,10,9,14,45,792.0,110.0,4.2,33.0,609.0,228.94,139.01
2017,10,9,15,0,775.0,108.0,4.2,33.0,570.0,176.16,98.97
2017,10,9,15,15,754.5,104.5,4.15,32.5,525.5,123.54,66.67
2017,10,9,15,30,734.0,101.0,4.1,32.0,481.0,66.11,48.99
2017,10,9,15,45,704.0,97.0,4.05,32.0,431.5,63.98,47.43
2017,10,9,16,0,674.0,93.0,4.0,32.0,382.0,63.22,46.97
2017,10,9,16,15,633.0,87.0,3.7,31.5,330.0,60.89,45.29
2017,10,9,16,30,592.0,81.0,3.4,31.0,278.0,58.48,43.48
2017,10,9,16,45,530.0,73.0,3.15,30.5,225.5,54.27,40.06
2017,10,9,17,0,468.0,65.0,2.9,30.0,173.0,49.96,36.37
2017,10,9,17,15,374.0,53.0,2.65,29.0,124.0,41.84,29.33
2017,10,9,17,30,280.0,41.0,2.4,28.0,75.0,31.82,20.35
2017,10,9,17,45,140.0,20.5,2.15,27.0,37.5,16.06,3.58
2017,10,9,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,5.25,20.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.75,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.95,17.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,6.1,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,6.3,14.5,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,4.5,6.35,14.0,4.5,3.94,0.0
2017,10,10,7,0,0.0,9.0,6.4,14.0,9.0,7.9,0.54
2017,10,10,7,15,0.0,16.5,6.45,14.0,16.5,14.5,6.52
2017,10,10,7,30,0.0,24.0,6.5,14.0,24.0,21.11,12.37
2017,10,10,7,45,0.0,33.0,6.55,14.5,33.0,29.06,19.27
2017,10,10,8,0,0.0,42.0,6.6,15.0,42.0,37.03,26.07
2017,10,10,8,15,6.5,93.5,6.55,15.0,96.5,91.48,72.56
2017,10,10,8,30,13.0,145.0,6.5,15.0,151.0,151.12,122.67
2017,10,10,8,45,9.5,155.0,6.5,15.5,159.5,155.87,125.81
2017,10,10,9,0,6.0,165.0,6.5,16.0,168.0,160.91,129.16
2017,10,10,9,15,10.0,184.0,6.4,16.5,189.5,181.95,145.9
2017,10,10,9,30,14.0,203.0,6.3,17.0,211.0,202.87,162.32
2017,10,10,9,45,17.5,221.0,6.2,17.5,232.0,222.15,177.2
2017,10,10,10,0,21.0,239.0,6.1,18.0,253.0,241.2,191.75
2017,10,10,10,15,15.0,228.0,6.0,18.0,238.5,223.14,176.63
2017,10,10,10,30,9.0,217.0,5.9,18.0,224.0,205.91,162.29
2017,10,10,10,45,86.0,291.0,5.8,18.5,355.5,351.82,279.39
2017,10,10,11,0,163.0,365.0,5.7,19.0,487.0,495.12,389.91
2017,10,10,11,15,126.5,368.0,5.6,19.5,464.0,459.39,359.82
2017,10,10,11,30,90.0,371.0,5.5,20.0,441.0,416.33,324.87
2017,10,10,11,45,211.0,368.5,5.45,20.5,536.0,503.59,392.87
2017,10,10,12,0,332.0,366.0,5.4,21.0,631.0,580.04,450.41
2017,10,10,12,15,586.0,248.5,5.3,21.0,714.5,633.76,493.75
2017,10,10,12,30,840.0,131.0,5.2,21.0,798.0,661.8,516.35
2017,10,10,12,45,838.5,129.5,5.1,21.5,790.5,621.24,482.48
2017,10,10,13,0,837.0,128.0,5.0,22.0,783.0,578.62,446.85
2017,10,10,13,15,832.0,127.0,4.9,22.0,766.5,532.79,408.98
