Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,13,30,827.0,126.0,4.8,22.0,750.0,485.57,369.2
2017,10,10,13,45,820.0,124.0,4.7,22.5,726.0,435.55,325.73
2017,10,10,14,0,813.0,122.0,4.6,23.0,702.0,384.81,280.95
2017,10,10,14,15,801.5,120.0,4.5,23.0,670.0,332.23,234.82
2017,10,10,14,30,790.0,118.0,4.4,23.0,638.0,279.85,188.8
2017,10,10,14,45,777.0,114.0,4.35,23.0,600.0,226.1,142.99
2017,10,10,15,0,764.0,110.0,4.3,23.0,562.0,173.24,101.46
2017,10,10,15,15,743.0,106.5,4.2,23.0,517.5,121.32,68.91
2017,10,10,15,30,722.0,103.0,4.1,23.0,473.0,66.2,51.01
2017,10,10,15,45,696.0,97.5,4.0,23.0,425.0,64.49,49.76
2017,10,10,16,0,670.0,92.0,3.9,23.0,377.0,62.69,48.4
2017,10,10,16,15,629.5,86.0,3.65,22.5,325.0,60.33,46.62
2017,10,10,16,30,589.0,80.0,3.4,22.0,273.0,57.9,44.71
2017,10,10,16,45,530.5,71.5,3.2,22.0,221.0,53.26,40.7
2017,10,10,17,0,472.0,63.0,3.0,22.0,169.0,48.47,36.38
2017,10,10,17,15,378.0,51.0,2.75,21.0,121.0,40.27,29.03
2017,10,10,17,30,284.0,39.0,2.5,20.0,73.0,30.32,19.78
2017,10,10,17,45,142.0,19.5,2.25,19.5,36.5,15.3,2.1
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,6,45,118.0,15.5,2.95,13.5,26.5,84.78,0.0
2017,10,11,7,0,236.0,31.0,3.1,14.0,53.0,227.48,173.07
2017,10,11,7,15,339.5,44.0,3.25,14.5,99.5,321.47,264.25
2017,10,11,7,30,443.0,57.0,3.4,15.0,146.0,421.21,350.55
2017,10,11,7,45,508.0,65.5,3.6,15.5,197.5,492.38,410.31
2017,10,11,8,0,573.0,74.0,3.8,16.0,249.0,565.24,468.07
2017,10,11,8,15,617.0,80.0,3.8,16.5,300.5,619.37,508.47
2017,10,11,8,30,661.0,86.0,3.8,17.0,352.0,673.0,547.05
2017,10,11,8,45,692.5,90.5,3.8,17.5,402.0,713.31,574.45
2017,10,11,9,0,724.0,95.0,3.8,18.0,452.0,751.77,599.91
2017,10,11,9,15,746.0,98.5,3.7,18.5,497.0,774.75,613.14
2017,10,11,9,30,768.0,102.0,3.6,19.0,542.0,799.25,627.39
2017,10,11,9,45,785.5,104.5,3.55,19.5,582.0,815.65,635.93
2017,10,11,10,0,803.0,107.0,3.5,20.0,622.0,828.78,642.2
2017,10,11,10,15,814.5,109.0,3.35,20.5,655.5,832.76,641.56
2017,10,11,10,30,826.0,111.0,3.2,21.0,689.0,833.24,638.65
2017,10,11,10,45,834.5,112.0,3.1,21.5,714.5,826.56,631.2
2017,10,11,11,0,843.0,113.0,3.0,22.0,740.0,810.23,617.27
2017,10,11,11,15,848.5,114.0,2.9,22.5,758.0,794.81,604.24
2017,10,11,11,30,854.0,115.0,2.8,23.0,776.0,776.06,589.08
2017,10,11,11,45,849.0,119.5,2.7,23.5,783.5,749.6,568.73
2017,10,11,12,0,844.0,124.0,2.6,24.0,791.0,720.4,545.76
2017,10,11,12,15,844.5,124.0,2.5,24.0,792.0,688.32,521.23
2017,10,11,12,30,845.0,124.0,2.4,24.0,793.0,653.66,494.5
2017,10,11,12,45,842.5,123.5,2.3,24.5,785.0,614.35,463.08
2017,10,11,13,0,840.0,123.0,2.2,25.0,777.0,572.5,429.34
2017,10,11,13,15,835.0,122.0,2.1,25.0,760.5,526.63,392.87
2017,10,11,13,30,830.0,121.0,2.0,25.0,744.0,479.38,354.47
2017,10,11,13,45,822.0,119.5,1.9,25.5,719.5,429.34,312.46
2017,10,11,14,0,814.0,118.0,1.8,26.0,695.0,378.65,269.17
2017,10,11,14,15,802.5,116.0,1.75,26.0,663.5,326.12,224.55
2017,10,11,14,30,791.0,114.0,1.7,26.0,632.0,273.8,179.94
2017,10,11,14,45,759.5,117.5,1.65,26.0,590.5,222.59,138.12
2017,10,11,15,0,728.0,121.0,1.6,26.0,549.0,167.54,96.95
2017,10,11,15,15,706.0,117.0,1.6,26.0,505.0,116.71,66.27
2017,10,11,15,30,684.0,113.0,1.6,26.0,461.0,72.96,56.0
2017,10,11,15,45,369.5,141.5,1.6,26.0,327.0,93.85,73.74
2017,10,11,16,0,55.0,170.0,1.6,26.0,193.0,130.45,104.45
2017,10,11,16,15,299.0,128.5,1.5,25.5,228.0,94.31,74.65
2017,10,11,16,30,543.0,87.0,1.4,25.0,263.0,63.53,48.9
2017,10,11,16,45,485.0,76.5,1.3,24.5,212.0,57.48,43.86
2017,10,11,17,0,427.0,66.0,1.2,24.0,161.0,51.17,38.35
2017,10,11,17,15,335.5,52.5,1.1,23.0,114.0,40.13,28.62
2017,10,11,17,30,244.0,39.0,1.0,22.0,67.0,30.3,19.47
2017,10,11,17,45,122.0,19.5,0.95,21.5,33.5,15.31,0.25
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,12,6,45,100.0,16.0,1.0,17.5,25.0,74.21,0.0
2017,10,12,7,0,200.0,32.0,1.1,18.0,50.0,206.48,151.72
2017,10,12,7,15,300.0,46.5,1.1,18.5,95.0,294.7,235.95
2017,10,12,7,30,400.0,61.0,1.1,19.0,140.0,390.63,315.93
2017,10,12,7,45,469.0,70.0,1.1,20.0,191.0,467.32,376.32
2017,10,12,8,0,538.0,79.0,1.1,21.0,242.0,542.75,432.22
2017,10,12,8,15,583.0,86.5,1.1,22.0,293.5,598.66,470.51
2017,10,12,8,30,628.0,94.0,1.1,23.0,345.0,654.11,506.85
2017,10,12,8,45,663.0,98.0,1.15,24.0,394.5,696.03,532.77
2017,10,12,9,0,698.0,102.0,1.2,25.0,444.0,736.22,556.87
2017,10,12,9,15,721.0,106.0,1.3,25.5,488.5,764.09,573.73
2017,10,12,9,30,744.0,110.0,1.4,26.0,533.0,789.29,588.77
2017,10,12,9,45,762.5,112.0,1.55,26.5,573.0,801.59,595.62
2017,10,12,10,0,781.0,114.0,1.7,27.0,613.0,814.87,603.3
2017,10,12,10,15,793.0,116.5,1.75,27.5,646.0,819.78,604.48
2017,10,12,10,30,805.0,119.0,1.8,28.0,679.0,821.23,603.58
2017,10,12,10,45,814.5,120.0,1.9,28.5,705.0,815.47,598.52
2017,10,12,11,0,824.0,121.0,2.0,29.0,731.0,806.22,591.32
2017,10,12,11,15,829.5,122.0,2.1,29.0,748.5,790.3,580.95
2017,10,12,11,30,835.0,123.0,2.2,29.0,766.0,771.07,568.42
2017,10,12,11,45,849.5,116.5,2.3,29.5,778.0,743.83,549.38
2017,10,12,12,0,864.0,110.0,2.4,30.0,790.0,718.17,530.87
2017,10,12,12,15,864.5,110.0,2.45,30.0,790.5,685.66,507.34
2017,10,12,12,30,865.0,110.0,2.5,30.0,791.0,650.51,481.5
2017,10,12,12,45,860.5,110.5,2.6,30.5,782.5,610.35,450.81
2017,10,12,13,0,856.0,111.0,2.7,31.0,774.0,568.25,418.04
2017,10,12,13,15,851.5,110.5,2.8,31.0,757.5,523.56,383.39
2017,10,12,13,30,847.0,110.0,2.9,31.0,741.0,477.34,346.55
2017,10,12,13,45,836.0,110.0,3.0,31.0,716.0,427.59,306.11
2017,10,12,14,0,825.0,110.0,3.1,31.0,691.0,372.71,260.91
2017,10,12,14,15,814.0,108.0,3.15,31.0,659.5,319.9,216.36
2017,10,12,14,30,803.0,106.0,3.2,31.0,628.0,267.22,171.79
2017,10,12,14,45,779.0,107.0,3.25,31.0,588.0,214.91,129.31
2017,10,12,15,0,755.0,108.0,3.3,31.0,548.0,164.66,92.31
2017,10,12,15,15,734.0,104.0,3.3,30.5,504.0,106.6,57.43
2017,10,12,15,30,713.0,100.0,3.3,30.0,460.0,64.58,48.2
2017,10,12,15,45,678.5,97.0,3.3,30.0,411.0,64.47,48.3
2017,10,12,16,0,644.0,94.0,3.3,30.0,362.0,64.44,48.44
2017,10,12,16,15,602.5,87.5,3.1,29.5,311.0,61.76,46.45
2017,10,12,16,30,561.0,81.0,2.9,29.0,260.0,59.01,44.32
2017,10,12,16,45,499.0,72.0,2.7,28.5,209.0,53.99,40.15
2017,10,12,17,0,437.0,63.0,2.5,28.0,158.0,48.81,35.66
2017,10,12,17,15,344.0,50.0,2.2,27.0,111.0,38.32,26.51
2017,10,12,17,30,251.0,37.0,1.9,26.0,64.0,28.8,17.7
2017,10,12,17,45,125.5,18.5,1.65,25.5,32.0,14.55,0.0
2017,10,12,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,13,6,45,112.0,15.5,1.8,20.5,25.0,80.63,0.0
2017,10,13,7,0,224.0,31.0,2.0,21.0,50.0,219.9,158.3
2017,10,13,7,15,329.0,44.0,2.1,21.5,96.0,312.26,248.18
2017,10,13,7,30,434.0,57.0,2.2,22.0,142.0,412.1,331.75
2017,10,13,7,45,514.5,64.0,2.35,23.0,195.5,492.23,395.79
2017,10,13,8,0,595.0,71.0,2.5,24.0,249.0,574.72,457.55
2017,10,13,8,15,638.5,76.5,2.65,24.5,301.0,627.93,495.84
2017,10,13,8,30,682.0,82.0,2.8,25.0,353.0,680.57,532.51
2017,10,13,8,45,722.0,83.5,3.0,26.0,404.5,719.96,557.77
2017,10,13,9,0,762.0,85.0,3.2,27.0,456.0,762.51,584.72
2017,10,13,9,15,783.0,88.5,3.25,27.5,501.5,789.13,600.41
2017,10,13,9,30,804.0,92.0,3.3,28.0,547.0,812.82,614.02
2017,10,13,9,45,822.0,93.0,3.35,28.5,587.5,827.82,621.62
2017,10,13,10,0,840.0,94.0,3.4,29.0,628.0,832.08,622.0
2017,10,13,10,15,851.0,96.0,3.4,29.0,661.0,835.83,623.23
2017,10,13,10,30,862.0,98.0,3.4,29.0,694.0,836.05,622.23
2017,10,13,10,45,870.5,98.5,3.45,29.5,720.0,829.01,615.5
2017,10,13,11,0,879.0,99.0,3.5,30.0,746.0,818.43,606.6
2017,10,13,11,15,883.5,100.0,3.5,30.5,763.5,801.66,593.43
2017,10,13,11,30,888.0,101.0,3.5,31.0,781.0,781.51,578.15
2017,10,13,11,45,888.5,102.5,3.5,31.5,790.0,755.57,559.08
2017,10,13,12,0,889.0,104.0,3.5,32.0,799.0,726.6,537.58
2017,10,13,12,15,889.0,104.0,3.5,32.0,799.5,692.99,512.78
2017,10,13,12,30,889.0,104.0,3.5,32.0,800.0,656.71,485.67
2017,10,13,12,45,887.5,103.0,3.5,32.0,792.0,616.12,454.98
2017,10,13,13,0,886.0,102.0,3.5,32.0,784.0,573.33,421.98
2017,10,13,13,15,881.5,101.0,3.5,32.0,767.0,527.01,385.59
2017,10,13,13,30,877.0,100.0,3.5,32.0,750.0,479.12,347.05
2017,10,13,13,45,870.0,98.5,3.5,32.0,725.5,428.45,305.46
2017,10,13,14,0,863.0,97.0,3.5,32.0,701.0,376.89,262.2
2017,10,13,14,15,852.5,95.0,3.5,32.0,669.0,323.24,216.75
2017,10,13,14,30,842.0,93.0,3.5,32.0,637.0,269.5,171.27
2017,10,13,14,45,814.0,96.0,3.5,32.0,595.0,209.48,123.2
2017,10,13,15,0,786.0,99.0,3.5,32.0,553.0,158.43,86.22
2017,10,13,15,15,765.5,95.5,3.45,31.5,508.5,105.64,56.66
2017,10,13,15,30,745.0,92.0,3.4,31.0,464.0,65.99,49.17
2017,10,13,15,45,714.5,88.5,3.4,31.0,415.0,59.04,43.61
2017,10,13,16,0,684.0,85.0,3.4,31.0,366.0,58.36,43.2
2017,10,13,16,15,642.5,79.0,3.15,30.5,314.5,55.75,41.24
2017,10,13,16,30,601.0,73.0,2.9,30.0,263.0,53.07,39.15
2017,10,13,16,45,540.0,65.0,2.65,29.5,211.0,48.58,35.42
2017,10,13,17,0,479.0,57.0,2.4,29.0,159.0,43.95,31.4
2017,10,13,17,15,382.0,45.5,2.15,28.0,111.5,35.98,24.39
2017,10,13,17,30,285.0,34.0,1.9,27.0,64.0,27.71,16.56
2017,10,13,17,45,142.5,17.0,1.65,26.5,32.0,13.77,0.0
2017,10,13,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,14,6,45,110.0,15.0,1.55,21.5,24.5,78.72,0.0
2017,10,14,7,0,220.0,30.0,1.7,22.0,49.0,215.53,151.9
2017,10,14,7,15,328.0,43.0,1.95,22.5,94.5,309.5,244.51
2017,10,14,7,30,436.0,56.0,2.2,23.0,140.0,411.02,329.43
2017,10,14,7,45,509.0,64.0,2.45,24.0,192.5,486.61,390.12
2017,10,14,8,0,582.0,72.0,2.7,25.0,245.0,564.25,448.62
2017,10,14,8,15,626.5,78.5,2.8,25.5,297.0,619.07,488.07
2017,10,14,8,30,671.0,85.0,2.9,26.0,349.0,673.36,525.78
2017,10,14,8,45,373.0,145.0,3.05,26.5,295.0,501.98,394.12
2017,10,14,9,0,75.0,205.0,3.2,27.0,241.0,278.8,216.56
2017,10,14,9,15,37.5,183.0,3.25,27.5,201.0,216.77,167.17
2017,10,14,9,30,0.0,161.0,3.3,28.0,161.0,148.31,111.97
2017,10,14,9,45,408.0,132.0,3.35,28.5,390.0,512.23,398.81
2017,10,14,10,0,816.0,103.0,3.4,29.0,619.0,826.45,620.56
2017,10,14,10,15,827.0,105.0,3.4,29.5,652.0,829.73,618.02
2017,10,14,10,30,838.0,107.0,3.4,30.0,685.0,829.49,615.49
2017,10,14,10,45,439.0,207.5,3.4,30.5,511.5,590.5,443.54
2017,10,14,11,0,40.0,308.0,3.4,31.0,338.0,325.75,242.1
2017,10,14,11,15,107.0,342.0,3.4,31.0,423.5,406.76,303.34
2017,10,14,11,30,174.0,376.0,3.4,31.0,509.0,491.27,364.49
2017,10,14,11,45,100.0,339.5,3.45,31.5,416.0,385.18,285.66
2017,10,14,12,0,26.0,303.0,3.5,32.0,323.0,288.49,213.19
2017,10,14,12,15,86.5,344.5,3.5,32.0,412.0,366.1,271.05
2017,10,14,12,30,147.0,386.0,3.5,32.0,501.0,434.59,320.5
2017,10,14,12,45,257.0,363.5,3.55,32.0,561.5,468.04,344.91
2017,10,14,13,0,367.0,341.0,3.6,32.0,622.0,489.82,360.01
2017,10,14,13,15,329.5,342.5,3.6,32.0,591.0,448.59,328.95
2017,10,14,13,30,292.0,344.0,3.6,32.0,560.0,410.01,299.93
2017,10,14,13,45,246.5,338.5,3.6,32.0,516.5,369.97,269.97
2017,10,14,14,0,201.0,333.0,3.6,32.0,473.0,331.24,241.21
2017,10,14,14,15,132.0,307.5,3.6,32.0,398.0,276.7,201.81
2017,10,14,14,30,63.0,282.0,3.6,32.0,323.0,236.99,174.18
2017,10,14,14,45,143.0,270.0,3.65,32.0,354.5,226.3,163.08
2017,10,14,15,0,223.0,258.0,3.7,32.0,386.0,212.83,150.36
2017,10,14,15,15,448.0,185.5,3.65,31.5,416.0,143.62,95.42
2017,10,14,15,30,673.0,113.0,3.6,31.0,446.0,73.72,55.54
2017,10,14,15,45,637.0,108.0,3.55,31.0,397.0,72.58,54.83
2017,10,14,16,0,601.0,103.0,3.5,31.0,348.0,71.44,54.07
2017,10,14,16,15,556.0,95.5,3.3,30.5,297.5,68.27,51.69
2017,10,14,16,30,511.0,88.0,3.1,30.0,247.0,65.01,49.15
2017,10,14,16,45,441.5,78.0,2.9,29.5,196.5,57.73,43.09
2017,10,14,17,0,372.0,68.0,2.7,29.0,146.0,51.22,37.45
2017,10,14,17,15,276.5,52.5,2.45,28.5,100.5,40.19,27.77
2017,10,14,17,30,181.0,37.0,2.2,28.0,55.0,28.79,17.12
2017,10,14,17,45,90.5,18.5,2.0,27.5,27.5,14.59,0.0
2017,10,14,18,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,5.1,21.5,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,5.6,21.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,15.5,6.15,21.0,19.5,42.37,0.0
2017,10,15,7,0,96.0,31.0,6.7,21.0,39.0,123.94,84.39
2017,10,15,7,15,186.5,51.0,6.75,20.5,81.5,211.05,168.7
2017,10,15,7,30,277.0,71.0,6.8,20.0,124.0,316.07,259.72
2017,10,15,7,45,379.5,78.5,6.85,20.0,176.0,404.29,335.68
2017,10,15,8,0,482.0,86.0,6.9,20.0,228.0,497.8,413.7
2017,10,15,8,15,530.5,94.5,6.8,20.0,278.5,561.25,464.35
2017,10,15,8,30,579.0,103.0,6.7,20.0,329.0,619.2,508.81
2017,10,15,8,45,639.5,100.5,6.65,20.0,381.5,673.15,549.14
2017,10,15,9,0,700.0,98.0,6.6,20.0,434.0,725.75,587.63
2017,10,15,9,15,350.0,131.5,6.55,20.5,299.5,465.86,379.83
2017,10,15,9,30,0.0,165.0,6.5,21.0,165.0,152.4,118.7
2017,10,15,9,45,18.5,210.5,6.5,21.5,222.5,212.45,167.15
2017,10,15,10,0,37.0,256.0,6.5,22.0,280.0,286.26,225.18
2017,10,15,10,15,62.0,286.5,6.45,22.0,328.5,335.75,263.93
2017,10,15,10,30,87.0,317.0,6.4,22.0,377.0,383.73,301.05
2017,10,15,10,45,68.5,317.5,6.4,22.5,366.5,363.31,283.53
2017,10,15,11,0,50.0,318.0,6.4,23.0,356.0,343.62,266.86
2017,10,15,11,15,39.5,309.5,6.35,23.0,340.0,322.14,249.7
2017,10,15,11,30,29.0,301.0,6.3,23.0,324.0,301.61,233.33
2017,10,15,11,45,81.5,341.0,6.25,23.5,404.5,372.8,288.42
2017,10,15,12,0,134.0,381.0,6.2,24.0,485.0,444.28,342.27
2017,10,15,12,15,215.0,373.5,6.15,24.0,540.0,479.6,369.57
2017,10,15,12,30,296.0,366.0,6.1,24.0,595.0,511.18,393.36
2017,10,15,12,45,578.5,237.5,6.1,24.5,680.0,548.23,422.37
2017,10,15,13,0,861.0,109.0,6.1,25.0,765.0,559.11,429.1
2017,10,15,13,15,691.0,185.0,6.05,25.0,704.5,494.45,376.44
2017,10,15,13,30,521.0,261.0,6.0,25.0,644.0,442.09,334.11
2017,10,15,13,45,679.5,183.0,5.95,25.0,664.0,409.17,304.2
2017,10,15,14,0,838.0,105.0,5.9,25.0,684.0,363.29,261.27
2017,10,15,14,15,827.5,103.0,5.85,25.0,652.5,310.18,214.37
2017,10,15,14,30,817.0,101.0,5.8,25.0,621.0,257.11,167.81
2017,10,15,14,45,659.0,147.0,5.8,25.0,549.5,210.13,134.11
2017,10,15,15,0,501.0,193.0,5.8,25.0,478.0,184.06,121.54
2017,10,15,15,15,484.0,179.5,5.7,24.5,436.5,139.58,95.07
2017,10,15,15,30,467.0,166.0,5.6,24.0,395.0,109.41,87.44
2017,10,15,15,45,529.5,133.5,5.6,24.0,367.0,90.72,71.93
2017,10,15,16,0,592.0,101.0,5.6,24.0,339.0,70.11,54.6
2017,10,15,16,15,556.0,92.0,5.35,23.5,290.5,65.74,51.12
2017,10,15,16,30,520.0,83.0,5.1,23.0,242.0,61.15,47.34
2017,10,15,16,45,511.0,67.5,4.95,23.0,198.5,50.93,38.46
2017,10,15,17,0,502.0,52.0,4.8,23.0,155.0,40.12,28.9
2017,10,15,17,15,400.0,41.5,4.45,22.0,107.0,32.82,22.29
2017,10,15,17,30,298.0,31.0,4.1,21.0,59.0,25.3,14.65
2017,10,15,17,45,149.0,15.5,3.75,20.5,29.5,12.62,0.0
2017,10,15,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,16,6,45,189.5,12.5,3.75,10.5,27.5,122.55,0.0
2017,10,16,7,0,379.0,25.0,3.9,11.0,55.0,306.16,218.18
2017,10,16,7,15,497.0,34.0,3.95,11.5,106.5,401.22,331.23
2017,10,16,7,30,615.0,43.0,4.0,12.0,158.0,510.41,426.7
2017,10,16,7,45,682.0,48.5,4.1,13.0,215.0,583.79,487.21
2017,10,16,8,0,749.0,54.0,4.2,14.0,272.0,658.3,545.2
2017,10,16,8,15,790.0,58.5,4.35,14.5,328.5,711.91,585.6
2017,10,16,8,30,831.0,63.0,4.5,15.0,385.0,764.32,623.68
2017,10,16,8,45,859.0,66.0,4.7,16.0,438.5,794.93,643.38
2017,10,16,9,0,887.0,69.0,4.9,17.0,492.0,830.61,666.47
2017,10,16,9,15,906.5,71.5,4.8,17.5,540.5,855.79,680.9
2017,10,16,9,30,926.0,74.0,4.7,18.0,589.0,877.75,692.81
2017,10,16,9,45,940.0,76.0,4.6,18.5,631.0,890.99,698.35
2017,10,16,10,0,954.0,78.0,4.5,19.0,673.0,900.53,701.34
2017,10,16,10,15,964.0,79.0,4.45,19.5,708.5,901.73,698.93
2017,10,16,10,30,974.0,80.0,4.4,20.0,744.0,899.05,694.02
2017,10,16,10,45,980.5,81.5,4.35,20.5,771.0,890.11,685.08
2017,10,16,11,0,987.0,83.0,4.3,21.0,798.0,877.26,673.68
2017,10,16,11,15,991.5,83.5,4.2,21.5,817.0,857.9,657.72
2017,10,16,11,30,996.0,84.0,4.1,22.0,836.0,834.8,639.37
2017,10,16,11,45,997.5,84.5,4.1,22.5,845.5,805.86,617.52
2017,10,16,12,0,999.0,85.0,4.1,23.0,855.0,773.51,593.21
2017,10,16,12,15,999.0,85.0,4.05,23.0,855.0,736.41,564.62
2017,10,16,12,30,999.0,85.0,4.0,23.0,855.0,696.31,533.34
2017,10,16,12,45,997.0,85.0,4.0,23.5,846.5,652.21,497.65
2017,10,16,13,0,995.0,85.0,4.0,24.0,838.0,605.6,459.39
2017,10,16,13,15,990.5,84.0,3.95,24.0,820.0,554.62,417.75
2017,10,16,13,30,986.0,83.0,3.9,24.0,802.0,501.8,373.6
2017,10,16,13,45,978.5,82.0,3.85,24.5,775.5,446.24,325.56
2017,10,16,14,0,971.0,81.0,3.8,25.0,749.0,389.6,275.79
2017,10,16,14,15,961.5,79.5,3.75,25.0,714.5,331.2,224.63
2017,10,16,14,30,952.0,78.0,3.7,25.0,680.0,272.44,173.44
2017,10,16,14,45,938.5,76.0,3.7,25.0,638.5,212.55,123.71
2017,10,16,15,0,925.0,74.0,3.7,25.0,597.0,153.25,80.26
2017,10,16,15,15,906.5,72.0,3.65,24.5,549.5,94.55,49.92
2017,10,16,15,30,888.0,70.0,3.6,24.0,502.0,59.89,45.56
2017,10,16,15,45,862.0,66.5,3.55,24.0,449.0,57.45,43.65
2017,10,16,16,0,836.0,63.0,3.5,24.0,396.0,48.49,36.12
2017,10,16,16,15,797.5,59.0,3.05,23.0,340.5,46.36,34.56
2017,10,16,16,30,759.0,55.0,2.6,22.0,285.0,44.22,32.89
2017,10,16,16,45,698.0,49.5,2.2,21.5,228.0,40.68,29.83
2017,10,16,17,0,637.0,44.0,1.8,21.0,171.0,37.13,26.58
2017,10,16,17,15,528.0,35.5,1.7,19.5,118.0,30.6,20.62
2017,10,16,17,30,419.0,27.0,1.6,18.0,65.0,23.98,13.56
2017,10,16,17,45,209.5,13.5,1.5,17.0,32.5,12.28,0.0
2017,10,16,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,17,6,45,170.0,12.5,1.15,9.5,25.5,110.68,0.0
2017,10,17,7,0,340.0,25.0,1.2,10.0,51.0,279.42,192.58
2017,10,17,7,15,459.0,34.5,1.3,10.5,101.0,382.94,312.42
2017,10,17,7,30,578.0,44.0,1.4,11.0,151.0,490.57,405.17
2017,10,17,7,45,645.5,50.5,1.5,12.0,207.0,557.66,459.37
2017,10,17,8,0,713.0,57.0,1.6,13.0,263.0,632.67,516.41
2017,10,17,8,15,755.0,62.0,1.65,14.0,318.0,686.74,554.43
2017,10,17,8,30,797.0,67.0,1.7,15.0,373.0,739.7,589.99
2017,10,17,8,45,826.0,70.0,1.75,16.0,425.5,777.99,613.66
2017,10,17,9,0,855.0,73.0,1.8,17.0,478.0,813.89,635.05
2017,10,17,9,15,875.0,76.0,1.7,17.5,526.0,831.98,643.23
2017,10,17,9,30,895.0,79.0,1.6,18.0,574.0,854.55,654.48
2017,10,17,9,45,910.0,80.5,1.55,19.0,615.5,867.76,658.47
2017,10,17,10,0,925.0,82.0,1.5,20.0,657.0,877.42,660.18
2017,10,17,10,15,935.5,84.0,1.4,20.5,691.5,880.17,657.99
2017,10,17,10,30,946.0,86.0,1.3,21.0,726.0,879.1,653.45
2017,10,17,10,45,953.5,86.5,1.25,21.5,753.0,870.07,644.56
2017,10,17,11,0,961.0,87.0,1.2,22.0,780.0,857.25,633.46
2017,10,17,11,15,965.5,88.0,1.15,22.5,798.5,838.83,618.92
2017,10,17,11,30,970.0,89.0,1.1,23.0,817.0,816.75,602.2
2017,10,17,11,45,973.5,88.5,1.05,23.5,826.5,788.85,581.84
2017,10,17,12,0,977.0,88.0,1.0,24.0,836.0,757.55,558.88
2017,10,17,12,15,977.0,88.0,0.95,24.0,836.5,721.16,532.2
2017,10,17,12,30,977.0,88.0,0.9,24.0,837.0,681.83,503.04
2017,10,17,12,45,976.0,87.5,0.9,24.5,829.0,638.7,470.23
2017,10,17,13,0,975.0,87.0,0.9,25.0,821.0,593.06,434.87
2017,10,17,13,15,970.5,86.0,0.95,25.0,803.5,542.99,396.6
2017,10,17,13,30,966.0,85.0,1.0,25.0,786.0,491.15,355.66
2017,10,17,13,45,960.5,84.0,1.05,25.0,760.0,437.37,311.84
2017,10,17,14,0,955.0,83.0,1.1,25.0,734.0,382.35,265.72
2017,10,17,14,15,945.5,81.5,1.15,25.0,700.5,324.83,216.85
2017,10,17,14,30,936.0,80.0,1.2,25.0,667.0,266.99,167.72
2017,10,17,14,45,923.5,77.5,1.25,25.5,626.0,207.83,119.42
2017,10,17,15,0,911.0,75.0,1.3,26.0,585.0,149.19,77.39
2017,10,17,15,15,892.5,72.5,1.35,25.5,538.0,91.03,48.65
2017,10,17,15,30,874.0,70.0,1.4,25.0,491.0,59.8,45.28
2017,10,17,15,45,848.0,66.5,1.45,25.0,439.5,57.35,43.4
2017,10,17,16,0,822.0,63.0,1.5,25.0,388.0,48.5,36.0
2017,10,17,16,15,783.5,59.0,1.35,24.0,332.5,46.39,34.45
2017,10,17,16,30,745.0,55.0,1.2,23.0,277.0,44.27,32.8
2017,10,17,16,45,684.0,49.5,1.1,22.5,221.0,40.75,29.76
2017,10,17,17,0,623.0,44.0,1.0,22.0,165.0,37.22,26.52
2017,10,17,17,15,513.5,35.0,1.05,21.0,113.5,30.23,20.12
2017,10,17,17,30,404.0,26.0,1.1,20.0,62.0,23.1,12.38
2017,10,17,17,45,202.0,13.0,1.15,19.0,31.0,11.82,0.0
2017,10,17,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,45,177.0,12.0,1.25,10.5,25.0,113.86,0.0
2017,10,18,7,0,354.0,24.0,1.3,11.0,50.0,284.64,188.88
2017,10,18,7,15,473.5,34.0,1.55,12.0,101.0,390.5,316.65
2017,10,18,7,30,593.0,44.0,1.8,13.0,152.0,492.33,404.86
2017,10,18,7,45,658.5,50.5,2.05,14.0,208.0,564.95,464.2
2017,10,18,8,0,724.0,57.0,2.3,15.0,264.0,638.59,521.05
2017,10,18,8,15,766.0,62.0,2.4,16.0,319.5,692.74,559.7
2017,10,18,8,30,808.0,67.0,2.5,17.0,375.0,745.74,595.84
2017,10,18,8,45,836.5,70.5,2.65,18.0,427.5,784.31,620.52
2017,10,18,9,0,865.0,74.0,2.8,19.0,480.0,820.4,642.87
2017,10,18,9,15,885.0,76.5,2.9,20.0,528.0,837.86,651.25
2017,10,18,9,30,905.0,79.0,3.0,21.0,576.0,859.74,662.8
2017,10,18,9,45,919.5,81.0,3.1,22.0,618.0,873.03,668.26
2017,10,18,10,0,934.0,83.0,3.2,23.0,660.0,882.71,671.34
2017,10,18,10,15,944.0,84.5,3.2,23.5,694.5,884.32,669.68
2017,10,18,10,30,954.0,86.0,3.2,24.0,729.0,882.11,665.64
2017,10,18,10,45,961.0,87.0,3.2,24.5,755.5,873.05,657.14
2017,10,18,11,0,968.0,88.0,3.2,25.0,782.0,860.17,646.27
2017,10,18,11,15,972.5,88.5,3.2,25.5,800.5,841.02,631.34
2017,10,18,11,30,977.0,89.0,3.2,26.0,819.0,818.21,614.1
2017,10,18,11,45,976.0,91.0,3.2,26.5,827.5,789.37,592.85
2017,10,18,12,0,975.0,93.0,3.2,27.0,836.0,757.27,568.62
2017,10,18,12,15,974.5,93.0,3.2,27.0,836.0,720.52,541.11
2017,10,18,12,30,974.0,93.0,3.2,27.0,836.0,680.88,511.03
2017,10,18,12,45,972.0,93.0,3.2,27.5,827.0,637.66,476.74
2017,10,18,13,0,970.0,93.0,3.2,28.0,818.0,592.02,439.99
2017,10,18,13,15,965.0,92.0,3.2,28.0,800.5,541.86,399.94
2017,10,18,13,30,960.0,91.0,3.2,28.0,783.0,489.99,357.47
2017,10,18,13,45,952.5,90.0,3.2,28.0,756.5,435.69,312.04
2017,10,18,14,0,945.0,89.0,3.2,28.0,730.0,380.38,264.78
2017,10,18,14,15,935.0,87.5,3.2,28.0,696.0,323.22,215.55
2017,10,18,14,30,925.0,86.0,3.2,28.0,662.0,265.8,166.48
2017,10,18,14,45,897.0,88.5,3.25,28.0,618.0,208.51,120.65
2017,10,18,15,0,869.0,91.0,3.3,28.0,574.0,145.83,76.6
2017,10,18,15,15,848.0,87.5,3.25,27.5,527.0,88.76,48.98
2017,10,18,15,30,827.0,84.0,3.2,27.0,480.0,61.68,46.51
2017,10,18,15,45,795.5,80.5,3.15,27.0,427.5,60.5,45.69
2017,10,18,16,0,764.0,77.0,3.1,27.0,375.0,59.35,44.86
2017,10,18,16,15,720.0,71.5,2.7,26.0,320.0,51.47,38.46
2017,10,18,16,30,676.0,66.0,2.3,25.0,265.0,48.84,36.41
2017,10,18,16,45,606.0,59.0,1.95,24.0,209.5,44.83,33.03
2017,10,18,17,0,536.0,52.0,1.6,23.0,154.0,40.77,29.4
2017,10,18,17,15,421.5,40.0,1.6,22.0,104.0,32.05,21.48
2017,10,18,17,30,307.0,28.0,1.6,21.0,54.0,23.01,11.8
2017,10,18,17,45,153.5,14.0,1.6,20.0,27.0,12.73,0.0
2017,10,18,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,19,6,45,1.5,12.0,0.9,15.5,12.0,11.78,0.0
2017,10,19,7,0,3.0,24.0,0.9,16.0,24.0,25.93,11.11
2017,10,19,7,15,34.5,46.0,1.0,16.5,52.0,79.76,60.4
2017,10,19,7,30,66.0,68.0,1.1,17.0,80.0,138.39,110.91
2017,10,19,7,45,88.5,89.5,1.2,17.5,111.0,179.33,145.91
2017,10,19,8,0,111.0,111.0,1.3,18.0,142.0,220.65,180.27
2017,10,19,8,15,261.0,119.0,1.45,18.5,212.0,356.28,291.66
2017,10,19,8,30,411.0,127.0,1.6,19.0,282.0,501.47,404.79
2017,10,19,8,45,398.0,150.0,1.8,20.0,317.5,521.59,416.52
2017,10,19,9,0,385.0,173.0,2.0,21.0,353.0,538.87,426.64
2017,10,19,9,15,354.5,199.5,2.15,21.5,378.5,528.05,416.23
2017,10,19,9,30,324.0,226.0,2.3,22.0,404.0,530.22,415.32
2017,10,19,9,45,416.0,218.5,2.5,23.0,463.5,608.41,472.2
2017,10,19,10,0,508.0,211.0,2.7,24.0,523.0,671.04,516.22
2017,10,19,10,15,461.0,242.0,2.75,24.5,537.0,656.67,502.08
2017,10,19,10,30,414.0,273.0,2.8,25.0,551.0,627.78,478.54
2017,10,19,10,45,362.0,299.5,2.85,25.5,549.0,602.16,457.27
2017,10,19,11,0,310.0,326.0,2.9,26.0,547.0,575.63,435.44
2017,10,19,11,15,416.0,296.5,2.95,26.5,601.0,622.88,469.89
2017,10,19,11,30,522.0,267.0,3.0,27.0,655.0,655.87,493.2
2017,10,19,11,45,529.0,269.0,3.1,27.5,666.0,641.2,481.05
2017,10,19,12,0,536.0,271.0,3.2,28.0,677.0,624.18,467.4
2017,10,19,12,15,565.0,261.5,3.3,28.0,690.0,608.7,455.93
2017,10,19,12,30,594.0,252.0,3.4,28.0,703.0,589.69,441.52
2017,10,19,12,45,743.5,179.0,3.5,28.0,737.5,580.99,435.12
2017,10,19,13,0,893.0,106.0,3.6,28.0,772.0,559.87,418.09
2017,10,19,13,15,888.0,105.0,3.65,28.0,754.5,513.06,380.3
2017,10,19,13,30,883.0,104.0,3.7,28.0,737.0,464.73,340.42
2017,10,19,13,45,764.5,147.0,3.75,28.5,681.5,401.26,289.33
2017,10,19,14,0,646.0,190.0,3.8,29.0,626.0,353.04,250.35
2017,10,19,14,15,539.5,215.0,3.8,28.5,567.0,303.57,212.44
2017,10,19,14,30,433.0,240.0,3.8,28.0,508.0,263.81,183.53
2017,10,19,14,45,458.0,216.0,3.85,28.0,483.5,220.2,148.09
2017,10,19,15,0,483.0,192.0,3.9,28.0,459.0,174.03,113.83
2017,10,19,15,15,621.5,140.0,3.85,27.5,453.5,109.7,71.2
2017,10,19,15,30,760.0,88.0,3.8,27.0,448.0,64.33,48.74
2017,10,19,15,45,724.0,85.0,3.8,27.0,397.5,57.81,43.44
2017,10,19,16,0,688.0,82.0,3.8,27.0,347.0,57.35,43.19
2017,10,19,16,15,642.0,76.0,3.5,26.5,295.0,54.61,41.05
2017,10,19,16,30,596.0,70.0,3.2,26.0,243.0,51.8,38.76
2017,10,19,16,45,520.0,62.5,2.9,25.5,190.5,47.56,35.12
2017,10,19,17,0,444.0,55.0,2.6,25.0,138.0,43.3,31.23
2017,10,19,17,15,329.5,42.0,2.4,24.0,92.0,33.84,22.69
2017,10,19,17,30,215.0,29.0,2.2,23.0,46.0,22.78,10.95
2017,10,19,17,45,107.5,14.5,2.0,22.5,23.0,13.19,0.0
2017,10,19,18,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,45,68.5,13.0,2.15,17.5,18.0,51.3,0.0
2017,10,20,7,0,137.0,26.0,2.3,18.0,36.0,148.46,85.15
2017,10,20,7,15,250.0,41.5,2.35,18.5,78.5,250.06,198.43
2017,10,20,7,30,363.0,57.0,2.4,19.0,121.0,351.65,285.95
2017,10,20,7,45,458.5,63.5,2.45,19.5,172.5,440.04,359.35
2017,10,20,8,0,554.0,70.0,2.5,20.0,224.0,529.69,430.32
2017,10,20,8,15,601.5,76.0,2.55,20.5,275.0,584.43,470.94
2017,10,20,8,30,649.0,82.0,2.6,21.0,326.0,638.79,509.83
2017,10,20,8,45,324.5,99.0,2.7,22.0,221.0,398.53,321.68
2017,10,20,9,0,0.0,116.0,2.8,23.0,116.0,105.91,80.74
2017,10,20,9,15,0.0,130.0,2.9,23.5,130.0,118.87,91.1
2017,10,20,9,30,0.0,144.0,3.0,24.0,144.0,131.75,100.91
2017,10,20,9,45,0.5,156.5,3.15,24.5,157.0,143.49,109.74
2017,10,20,10,0,1.0,169.0,3.3,25.0,170.0,155.15,118.45
2017,10,20,10,15,2.5,177.5,3.3,25.5,179.5,163.7,124.67
2017,10,20,10,30,4.0,186.0,3.3,26.0,189.0,172.19,130.82
2017,10,20,10,45,37.0,252.0,3.35,26.5,278.5,270.45,206.73
2017,10,20,11,0,70.0,318.0,3.4,27.0,368.0,358.44,272.51
2017,10,20,11,15,67.5,327.5,3.4,27.0,377.0,360.28,273.07
2017,10,20,11,30,65.0,337.0,3.4,27.0,386.0,361.77,273.71
