Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,11,0,930.0,90.0,4.5,23.0,714.0,791.31,611.54
2017,10,30,11,15,934.5,91.0,4.35,23.5,731.0,773.25,596.19
2017,10,30,11,30,939.0,92.0,4.2,24.0,748.0,751.7,578.69
2017,10,30,11,45,938.5,93.5,4.1,24.5,756.0,723.87,555.55
2017,10,30,12,0,938.0,95.0,4.0,25.0,764.0,692.97,530.03
2017,10,30,12,15,937.5,95.0,3.85,25.0,763.5,657.73,501.97
2017,10,30,12,30,937.0,95.0,3.7,25.0,763.0,619.75,471.42
2017,10,30,12,45,932.0,95.5,3.55,25.5,753.5,577.3,436.13
2017,10,30,13,0,927.0,96.0,3.4,26.0,744.0,532.8,398.71
2017,10,30,13,15,921.5,95.0,3.25,26.0,726.0,484.96,358.82
2017,10,30,13,30,916.0,94.0,3.1,26.0,708.0,435.59,316.84
2017,10,30,13,45,905.5,93.5,3.0,26.0,681.5,383.63,272.17
2017,10,30,14,0,895.0,93.0,2.9,26.0,655.0,331.04,226.43
2017,10,30,14,15,882.5,91.0,2.8,26.0,621.5,276.45,179.32
2017,10,30,14,30,870.0,89.0,2.7,26.0,588.0,215.55,128.84
2017,10,30,14,45,849.5,87.5,2.65,26.0,547.5,160.37,87.35
2017,10,30,15,0,829.0,86.0,2.6,26.0,507.0,106.77,56.17
2017,10,30,15,15,805.0,82.5,2.5,25.5,461.0,60.69,45.98
2017,10,30,15,30,781.0,79.0,2.4,25.0,415.0,59.43,45.19
2017,10,30,15,45,744.0,75.5,2.35,25.0,364.5,58.09,44.19
2017,10,30,16,0,707.0,72.0,2.3,25.0,314.0,51.77,38.89
2017,10,30,16,15,656.0,66.0,2.05,23.5,262.0,48.65,36.49
2017,10,30,16,30,605.0,60.0,1.8,22.0,210.0,45.47,33.9
2017,10,30,16,45,521.0,51.5,1.55,21.0,158.5,40.0,29.05
2017,10,30,17,0,437.0,43.0,1.3,20.0,107.0,34.43,23.86
2017,10,30,17,15,296.5,29.5,1.3,19.0,65.0,23.98,13.64
2017,10,30,17,30,156.0,16.0,1.3,18.0,23.0,13.11,0.0
2017,10,30,17,45,78.0,8.0,1.35,17.5,11.5,7.28,0.0
2017,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,10,31,6,45,15.5,7.0,3.3,9.0,8.0,0.0,0.0
2017,10,31,7,0,31.0,14.0,3.4,9.0,16.0,30.73,0.0
2017,10,31,7,15,120.5,36.5,3.5,9.0,52.5,146.05,111.15
2017,10,31,7,30,210.0,59.0,3.6,9.0,89.0,234.15,195.22
2017,10,31,7,45,115.0,75.5,3.75,9.5,93.0,178.49,149.81
2017,10,31,8,0,20.0,92.0,3.9,10.0,97.0,107.84,88.12
2017,10,31,8,15,32.0,112.5,3.95,10.5,122.5,147.18,122.21
2017,10,31,8,30,44.0,133.0,4.0,11.0,148.0,176.83,147.33
2017,10,31,8,45,22.0,122.0,4.05,11.5,129.5,141.39,116.18
2017,10,31,9,0,0.0,111.0,4.1,12.0,111.0,101.69,81.37
2017,10,31,9,15,0.0,124.0,4.05,12.0,124.0,113.63,91.24
2017,10,31,9,30,0.0,137.0,4.0,12.0,137.0,125.51,100.92
2017,10,31,9,45,11.5,177.0,4.0,12.5,183.5,173.43,140.67
2017,10,31,10,0,23.0,217.0,4.0,13.0,230.0,221.11,179.41
2017,10,31,10,15,23.5,229.5,3.9,13.5,243.5,231.76,187.17
2017,10,31,10,30,24.0,242.0,3.8,14.0,257.0,242.27,194.84
2017,10,31,10,45,12.0,128.5,3.7,14.5,136.0,123.94,97.82
2017,10,31,11,0,0.0,15.0,3.6,15.0,15.0,13.25,5.47
2017,10,31,11,15,0.0,37.0,3.45,15.5,37.0,32.74,21.74
2017,10,31,11,30,0.0,59.0,3.3,16.0,59.0,52.27,37.87
2017,10,31,11,45,0.5,111.5,3.2,16.5,112.0,99.39,76.47
2017,10,31,12,0,1.0,164.0,3.1,17.0,165.0,146.42,114.35
2017,10,31,12,15,0.5,154.0,3.0,17.0,154.5,136.88,106.55
2017,10,31,12,30,0.0,144.0,2.9,17.0,144.0,127.5,98.98
2017,10,31,12,45,38.0,232.5,2.8,17.5,259.0,224.03,176.17
2017,10,31,13,0,76.0,321.0,2.7,18.0,374.0,311.28,243.39
2017,10,31,13,15,38.0,220.5,2.65,18.0,247.0,206.33,161.1
2017,10,31,13,30,0.0,120.0,2.6,18.0,120.0,105.88,81.26
2017,10,31,13,45,1.5,150.0,2.55,18.0,151.0,131.58,102.3
2017,10,31,14,0,3.0,180.0,2.5,18.0,182.0,156.0,122.04
2017,10,31,14,15,1.5,101.5,2.4,18.0,102.5,89.97,68.69
2017,10,31,14,30,0.0,23.0,2.3,18.0,23.0,20.3,11.32
2017,10,31,14,45,0.0,21.0,2.25,18.0,21.0,18.52,9.89
2017,10,31,15,0,0.0,19.0,2.2,18.0,19.0,16.75,8.44
2017,10,31,15,15,0.0,35.0,2.1,17.5,35.0,30.87,21.56
2017,10,31,15,30,0.0,51.0,2.0,17.0,51.0,45.02,34.14
2017,10,31,15,45,0.0,44.5,1.95,16.5,44.5,39.25,29.21
2017,10,31,16,0,0.0,38.0,1.9,16.0,38.0,33.49,24.23
2017,10,31,16,15,0.0,31.0,1.9,15.5,31.0,27.3,18.78
2017,10,31,16,30,0.0,24.0,1.9,15.0,24.0,21.11,13.25
2017,10,31,16,45,0.0,18.0,1.9,15.0,18.0,15.82,8.41
2017,10,31,17,0,0.0,12.0,1.9,15.0,12.0,10.53,3.55
2017,10,31,17,15,0.0,7.0,1.8,14.5,7.0,6.14,0.0
2017,10,31,17,30,0.0,2.0,1.7,14.0,2.0,1.82,0.0
2017,10,31,17,45,0.0,1.0,1.65,14.0,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,6,45,0.0,9.0,1.4,10.5,9.0,0.0,0.0
2017,11,1,7,0,0.0,18.0,1.5,11.0,18.0,16.37,0.0
2017,11,1,7,15,171.0,32.5,1.65,11.5,57.0,183.19,137.09
2017,11,1,7,30,342.0,47.0,1.8,12.0,96.0,312.91,256.95
2017,11,1,7,45,438.0,56.0,1.95,12.5,145.5,398.26,331.25
2017,11,1,8,0,534.0,65.0,2.1,13.0,195.0,486.68,405.01
2017,11,1,8,15,274.5,94.0,2.1,13.5,161.5,323.56,270.81
2017,11,1,8,30,15.0,123.0,2.1,14.0,128.0,131.66,106.36
2017,11,1,8,45,19.0,142.0,2.1,15.0,149.5,152.49,123.53
2017,11,1,9,0,23.0,161.0,2.1,16.0,171.0,173.23,139.83
2017,11,1,9,15,25.5,178.5,2.2,16.5,190.5,191.02,153.69
2017,11,1,9,30,28.0,196.0,2.3,17.0,210.0,221.27,177.37
2017,11,1,9,45,70.5,228.0,2.4,18.0,267.0,286.72,229.36
2017,11,1,10,0,113.0,260.0,2.5,19.0,324.0,350.94,278.82
2017,11,1,10,15,113.5,275.0,2.65,20.0,342.5,362.07,285.48
2017,11,1,10,30,114.0,290.0,2.8,21.0,361.0,372.57,291.82
2017,11,1,10,45,250.0,285.5,2.95,22.0,449.0,485.95,378.55
2017,11,1,11,0,386.0,281.0,3.1,23.0,537.0,570.87,441.05
2017,11,1,11,15,636.5,190.5,3.25,23.5,625.5,660.58,508.88
2017,11,1,11,30,887.0,100.0,3.4,24.0,714.0,717.5,551.5
2017,11,1,11,45,885.0,103.0,3.55,25.0,721.5,691.49,529.1
2017,11,1,12,0,883.0,106.0,3.7,26.0,729.0,662.6,504.93
2017,11,1,12,15,882.5,106.0,3.7,26.5,729.0,629.12,477.72
2017,11,1,12,30,882.0,106.0,3.7,27.0,729.0,593.08,448.23
2017,11,1,12,45,881.0,104.5,3.75,27.5,720.5,553.05,415.42
2017,11,1,13,0,880.0,103.0,3.8,28.0,712.0,510.85,380.29
2017,11,1,13,15,874.0,102.0,3.75,28.0,694.5,464.95,342.19
2017,11,1,13,30,868.0,101.0,3.7,28.0,677.0,417.67,302.14
2017,11,1,13,45,860.0,99.5,3.7,28.5,652.0,363.95,256.02
2017,11,1,14,0,852.0,98.0,3.7,29.0,627.0,312.95,211.47
2017,11,1,14,15,839.0,96.0,3.65,29.0,594.5,259.97,166.22
2017,11,1,14,30,826.0,94.0,3.6,29.0,562.0,207.31,122.89
2017,11,1,14,45,801.5,93.5,3.55,29.0,522.0,155.12,84.76
2017,11,1,15,0,777.0,93.0,3.5,29.0,482.0,105.03,57.23
2017,11,1,15,15,751.5,89.5,3.3,28.5,437.5,65.94,49.82
2017,11,1,15,30,726.0,86.0,3.1,28.0,393.0,58.9,44.19
2017,11,1,15,45,688.5,81.5,2.95,28.0,344.0,57.23,42.91
2017,11,1,16,0,651.0,77.0,2.8,28.0,295.0,55.56,41.59
2017,11,1,16,15,597.5,70.0,2.75,26.5,245.0,51.82,38.7
2017,11,1,16,30,544.0,63.0,2.7,25.0,195.0,48.0,35.58
2017,11,1,16,45,457.5,53.5,2.7,24.0,145.5,41.81,30.14
2017,11,1,17,0,371.0,44.0,2.7,23.0,96.0,35.49,24.29
2017,11,1,17,15,237.5,29.5,2.9,22.5,57.0,24.15,12.98
2017,11,1,17,30,104.0,15.0,3.1,22.0,18.0,13.64,0.0
2017,11,1,17,45,52.0,7.5,3.35,21.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,2,6,45,32.0,7.0,2.85,18.5,8.5,0.0,0.0
2017,11,2,7,0,64.0,14.0,3.0,19.0,17.0,49.49,0.0
2017,11,2,7,15,189.5,31.5,3.25,19.5,54.5,192.81,138.08
2017,11,2,7,30,315.0,49.0,3.5,20.0,92.0,297.47,237.81
2017,11,2,7,45,400.5,60.5,3.8,20.5,140.0,374.15,304.44
2017,11,2,8,0,486.0,72.0,4.1,21.0,188.0,458.93,374.71
2017,11,2,8,15,542.0,80.0,4.2,21.5,238.0,518.84,422.58
2017,11,2,8,30,598.0,88.0,4.3,22.0,288.0,578.57,468.45
2017,11,2,8,45,634.0,95.0,4.45,23.0,335.5,621.37,498.68
2017,11,2,9,0,670.0,102.0,4.6,24.0,383.0,662.47,526.72
2017,11,2,9,15,697.0,106.5,4.6,24.5,427.0,691.54,545.63
2017,11,2,9,30,724.0,111.0,4.6,25.0,471.0,718.04,562.37
2017,11,2,9,45,748.5,112.5,4.7,25.5,510.5,736.23,573.38
2017,11,2,10,0,773.0,114.0,4.8,26.0,550.0,751.34,582.2
2017,11,2,10,15,786.5,116.5,4.7,26.5,582.0,752.68,580.21
2017,11,2,10,30,800.0,119.0,4.6,27.0,614.0,754.19,578.55
2017,11,2,10,45,814.5,118.5,4.6,27.5,639.5,749.8,573.34
2017,11,2,11,0,829.0,118.0,4.6,28.0,665.0,741.88,565.82
2017,11,2,11,15,834.5,119.0,4.5,28.0,681.5,725.51,552.46
2017,11,2,11,30,840.0,120.0,4.4,28.0,698.0,705.88,536.73
2017,11,2,11,45,845.5,119.0,4.35,28.5,707.0,681.1,516.33
2017,11,2,12,0,851.0,118.0,4.3,29.0,716.0,653.25,493.54
2017,11,2,12,15,850.5,118.0,4.2,29.0,715.5,619.82,467.26
2017,11,2,12,30,850.0,118.0,4.1,29.0,715.0,583.93,438.73
2017,11,2,12,45,846.5,117.5,4.05,29.5,705.5,543.72,405.77
2017,11,2,13,0,843.0,117.0,4.0,30.0,696.0,501.63,370.82
2017,11,2,13,15,836.5,116.0,3.95,30.0,679.0,456.14,333.39
2017,11,2,13,30,830.0,115.0,3.9,30.0,662.0,409.46,294.21
2017,11,2,13,45,819.5,113.0,3.85,30.5,636.5,359.66,251.5
2017,11,2,14,0,809.0,111.0,3.8,31.0,611.0,309.54,208.25
2017,11,2,14,15,795.5,109.0,3.8,30.5,579.0,258.67,165.66
2017,11,2,14,30,782.0,107.0,3.8,30.0,547.0,208.27,124.93
2017,11,2,14,45,761.0,104.0,3.8,30.0,508.0,156.98,87.76
2017,11,2,15,0,740.0,101.0,3.8,30.0,469.0,101.01,55.57
2017,11,2,15,15,713.5,97.0,3.7,29.5,425.0,64.88,48.74
2017,11,2,15,30,687.0,93.0,3.6,29.0,381.0,63.86,48.16
2017,11,2,15,45,646.5,88.0,3.55,29.0,333.0,62.02,46.75
2017,11,2,16,0,606.0,83.0,3.5,29.0,285.0,60.19,45.31
2017,11,2,16,15,551.0,75.5,3.25,28.0,235.5,56.26,42.19
2017,11,2,16,30,496.0,68.0,3.0,27.0,186.0,52.25,38.85
2017,11,2,16,45,408.0,57.0,2.75,26.5,138.0,44.93,32.39
2017,11,2,17,0,320.0,46.0,2.5,26.0,90.0,35.58,23.97
2017,11,2,17,15,195.0,30.0,2.5,25.0,53.0,23.48,11.98
2017,11,2,17,30,70.0,14.0,2.5,24.0,16.0,12.73,0.0
2017,11,2,17,45,35.0,7.0,2.55,23.5,8.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,3,6,45,4.0,5.0,0.55,19.5,5.0,0.0,0.0
2017,11,3,7,0,8.0,10.0,0.5,20.0,10.0,13.67,0.0
2017,11,3,7,15,77.5,34.0,0.65,20.5,43.5,116.1,78.74
2017,11,3,7,30,147.0,58.0,0.8,21.0,77.0,192.61,150.53
2017,11,3,7,45,236.0,75.0,0.95,22.0,122.5,271.5,216.66
2017,11,3,8,0,325.0,92.0,1.1,23.0,168.0,368.21,293.85
2017,11,3,8,15,384.0,104.5,1.25,23.5,215.5,429.5,341.74
2017,11,3,8,30,443.0,117.0,1.4,24.0,263.0,491.89,388.94
2017,11,3,8,45,502.5,121.5,1.55,24.5,311.5,545.35,428.29
2017,11,3,9,0,562.0,126.0,1.7,25.0,360.0,598.62,466.46
2017,11,3,9,15,281.0,114.0,1.75,25.5,231.0,367.82,289.8
2017,11,3,9,30,0.0,102.0,1.8,26.0,102.0,91.39,67.9
2017,11,3,9,45,63.0,179.0,1.85,26.5,214.5,226.07,175.52
2017,11,3,10,0,126.0,256.0,1.9,27.0,327.0,368.97,283.55
2017,11,3,10,15,93.0,262.5,1.85,27.5,316.5,332.24,253.44
2017,11,3,10,30,60.0,269.0,1.8,28.0,306.0,308.8,234.12
2017,11,3,10,45,415.0,203.0,1.8,28.5,474.0,534.0,405.09
2017,11,3,11,0,770.0,137.0,1.8,29.0,642.0,717.89,534.85
2017,11,3,11,15,776.5,138.5,1.75,29.0,658.5,703.18,521.48
2017,11,3,11,30,783.0,140.0,1.7,29.0,675.0,683.93,506.7
2017,11,3,11,45,761.0,153.0,1.7,29.5,678.5,657.03,485.42
2017,11,3,12,0,739.0,166.0,1.7,30.0,682.0,626.84,461.85
2017,11,3,12,15,569.0,231.5,1.7,30.0,628.5,553.09,407.39
2017,11,3,12,30,399.0,297.0,1.7,30.0,575.0,486.32,357.96
2017,11,3,12,45,389.0,295.5,1.7,30.5,564.0,457.75,335.96
2017,11,3,13,0,379.0,294.0,1.7,31.0,553.0,429.01,313.37
2017,11,3,13,15,555.5,224.0,1.7,31.0,593.5,422.76,305.94
2017,11,3,13,30,732.0,154.0,1.7,31.0,634.0,399.94,283.9
2017,11,3,13,45,727.0,149.0,1.75,31.0,610.5,353.17,245.47
2017,11,3,14,0,722.0,144.0,1.8,31.0,587.0,305.82,206.09
2017,11,3,14,15,706.5,140.5,1.8,31.0,555.5,256.98,165.98
2017,11,3,14,30,691.0,137.0,1.8,31.0,524.0,209.03,128.01
2017,11,3,14,45,676.0,130.5,1.85,31.0,487.0,159.97,92.94
2017,11,3,15,0,661.0,124.0,1.9,31.0,450.0,112.23,66.71
2017,11,3,15,15,632.0,118.5,1.9,30.5,407.0,80.16,61.12
2017,11,3,15,30,603.0,113.0,1.9,30.0,364.0,78.65,60.22
2017,11,3,15,45,563.5,105.5,1.95,30.0,317.5,75.48,57.74
2017,11,3,16,0,524.0,98.0,2.0,30.0,271.0,72.25,55.16
2017,11,3,16,15,467.0,88.5,1.75,29.0,223.0,64.93,49.26
2017,11,3,16,30,410.0,79.0,1.5,28.0,175.0,58.97,44.3
2017,11,3,16,45,327.5,64.5,1.3,27.5,129.0,48.93,35.57
2017,11,3,17,0,245.0,50.0,1.1,27.0,83.0,38.57,26.28
2017,11,3,17,15,139.5,31.0,1.15,26.0,48.0,24.23,12.1
2017,11,3,17,30,34.0,12.0,1.2,25.0,13.0,10.91,0.0
2017,11,3,17,45,17.0,6.0,1.25,24.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,4,6,45,7.0,5.0,2.65,20.5,5.5,0.0,0.0
2017,11,4,7,0,14.0,10.0,2.8,21.0,11.0,17.05,0.0
2017,11,4,7,15,103.0,31.5,2.9,21.0,45.0,125.38,83.47
2017,11,4,7,30,192.0,53.0,3.0,21.0,79.0,212.21,167.41
2017,11,4,7,45,274.5,69.5,3.15,21.5,124.0,300.75,242.64
2017,11,4,8,0,357.0,86.0,3.3,22.0,169.0,381.69,309.73
2017,11,4,8,15,415.5,97.0,3.35,22.5,216.0,441.35,357.66
2017,11,4,8,30,474.0,108.0,3.4,23.0,263.0,502.08,404.64
2017,11,4,8,45,237.0,93.5,3.5,23.5,171.0,293.36,237.76
2017,11,4,9,0,0.0,79.0,3.6,24.0,79.0,70.07,51.83
2017,11,4,9,15,0.0,88.5,3.6,24.0,88.5,78.84,58.97
2017,11,4,9,30,0.0,98.0,3.6,24.0,98.0,87.59,65.87
2017,11,4,9,45,8.5,152.0,3.6,24.5,156.5,146.18,112.74
2017,11,4,10,0,17.0,206.0,3.6,25.0,215.0,205.46,159.04
2017,11,4,10,15,18.5,217.5,3.6,25.5,228.0,216.03,166.5
2017,11,4,10,30,20.0,229.0,3.6,26.0,241.0,226.47,173.92
2017,11,4,10,45,29.5,250.5,3.65,26.5,269.5,262.39,201.04
2017,11,4,11,0,39.0,272.0,3.7,27.0,298.0,287.12,219.26
2017,11,4,11,15,90.0,300.0,3.7,27.0,361.0,346.2,264.51
2017,11,4,11,30,141.0,328.0,3.7,27.0,424.0,409.04,311.52
2017,11,4,11,45,113.0,326.5,3.7,27.5,404.5,373.69,283.56
2017,11,4,12,0,85.0,325.0,3.7,28.0,385.0,347.31,262.67
2017,11,4,12,15,49.5,283.0,3.7,28.0,318.0,282.32,213.48
2017,11,4,12,30,14.0,241.0,3.7,28.0,251.0,219.92,165.91
2017,11,4,12,45,155.0,277.0,3.7,28.5,382.5,321.79,243.07
2017,11,4,13,0,296.0,313.0,3.7,29.0,514.0,405.03,302.66
2017,11,4,13,15,232.0,312.5,3.7,29.0,467.5,358.94,267.38
2017,11,4,13,30,168.0,312.0,3.7,29.0,421.0,318.14,236.81
2017,11,4,13,45,167.0,299.5,3.7,29.0,404.5,294.33,218.15
2017,11,4,14,0,166.0,287.0,3.7,29.0,388.0,270.56,199.39
2017,11,4,14,15,444.5,204.5,3.65,29.0,456.0,247.66,170.94
2017,11,4,14,30,723.0,122.0,3.6,29.0,524.0,200.91,122.11
2017,11,4,14,45,708.5,116.5,3.6,29.0,487.0,151.15,86.13
2017,11,4,15,0,694.0,111.0,3.6,29.0,450.0,102.58,59.71
2017,11,4,15,15,487.5,138.0,3.55,28.5,365.5,93.19,72.57
2017,11,4,15,30,281.0,165.0,3.5,28.0,281.0,117.04,92.79
2017,11,4,15,45,428.5,125.0,3.5,28.0,277.0,87.63,68.44
2017,11,4,16,0,576.0,85.0,3.5,28.0,273.0,61.99,47.01
2017,11,4,16,15,520.0,77.0,3.2,27.5,224.5,57.71,43.5
2017,11,4,16,30,464.0,69.0,2.9,27.0,176.0,53.36,39.75
2017,11,4,16,45,390.0,56.5,2.65,26.5,130.5,44.76,32.19
2017,11,4,17,0,316.0,44.0,2.4,26.0,85.0,34.11,22.64
2017,11,4,17,15,158.0,29.0,2.35,25.0,49.5,22.7,10.61
2017,11,4,17,30,0.0,14.0,2.3,24.0,14.0,12.73,0.0
2017,11,4,17,45,0.0,7.0,2.25,23.5,7.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,3.35,20.5,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,0.5,2.65,20.5,0.5,0.0,0.0
2017,11,5,7,0,0.0,1.0,2.7,21.0,1.0,0.91,0.0
2017,11,5,7,15,0.0,7.0,2.95,21.0,7.0,6.14,0.0
2017,11,5,7,30,0.0,13.0,3.2,21.0,13.0,11.42,3.59
2017,11,5,7,45,0.0,21.0,3.5,21.5,21.0,18.47,9.62
2017,11,5,8,0,0.0,29.0,3.8,22.0,29.0,25.53,15.61
2017,11,5,8,15,0.0,37.5,3.85,22.5,37.5,33.05,21.9
2017,11,5,8,30,0.0,46.0,3.9,23.0,46.0,40.57,28.1
2017,11,5,8,45,0.0,39.5,4.0,23.5,39.5,34.82,23.23
2017,11,5,9,0,0.0,33.0,4.1,24.0,33.0,29.09,18.38
2017,11,5,9,15,0.0,55.5,4.1,24.5,55.5,49.02,34.6
2017,11,5,9,30,0.0,78.0,4.1,25.0,78.0,69.02,50.65
2017,11,5,9,45,0.0,85.0,4.1,25.5,85.0,75.27,55.41
2017,11,5,10,0,0.0,92.0,4.1,26.0,92.0,81.6,60.23
2017,11,5,10,15,0.0,91.0,4.05,26.5,91.0,80.64,59.19
2017,11,5,10,30,0.0,90.0,4.0,27.0,90.0,79.77,58.26
2017,11,5,10,45,0.0,82.0,3.95,27.5,82.0,72.67,52.4
2017,11,5,11,0,0.0,74.0,3.9,28.0,74.0,65.56,46.6
2017,11,5,11,15,5.0,146.0,3.85,28.0,149.0,133.97,100.38
2017,11,5,11,30,10.0,218.0,3.8,28.0,224.0,202.54,153.25
2017,11,5,11,45,24.5,254.0,3.8,28.5,271.0,243.37,184.05
2017,11,5,12,0,39.0,290.0,3.8,29.0,318.0,286.92,216.44
2017,11,5,12,15,168.5,304.5,3.75,29.0,421.5,374.09,282.54
2017,11,5,12,30,298.0,319.0,3.7,29.0,525.0,448.05,336.51
2017,11,5,12,45,167.0,299.0,3.7,29.5,414.0,345.72,259.15
2017,11,5,13,0,36.0,279.0,3.7,30.0,303.0,257.02,192.38
2017,11,5,13,15,326.5,235.5,3.65,30.0,447.5,334.71,248.25
2017,11,5,13,30,617.0,192.0,3.6,30.0,592.0,385.42,278.95
2017,11,5,13,45,603.0,187.5,3.6,30.5,566.0,341.59,241.98
2017,11,5,14,0,589.0,183.0,3.6,31.0,540.0,297.37,204.94
2017,11,5,14,15,652.0,154.0,3.55,31.0,530.0,252.6,165.44
2017,11,5,14,30,715.0,125.0,3.5,31.0,520.0,200.2,120.87
2017,11,5,14,45,413.0,170.0,3.5,31.0,394.5,159.28,103.4
2017,11,5,15,0,111.0,215.0,3.5,31.0,269.0,166.7,123.04
2017,11,5,15,15,383.0,155.5,3.35,30.5,316.5,104.24,81.01
2017,11,5,15,30,655.0,96.0,3.2,30.0,364.0,66.4,50.08
2017,11,5,15,45,624.0,88.5,3.05,30.0,318.5,62.78,47.2
2017,11,5,16,0,593.0,81.0,2.9,30.0,273.0,59.03,44.14
2017,11,5,16,15,538.0,73.5,2.6,29.0,224.5,55.03,40.96
2017,11,5,16,30,483.0,66.0,2.3,28.0,176.0,50.97,37.55
2017,11,5,16,45,404.0,54.0,2.0,27.0,130.0,42.7,30.36
2017,11,5,17,0,325.0,42.0,1.7,26.0,84.0,34.13,22.61
2017,11,5,17,15,196.0,26.5,1.75,25.5,48.5,20.8,8.78
2017,11,5,17,30,67.0,11.0,1.8,25.0,13.0,10.01,0.0
2017,11,5,17,45,33.5,5.5,1.9,24.5,6.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,6,45,16.0,5.0,2.3,19.5,5.5,0.0,0.0
2017,11,6,7,0,32.0,10.0,2.4,20.0,11.0,27.09,0.0
2017,11,6,7,15,147.0,27.5,2.7,20.5,45.0,154.62,96.86
2017,11,6,7,30,262.0,45.0,3.0,21.0,79.0,255.36,201.1
2017,11,6,7,45,358.0,56.5,3.35,21.5,125.0,336.0,271.28
2017,11,6,8,0,454.0,68.0,3.7,22.0,171.0,425.52,345.64
2017,11,6,8,15,512.0,76.5,3.75,22.5,219.0,485.82,394.05
2017,11,6,8,30,570.0,85.0,3.8,23.0,267.0,546.18,440.59
2017,11,6,8,45,294.0,118.0,3.85,23.5,212.5,365.39,295.22
2017,11,6,9,0,18.0,151.0,3.9,24.0,158.0,159.07,124.26
2017,11,6,9,15,20.5,168.0,3.85,24.5,177.0,176.37,137.83
2017,11,6,9,30,23.0,185.0,3.8,25.0,196.0,193.56,150.79
2017,11,6,9,45,93.5,218.0,3.75,25.5,268.5,292.96,229.54
2017,11,6,10,0,164.0,251.0,3.7,26.0,341.0,391.67,304.99
2017,11,6,10,15,488.0,177.5,3.6,26.5,467.0,577.78,448.58
2017,11,6,10,30,812.0,104.0,3.5,27.0,593.0,736.07,563.32
2017,11,6,10,45,825.0,104.0,3.45,27.5,618.5,731.01,556.52
2017,11,6,11,0,838.0,104.0,3.4,28.0,644.0,722.48,548.49
2017,11,6,11,15,843.5,105.0,3.35,28.5,660.5,706.24,534.45
2017,11,6,11,30,849.0,106.0,3.3,29.0,677.0,686.76,517.98
2017,11,6,11,45,854.5,105.0,3.25,29.5,686.0,662.07,497.79
2017,11,6,12,0,860.0,104.0,3.2,30.0,695.0,632.64,474.08
2017,11,6,12,15,859.5,104.0,3.15,30.0,694.5,600.24,448.77
2017,11,6,12,30,859.0,104.0,3.1,30.0,694.0,565.36,421.19
2017,11,6,12,45,855.5,104.0,3.1,30.0,685.5,526.65,390.34
2017,11,6,13,0,852.0,104.0,3.1,30.0,677.0,484.33,356.13
2017,11,6,13,15,846.0,103.0,3.1,30.0,660.0,439.21,319.0
2017,11,6,13,30,840.0,102.0,3.1,30.0,643.0,392.8,280.02
2017,11,6,13,45,829.0,101.0,3.1,30.0,618.0,343.77,238.41
2017,11,6,14,0,818.0,100.0,3.1,30.0,593.0,294.4,196.14
2017,11,6,14,15,804.5,98.0,3.05,29.5,561.5,243.6,153.59
2017,11,6,14,30,791.0,96.0,3.0,29.0,530.0,193.22,113.22
2017,11,6,14,45,766.5,95.0,3.0,29.0,491.0,143.22,78.15
2017,11,6,15,0,742.0,94.0,3.0,29.0,452.0,89.28,49.57
2017,11,6,15,15,715.5,90.0,2.85,28.5,409.0,60.62,45.44
2017,11,6,15,30,689.0,86.0,2.7,28.0,366.0,59.4,44.66
2017,11,6,15,45,654.5,80.5,2.55,27.5,319.5,57.0,42.84
2017,11,6,16,0,620.0,75.0,2.4,27.0,273.0,54.56,40.93
2017,11,6,16,15,564.5,68.0,2.2,26.5,224.5,50.75,37.77
2017,11,6,16,30,509.0,61.0,2.0,26.0,176.0,46.88,34.4
2017,11,6,16,45,425.5,50.5,1.8,25.5,129.5,39.77,28.07
2017,11,6,17,0,342.0,40.0,1.6,25.0,83.0,32.44,21.26
2017,11,6,17,15,171.0,26.0,1.55,24.5,47.5,20.4,8.04
2017,11,6,17,30,0.0,12.0,1.5,24.0,12.0,10.91,0.0
2017,11,6,17,45,0.0,6.0,1.45,23.5,6.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.5,1.0,18.0,2.5,0.0,0.0
2017,11,7,7,0,0.0,5.0,1.0,18.0,5.0,4.55,0.0
2017,11,7,7,15,3.5,23.5,1.3,18.5,24.0,25.3,10.33
2017,11,7,7,30,7.0,42.0,1.6,19.0,43.0,48.17,33.53
2017,11,7,7,45,24.0,63.5,1.95,20.0,68.5,89.99,69.15
2017,11,7,8,0,41.0,85.0,2.3,21.0,94.0,125.01,98.79
2017,11,7,8,15,55.5,106.0,2.4,21.5,121.5,157.38,125.78
2017,11,7,8,30,70.0,127.0,2.5,22.0,149.0,189.69,152.09
2017,11,7,8,45,56.5,144.0,2.65,22.5,163.5,195.96,156.19
2017,11,7,9,0,43.0,161.0,2.8,23.0,178.0,201.71,159.71
2017,11,7,9,15,42.5,177.5,2.65,23.5,196.0,216.25,170.37
2017,11,7,9,30,42.0,194.0,2.5,24.0,214.0,230.56,180.62
2017,11,7,9,45,28.5,195.5,2.4,24.5,210.0,217.69,169.24
2017,11,7,10,0,15.0,197.0,2.3,25.0,206.0,194.99,150.37
2017,11,7,10,15,16.5,208.5,2.05,25.0,218.5,205.66,158.29
2017,11,7,10,30,18.0,220.0,1.8,25.0,231.0,216.2,165.97
2017,11,7,10,45,19.0,228.5,1.6,25.5,240.5,223.31,170.63
2017,11,7,11,0,20.0,237.0,1.4,26.0,250.0,230.29,175.15
2017,11,7,11,15,17.0,234.0,1.3,26.5,245.5,223.56,169.27
2017,11,7,11,30,14.0,231.0,1.2,27.0,241.0,217.14,163.75
2017,11,7,11,45,14.0,233.0,1.1,27.5,243.0,217.45,163.44
2017,11,7,12,0,14.0,235.0,1.0,28.0,245.0,217.72,163.09
2017,11,7,12,15,14.0,235.0,1.15,28.0,245.0,216.14,161.99
2017,11,7,12,30,14.0,235.0,1.3,28.0,245.0,214.52,160.87
2017,11,7,12,45,18.0,244.0,1.45,28.0,256.5,222.5,167.01
2017,11,7,13,0,22.0,253.0,1.6,28.0,268.0,229.77,172.56
2017,11,7,13,15,19.5,243.0,1.75,28.0,256.0,217.89,163.71
2017,11,7,13,30,17.0,233.0,1.9,28.0,244.0,206.32,155.14
2017,11,7,13,45,55.0,253.5,2.1,28.0,287.0,227.18,170.3
2017,11,7,14,0,93.0,274.0,2.3,28.0,330.0,245.03,182.54
2017,11,7,14,15,52.0,232.0,2.45,27.5,263.0,197.75,148.09
2017,11,7,14,30,11.0,190.0,2.6,27.0,196.0,161.23,122.08
2017,11,7,14,45,39.5,197.0,2.8,27.0,216.5,159.06,119.7
2017,11,7,15,0,68.0,204.0,3.0,27.0,237.0,157.49,118.93
2017,11,7,15,15,45.5,178.0,3.15,26.5,199.0,136.1,108.89
2017,11,7,15,30,23.0,152.0,3.3,26.0,161.0,124.26,99.58
2017,11,7,15,45,16.0,133.5,3.45,25.5,139.0,109.75,87.85
2017,11,7,16,0,9.0,115.0,3.6,25.0,117.0,95.06,75.75
2017,11,7,16,15,149.5,102.0,3.7,24.5,135.0,79.35,62.51
2017,11,7,16,30,290.0,89.0,3.8,24.0,153.0,67.93,52.65
2017,11,7,16,45,214.5,69.5,3.95,23.5,110.0,53.77,40.16
2017,11,7,17,0,139.0,50.0,4.1,23.0,67.0,39.24,27.02
2017,11,7,17,15,69.5,28.0,4.2,22.0,36.5,22.52,8.93
2017,11,7,17,30,0.0,6.0,4.3,21.0,6.0,5.46,0.0
2017,11,7,17,45,0.0,3.0,4.45,20.5,3.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,4.8,19.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,11,8,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,8,7,15,0.0,1.0,4.5,10.0,1.0,0.87,0.0
2017,11,8,7,30,0.0,2.0,4.5,10.0,2.0,1.75,0.0
2017,11,8,7,45,0.0,3.0,4.5,10.0,3.0,2.63,0.0
2017,11,8,8,0,0.0,4.0,4.5,10.0,4.0,3.51,0.0
2017,11,8,8,15,0.0,5.5,4.5,10.0,5.5,4.83,0.0
2017,11,8,8,30,0.0,7.0,4.5,10.0,7.0,6.15,0.0
2017,11,8,8,45,0.0,37.0,4.5,10.0,37.0,32.61,22.79
2017,11,8,9,0,0.0,67.0,4.5,10.0,67.0,59.22,45.75
2017,11,8,9,15,0.0,91.5,4.55,10.0,91.5,81.88,65.07
2017,11,8,9,30,0.0,116.0,4.6,10.0,116.0,105.21,84.76
2017,11,8,9,45,0.0,116.5,4.7,10.0,116.5,105.03,84.37
2017,11,8,10,0,0.0,117.0,4.8,10.0,117.0,105.06,84.19
2017,11,8,10,15,0.0,108.5,4.9,10.0,108.5,96.82,77.03
2017,11,8,10,30,0.0,100.0,5.0,10.0,100.0,88.86,70.16
2017,11,8,10,45,0.0,74.5,5.15,10.5,74.5,65.98,50.57
2017,11,8,11,0,0.0,49.0,5.3,11.0,49.0,43.35,31.25
2017,11,8,11,15,0.0,53.0,5.2,11.0,53.0,46.91,34.23
2017,11,8,11,30,0.0,57.0,5.1,11.0,57.0,50.47,37.21
2017,11,8,11,45,0.0,111.0,5.1,11.0,111.0,98.58,77.65
2017,11,8,12,0,0.0,165.0,5.1,11.0,165.0,146.65,117.62
2017,11,8,12,15,4.5,190.0,4.95,11.0,193.0,170.93,137.68
2017,11,8,12,30,9.0,215.0,4.8,11.0,221.0,194.37,156.94
2017,11,8,12,45,4.5,153.0,4.7,11.5,156.0,137.24,109.53
2017,11,8,13,0,0.0,91.0,4.6,12.0,91.0,80.71,62.4
2017,11,8,13,15,2.5,142.0,4.5,12.0,144.0,125.89,100.15
2017,11,8,13,30,5.0,193.0,4.4,12.0,197.0,169.11,135.86
2017,11,8,13,45,8.5,200.0,4.35,12.0,205.5,174.6,140.37
2017,11,8,14,0,12.0,207.0,4.3,12.0,214.0,179.24,144.21
2017,11,8,14,15,6.0,154.0,4.2,12.0,157.5,134.01,107.16
2017,11,8,14,30,0.0,101.0,4.1,12.0,101.0,88.9,69.89
2017,11,8,14,45,0.0,93.5,4.1,12.0,93.5,82.42,64.63
2017,11,8,15,0,0.0,86.0,4.1,12.0,86.0,75.97,59.34
2017,11,8,15,15,64.5,128.0,4.05,11.5,153.5,104.21,87.56
2017,11,8,15,30,129.0,170.0,4.0,11.0,221.0,124.55,105.96
2017,11,8,15,45,106.5,152.5,3.95,11.0,191.0,112.86,95.8
2017,11,8,16,0,84.0,135.0,3.9,11.0,161.0,104.26,88.28
2017,11,8,16,15,68.0,112.0,3.8,10.5,130.5,87.75,73.62
2017,11,8,16,30,52.0,89.0,3.7,10.0,100.0,70.84,58.3
2017,11,8,16,45,31.0,65.5,3.65,10.0,71.5,53.21,41.94
2017,11,8,17,0,10.0,42.0,3.6,10.0,43.0,35.63,25.4
2017,11,8,17,15,5.0,21.0,3.55,10.0,21.5,18.39,6.18
2017,11,8,17,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,11,9,7,15,138.0,21.5,2.75,7.5,37.5,134.19,70.95
2017,11,9,7,30,276.0,43.0,2.9,8.0,75.0,259.63,212.67
2017,11,9,7,45,370.5,55.5,3.1,8.5,122.0,339.91,286.75
2017,11,9,8,0,465.0,68.0,3.3,9.0,169.0,427.7,363.35
2017,11,9,8,15,524.5,77.0,3.3,9.5,218.0,489.48,415.4
2017,11,9,8,30,584.0,86.0,3.3,10.0,267.0,551.25,465.27
2017,11,9,8,45,623.5,92.5,3.35,10.5,314.5,595.05,499.08
2017,11,9,9,0,663.0,99.0,3.4,11.0,362.0,637.23,530.48
2017,11,9,9,15,331.5,107.5,3.35,11.5,239.0,392.37,329.48
2017,11,9,9,30,0.0,116.0,3.3,12.0,116.0,105.27,83.78
2017,11,9,9,45,0.0,125.0,3.25,12.5,125.0,113.32,90.47
2017,11,9,10,0,0.0,134.0,3.2,13.0,134.0,121.35,96.76
2017,11,9,10,15,1.0,154.5,3.15,13.0,155.0,141.13,112.96
2017,11,9,10,30,2.0,175.0,3.1,13.0,176.0,160.71,128.85
2017,11,9,10,45,11.5,207.0,3.05,13.5,214.0,197.18,158.37
2017,11,9,11,0,21.0,239.0,3.0,14.0,252.0,232.9,186.77
2017,11,9,11,15,20.5,243.0,2.95,14.5,256.5,234.37,187.21
2017,11,9,11,30,20.0,247.0,2.9,15.0,261.0,235.83,187.76
2017,11,9,11,45,21.0,252.0,2.85,15.5,267.0,239.1,189.82
2017,11,9,12,0,22.0,257.0,2.8,16.0,273.0,242.17,191.72
2017,11,9,12,15,47.0,283.0,2.75,16.0,315.5,280.15,221.81
2017,11,9,12,30,72.0,309.0,2.7,16.0,358.0,310.92,245.67
2017,11,9,12,45,80.0,308.0,2.7,16.0,362.0,307.21,242.4
2017,11,9,13,0,88.0,307.0,2.7,16.0,366.0,302.53,238.39
2017,11,9,13,15,45.5,245.0,2.65,16.0,275.5,227.86,179.63
2017,11,9,13,30,3.0,183.0,2.6,16.0,185.0,160.04,126.05
2017,11,9,13,45,5.5,189.0,2.55,16.5,192.5,164.67,129.75
2017,11,9,14,0,8.0,195.0,2.5,17.0,200.0,168.63,132.76
2017,11,9,14,15,66.5,219.5,2.45,16.5,256.0,191.31,149.1
2017,11,9,14,30,125.0,244.0,2.4,16.0,312.0,202.91,156.17
2017,11,9,14,45,62.5,161.5,2.35,16.0,195.5,136.61,105.67
2017,11,9,15,0,0.0,79.0,2.3,16.0,79.0,69.91,53.28
2017,11,9,15,15,0.0,64.0,2.25,16.0,64.0,56.56,44.39
2017,11,9,15,30,0.0,49.0,2.2,16.0,49.0,43.24,32.77
