Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,15,45,0.0,42.5,2.15,16.0,42.5,37.48,27.75
2017,11,9,16,0,0.0,36.0,2.1,16.0,36.0,31.72,22.67
2017,11,9,16,15,208.5,56.0,1.9,15.5,101.0,40.53,30.54
2017,11,9,16,30,417.0,76.0,1.7,15.0,166.0,57.2,45.16
2017,11,9,16,45,330.5,61.0,1.55,14.5,120.5,46.63,35.41
2017,11,9,17,0,244.0,46.0,1.4,14.0,75.0,35.73,25.0
2017,11,9,17,15,122.0,23.0,1.3,13.5,37.5,18.02,5.09
2017,11,9,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,10,7,15,109.0,22.5,2.05,8.0,35.0,118.03,53.89
2017,11,10,7,30,218.0,45.0,2.0,8.0,70.0,226.59,183.94
2017,11,10,7,45,313.0,59.5,2.0,8.5,115.5,307.66,258.06
2017,11,10,8,0,408.0,74.0,2.0,9.0,161.0,393.81,332.53
2017,11,10,8,15,468.0,84.5,2.0,9.5,209.0,453.88,382.79
2017,11,10,8,30,528.0,95.0,2.0,10.0,257.0,518.72,434.61
2017,11,10,8,45,273.5,120.5,2.05,11.0,205.5,350.45,294.22
2017,11,10,9,0,19.0,146.0,2.1,12.0,154.0,154.96,126.39
2017,11,10,9,15,29.5,167.5,2.1,12.5,181.0,194.96,159.74
2017,11,10,9,30,40.0,189.0,2.1,13.0,208.0,223.59,182.62
2017,11,10,9,45,65.0,213.5,2.1,13.5,247.0,266.07,216.74
2017,11,10,10,0,90.0,238.0,2.1,14.0,286.0,307.64,249.39
2017,11,10,10,15,110.0,255.5,2.05,14.5,318.0,336.56,271.31
2017,11,10,10,30,130.0,273.0,2.0,15.0,350.0,375.54,300.63
2017,11,10,10,45,110.0,281.5,1.95,15.5,348.5,352.61,280.94
2017,11,10,11,0,90.0,290.0,1.9,16.0,347.0,341.07,270.45
2017,11,10,11,15,162.5,300.0,1.85,16.0,406.0,403.04,318.93
2017,11,10,11,30,235.0,310.0,1.8,16.0,465.0,451.3,355.53
2017,11,10,11,45,225.5,315.5,1.8,16.5,465.5,438.69,344.11
2017,11,10,12,0,216.0,321.0,1.8,17.0,466.0,425.7,332.84
2017,11,10,12,15,175.5,322.0,1.75,17.0,440.0,390.92,305.37
2017,11,10,12,30,135.0,323.0,1.7,17.0,414.0,358.44,279.84
2017,11,10,12,45,78.5,287.0,1.7,17.5,340.0,288.6,225.4
2017,11,10,13,0,22.0,251.0,1.7,18.0,266.0,227.78,177.88
2017,11,10,13,15,11.5,212.0,1.65,18.0,220.0,188.65,147.35
2017,11,10,13,30,1.0,173.0,1.6,18.0,174.0,150.96,117.68
2017,11,10,13,45,3.5,181.0,1.55,18.5,183.5,157.47,122.82
2017,11,10,14,0,6.0,189.0,1.5,19.0,193.0,163.27,127.26
2017,11,10,14,15,4.0,179.0,1.45,19.0,182.0,153.31,119.55
2017,11,10,14,30,2.0,169.0,1.4,19.0,171.0,143.59,112.08
2017,11,10,14,45,1.0,155.5,1.4,19.0,156.5,131.53,102.69
2017,11,10,15,0,0.0,142.0,1.4,19.0,142.0,119.67,93.39
2017,11,10,15,15,0.0,115.5,1.4,18.5,115.5,98.7,80.29
2017,11,10,15,30,0.0,89.0,1.4,18.0,89.0,77.53,62.38
2017,11,10,15,45,285.5,87.5,1.4,18.0,175.5,61.19,48.29
2017,11,10,16,0,571.0,86.0,1.4,18.0,262.0,63.84,50.69
2017,11,10,16,15,511.5,77.0,1.25,17.5,213.5,58.7,46.23
2017,11,10,16,30,452.0,68.0,1.1,17.0,165.0,53.45,41.48
2017,11,10,16,45,365.5,55.0,0.95,16.5,119.5,42.17,31.22
2017,11,10,17,0,279.0,42.0,0.8,16.0,74.0,32.7,22.15
2017,11,10,17,15,139.5,21.0,0.8,15.5,37.0,16.48,3.36
2017,11,10,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,11,7,15,153.5,18.0,2.05,12.5,35.0,138.44,51.91
2017,11,11,7,30,307.0,36.0,2.3,13.0,70.0,267.87,213.5
2017,11,11,7,45,400.0,46.5,2.6,13.5,115.5,347.64,286.85
2017,11,11,8,0,493.0,57.0,2.9,14.0,161.0,431.25,358.9
2017,11,11,8,15,551.0,64.5,3.05,14.5,209.0,489.79,407.85
2017,11,11,8,30,609.0,72.0,3.2,15.0,257.0,548.56,454.94
2017,11,11,8,45,649.0,77.0,3.35,16.0,303.5,590.78,486.18
2017,11,11,9,0,689.0,82.0,3.5,17.0,350.0,631.55,515.02
2017,11,11,9,15,716.5,86.0,3.6,17.5,393.0,659.85,534.43
2017,11,11,9,30,744.0,90.0,3.7,18.0,436.0,682.38,549.23
2017,11,11,9,45,763.0,93.0,3.8,18.5,473.5,698.29,558.94
2017,11,11,10,0,782.0,96.0,3.9,19.0,511.0,711.09,566.36
2017,11,11,10,15,405.5,163.5,3.95,19.5,379.5,493.36,395.26
2017,11,11,10,30,29.0,231.0,4.0,20.0,248.0,245.7,193.35
2017,11,11,10,45,29.5,240.0,4.05,20.5,258.0,251.75,197.93
2017,11,11,11,0,30.0,249.0,4.1,21.0,268.0,257.58,201.79
2017,11,11,11,15,43.5,269.0,4.1,21.0,297.0,282.75,221.4
2017,11,11,11,30,57.0,289.0,4.1,21.0,326.0,306.48,239.68
2017,11,11,11,45,35.5,260.5,4.2,21.5,284.0,261.27,203.52
2017,11,11,12,0,14.0,232.0,4.3,22.0,242.0,214.89,166.58
2017,11,11,12,15,9.0,210.5,4.35,22.0,217.0,191.52,148.19
2017,11,11,12,30,4.0,189.0,4.4,22.0,192.0,168.94,130.35
2017,11,11,12,45,2.0,149.5,4.45,22.5,151.0,132.91,101.59
2017,11,11,13,0,0.0,110.0,4.5,23.0,110.0,97.36,73.11
2017,11,11,13,15,0.0,121.5,4.5,23.0,121.5,107.21,81.1
2017,11,11,13,30,0.0,133.0,4.5,23.0,133.0,116.85,88.89
2017,11,11,13,45,0.0,140.5,4.55,23.0,140.5,122.83,93.8
2017,11,11,14,0,0.0,148.0,4.6,23.0,148.0,128.53,98.52
2017,11,11,14,15,70.0,195.0,4.55,23.0,232.5,173.85,132.02
2017,11,11,14,30,140.0,242.0,4.5,23.0,317.0,202.92,152.05
2017,11,11,14,45,70.5,196.5,4.5,23.0,234.5,160.42,121.93
2017,11,11,15,0,1.0,151.0,4.5,23.0,152.0,126.2,97.47
2017,11,11,15,15,0.5,136.5,4.35,22.5,137.0,114.19,92.37
2017,11,11,15,30,0.0,122.0,4.2,22.0,122.0,102.53,82.85
2017,11,11,15,45,0.0,105.5,4.05,22.0,105.5,89.28,71.67
2017,11,11,16,0,0.0,89.0,3.9,22.0,89.0,75.87,60.21
2017,11,11,16,15,0.0,72.5,3.45,21.5,72.5,62.31,48.56
2017,11,11,16,30,0.0,56.0,3.0,21.0,56.0,48.6,36.56
2017,11,11,16,45,0.0,40.0,2.55,20.5,40.0,35.12,24.58
2017,11,11,17,0,0.0,24.0,2.1,20.0,24.0,21.14,12.01
2017,11,11,17,15,0.0,12.0,1.95,19.5,12.0,10.55,0.0
2017,11,11,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,12,7,15,121.0,19.0,1.35,16.0,32.0,116.19,30.4
2017,11,12,7,30,242.0,38.0,1.5,16.0,64.0,229.62,179.17
2017,11,12,7,45,337.5,50.0,1.7,16.5,107.5,307.88,250.06
2017,11,12,8,0,433.0,62.0,1.9,17.0,151.0,395.15,323.69
2017,11,12,8,15,216.5,39.0,1.8,17.0,83.5,213.32,177.03
2017,11,12,8,30,0.0,16.0,1.7,17.0,16.0,14.07,6.31
2017,11,12,8,45,0.0,37.0,1.65,17.5,37.0,32.61,22.08
2017,11,12,9,0,0.0,58.0,1.6,18.0,58.0,51.22,37.64
2017,11,12,9,15,0.0,42.5,1.55,18.5,42.5,37.49,25.94
2017,11,12,9,30,0.0,27.0,1.5,19.0,27.0,23.8,14.35
2017,11,12,9,45,0.0,29.5,1.45,20.0,29.5,26.02,16.09
2017,11,12,10,0,0.0,32.0,1.4,21.0,32.0,28.24,17.79
2017,11,12,10,15,68.5,151.0,1.4,21.0,190.5,194.87,154.44
2017,11,12,10,30,137.0,270.0,1.4,21.0,349.0,376.92,294.75
2017,11,12,10,45,82.0,257.5,1.4,21.5,305.5,307.32,238.79
2017,11,12,11,0,27.0,245.0,1.4,22.0,262.0,242.85,187.67
2017,11,12,11,15,70.0,276.5,1.45,22.0,322.0,308.02,238.38
2017,11,12,11,30,113.0,308.0,1.5,22.0,382.0,361.22,278.48
2017,11,12,11,45,56.5,235.0,1.55,22.5,272.5,250.59,193.08
2017,11,12,12,0,0.0,162.0,1.6,23.0,163.0,143.96,109.49
2017,11,12,12,15,0.0,140.0,1.7,23.0,140.5,124.12,94.1
2017,11,12,12,30,0.0,118.0,1.8,23.0,118.0,104.55,78.64
2017,11,12,12,45,27.5,202.0,1.9,23.5,220.0,191.24,146.75
2017,11,12,13,0,55.0,286.0,2.0,24.0,322.0,270.1,206.59
2017,11,12,13,15,98.0,290.5,2.05,24.0,352.5,284.42,216.58
2017,11,12,13,30,141.0,295.0,2.1,24.0,383.0,291.82,220.92
2017,11,12,13,45,87.0,264.5,2.15,24.0,318.0,243.79,184.88
2017,11,12,14,0,33.0,234.0,2.2,24.0,253.0,199.74,152.43
2017,11,12,14,15,23.0,212.0,2.25,24.0,225.0,182.22,139.38
2017,11,12,14,30,13.0,190.0,2.3,24.0,197.0,160.85,123.28
2017,11,12,14,45,7.0,171.0,2.35,24.0,175.0,143.39,110.08
2017,11,12,15,0,1.0,152.0,2.4,24.0,153.0,126.81,97.41
2017,11,12,15,15,0.5,137.0,2.35,23.5,137.5,114.47,92.1
2017,11,12,15,30,0.0,122.0,2.3,23.0,122.0,102.45,82.36
2017,11,12,15,45,239.0,109.0,2.3,23.0,181.5,81.21,64.44
2017,11,12,16,0,478.0,96.0,2.3,23.0,241.0,69.83,54.77
2017,11,12,16,15,417.5,85.0,2.0,22.5,195.0,62.84,48.8
2017,11,12,16,30,357.0,74.0,1.7,22.0,149.0,55.65,42.44
2017,11,12,16,45,274.5,58.5,1.45,21.5,106.5,44.69,32.61
2017,11,12,17,0,192.0,43.0,1.2,21.0,64.0,33.38,22.02
2017,11,12,17,15,96.0,21.5,1.15,20.5,32.0,16.86,1.57
2017,11,12,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,135.0,18.0,1.35,14.5,32.0,121.31,17.15
2017,11,13,7,30,270.0,36.0,1.6,15.0,64.0,242.99,189.42
2017,11,13,7,45,362.5,48.0,1.9,15.5,108.0,322.48,262.64
2017,11,13,8,0,455.0,60.0,2.2,16.0,152.0,406.01,334.01
2017,11,13,8,15,289.5,89.5,2.15,16.5,154.0,334.03,275.42
2017,11,13,8,30,124.0,119.0,2.1,17.0,156.0,230.36,188.87
2017,11,13,8,45,108.5,139.5,2.1,17.5,176.0,241.38,197.23
2017,11,13,9,0,93.0,160.0,2.1,18.0,196.0,238.47,193.69
2017,11,13,9,15,104.0,180.0,2.05,18.5,224.5,266.0,215.05
2017,11,13,9,30,115.0,200.0,2.0,19.0,253.0,305.68,245.32
2017,11,13,9,45,164.5,217.0,2.0,19.5,299.5,357.0,285.08
2017,11,13,10,0,214.0,234.0,2.0,20.0,346.0,407.29,323.05
2017,11,13,10,15,291.0,236.0,1.95,20.5,398.5,471.84,371.29
2017,11,13,10,30,368.0,238.0,1.9,21.0,451.0,521.75,407.41
2017,11,13,10,45,327.0,258.5,1.85,21.5,453.5,503.68,390.84
2017,11,13,11,0,286.0,279.0,1.8,22.0,456.0,484.82,374.33
2017,11,13,11,15,322.5,279.0,1.8,22.5,484.0,497.69,382.85
2017,11,13,11,30,359.0,279.0,1.8,23.0,512.0,507.86,388.97
2017,11,13,11,45,435.0,257.5,1.85,23.5,543.5,525.8,401.27
2017,11,13,12,0,511.0,236.0,1.9,24.0,575.0,531.67,404.33
2017,11,13,12,15,462.5,254.5,1.9,24.0,561.0,497.72,377.67
2017,11,13,12,30,414.0,273.0,1.9,24.0,547.0,462.13,350.04
2017,11,13,12,45,355.5,283.5,1.95,24.5,517.0,420.89,317.77
2017,11,13,13,0,297.0,294.0,2.0,25.0,487.0,382.91,288.05
2017,11,13,13,15,398.0,258.0,1.95,24.5,509.5,374.42,279.69
2017,11,13,13,30,499.0,222.0,1.9,24.0,532.0,355.63,261.87
2017,11,13,13,45,343.5,245.0,1.9,24.0,454.5,299.12,219.98
2017,11,13,14,0,188.0,268.0,1.9,24.0,377.0,258.05,191.84
2017,11,13,14,15,270.0,241.0,1.9,24.0,388.0,235.24,170.37
2017,11,13,14,30,352.0,214.0,1.9,24.0,399.0,207.85,145.43
2017,11,13,14,45,282.0,206.5,1.9,24.0,348.0,171.92,122.26
2017,11,13,15,0,212.0,199.0,1.9,24.0,297.0,149.85,112.38
2017,11,13,15,15,199.0,182.5,1.85,24.0,267.0,133.0,107.34
2017,11,13,15,30,186.0,166.0,1.8,24.0,237.0,122.19,98.57
2017,11,13,15,45,333.0,130.5,1.8,24.0,238.5,96.03,76.7
2017,11,13,16,0,480.0,95.0,1.8,24.0,240.0,69.19,53.97
2017,11,13,16,15,421.0,84.0,1.6,23.0,194.0,62.19,48.13
2017,11,13,16,30,362.0,73.0,1.4,22.0,148.0,54.97,41.84
2017,11,13,16,45,283.0,57.0,1.2,21.5,105.5,43.6,31.65
2017,11,13,17,0,204.0,41.0,1.0,21.0,63.0,31.86,20.68
2017,11,13,17,15,102.0,20.5,1.0,20.5,31.5,16.09,0.24
2017,11,13,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,14,7,15,138.0,17.0,2.2,14.5,31.0,120.09,0.0
2017,11,14,7,30,276.0,34.0,2.6,15.0,62.0,243.8,189.35
2017,11,14,7,45,376.5,45.0,3.0,16.0,106.5,326.92,266.64
2017,11,14,8,0,477.0,56.0,3.4,17.0,151.0,414.5,341.4
2017,11,14,8,15,537.5,63.5,3.55,17.5,198.5,473.89,391.12
2017,11,14,8,30,598.0,71.0,3.7,18.0,246.0,533.62,439.05
2017,11,14,8,45,641.0,75.5,3.85,19.0,292.5,576.86,471.5
2017,11,14,9,0,684.0,80.0,4.0,20.0,339.0,618.75,501.23
2017,11,14,9,15,712.0,84.0,4.05,20.5,382.0,647.18,520.62
2017,11,14,9,30,740.0,88.0,4.1,21.0,425.0,669.96,535.45
2017,11,14,9,45,761.5,90.5,4.2,21.5,462.5,687.1,546.06
2017,11,14,10,0,783.0,93.0,4.3,22.0,500.0,701.15,554.36
2017,11,14,10,15,797.0,95.5,4.35,22.5,531.5,706.42,556.08
2017,11,14,10,30,811.0,98.0,4.4,23.0,563.0,708.35,555.5
2017,11,14,10,45,822.0,99.0,4.5,23.5,587.5,703.08,550.05
2017,11,14,11,0,833.0,100.0,4.6,24.0,612.0,694.44,541.63
2017,11,14,11,15,839.0,101.0,4.6,24.5,628.5,679.0,527.73
2017,11,14,11,30,845.0,102.0,4.6,25.0,645.0,660.36,511.41
2017,11,14,11,45,565.0,202.5,4.7,25.5,568.0,554.07,427.41
2017,11,14,12,0,285.0,303.0,4.8,26.0,491.0,453.0,347.34
2017,11,14,12,15,244.0,309.0,4.8,26.0,470.0,415.7,318.48
2017,11,14,12,30,203.0,315.0,4.8,26.0,449.0,385.44,294.69
2017,11,14,12,45,519.5,210.5,4.85,26.0,547.0,438.48,334.02
2017,11,14,13,0,836.0,106.0,4.9,26.0,645.0,462.55,347.66
2017,11,14,13,15,830.0,105.0,4.9,26.0,628.5,418.8,309.96
2017,11,14,13,30,824.0,104.0,4.9,26.0,612.0,373.81,270.74
2017,11,14,13,45,811.0,103.5,4.9,26.5,587.5,326.15,228.58
2017,11,14,14,0,798.0,103.0,4.9,27.0,563.0,278.37,186.42
2017,11,14,14,15,783.5,101.0,4.85,26.5,532.0,229.18,144.83
2017,11,14,14,30,769.0,99.0,4.8,26.0,501.0,180.56,106.18
2017,11,14,14,45,441.0,150.0,4.75,26.0,377.0,140.41,91.27
2017,11,14,15,0,113.0,201.0,4.7,26.0,253.0,147.81,111.97
2017,11,14,15,15,107.5,182.0,4.6,25.5,228.0,131.94,106.17
2017,11,14,15,30,102.0,163.0,4.5,25.0,203.0,119.78,96.44
2017,11,14,15,45,333.5,121.0,4.4,25.0,225.0,85.45,67.57
2017,11,14,16,0,565.0,79.0,4.3,25.0,247.0,58.58,44.72
2017,11,14,16,15,505.5,70.5,3.85,24.0,200.5,53.63,40.6
2017,11,14,16,30,446.0,62.0,3.4,23.0,154.0,48.58,36.18
2017,11,14,16,45,354.5,50.0,3.0,22.5,110.0,40.11,28.51
2017,11,14,17,0,263.0,38.0,2.6,22.0,66.0,29.65,18.65
2017,11,14,17,15,131.5,19.0,2.45,21.5,33.0,14.94,0.0
2017,11,14,17,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,18.0,3.05,17.5,29.0,106.5,0.0
2017,11,15,7,30,225.0,36.0,3.2,18.0,58.0,215.48,163.79
2017,11,15,7,45,327.5,48.5,3.35,18.5,102.0,297.07,239.86
2017,11,15,8,0,430.0,61.0,3.5,19.0,146.0,387.35,316.71
2017,11,15,8,15,493.0,69.5,3.55,19.5,193.0,448.85,367.81
2017,11,15,8,30,556.0,78.0,3.6,20.0,240.0,510.67,417.09
2017,11,15,8,45,278.0,84.0,3.7,20.5,165.0,318.96,261.64
2017,11,15,9,0,0.0,90.0,3.8,21.0,90.0,81.56,62.07
2017,11,15,9,15,0.0,91.5,3.75,21.5,91.5,82.2,62.51
2017,11,15,9,30,0.0,93.0,3.7,22.0,93.0,83.13,62.97
2017,11,15,9,45,0.0,123.0,3.7,22.5,123.0,111.69,85.87
2017,11,15,10,0,0.0,153.0,3.7,23.0,153.0,140.26,108.41
2017,11,15,10,15,0.0,152.0,3.6,23.0,152.0,138.28,106.54
2017,11,15,10,30,0.0,151.0,3.5,23.0,151.0,136.58,104.97
2017,11,15,10,45,0.0,136.0,3.45,23.5,136.0,122.0,92.96
2017,11,15,11,0,0.0,121.0,3.4,24.0,121.0,107.92,81.44
2017,11,15,11,15,0.0,96.0,3.25,24.5,96.0,85.16,63.05
2017,11,15,11,30,0.0,71.0,3.1,25.0,71.0,62.89,45.08
2017,11,15,11,45,0.0,99.0,3.0,25.5,99.0,87.84,64.85
2017,11,15,12,0,0.0,127.0,2.9,26.0,127.0,112.75,84.34
2017,11,15,12,15,0.0,128.0,2.7,26.0,128.0,113.49,84.86
2017,11,15,12,30,0.0,129.0,2.5,26.0,129.0,114.21,85.42
2017,11,15,12,45,8.0,180.5,2.35,26.5,186.0,162.6,123.03
2017,11,15,13,0,16.0,232.0,2.2,27.0,243.0,208.79,158.15
2017,11,15,13,15,11.0,213.5,2.0,27.0,221.0,189.4,143.17
2017,11,15,13,30,6.0,195.0,1.8,27.0,199.0,170.75,128.94
2017,11,15,13,45,8.5,197.5,1.65,27.0,202.5,172.07,130.01
2017,11,15,14,0,11.0,200.0,1.5,27.0,206.0,172.8,130.57
2017,11,15,14,15,9.0,188.0,1.3,27.0,192.5,160.85,121.49
2017,11,15,14,30,7.0,176.0,1.1,27.0,179.0,149.17,112.68
2017,11,15,14,45,11.0,171.5,0.95,27.0,176.5,143.73,108.56
2017,11,15,15,0,15.0,167.0,0.8,27.0,174.0,137.43,104.05
2017,11,15,15,15,11.5,151.5,0.65,26.5,156.5,124.52,98.93
2017,11,15,15,30,8.0,136.0,0.5,26.0,139.0,112.22,89.16
2017,11,15,15,45,4.0,118.5,0.4,26.0,120.0,98.36,77.79
2017,11,15,16,0,0.0,101.0,0.3,26.0,101.0,84.35,66.12
2017,11,15,16,15,0.0,81.5,0.3,25.0,81.5,68.75,53.17
2017,11,15,16,30,0.0,62.0,0.3,24.0,62.0,52.95,39.7
2017,11,15,16,45,0.0,44.0,0.3,23.5,44.0,38.07,26.67
2017,11,15,17,0,0.0,26.0,0.3,23.0,26.0,22.93,13.07
2017,11,15,17,15,0.0,13.0,0.35,22.5,13.0,11.44,0.0
2017,11,15,17,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,11,16,7,15,105.5,17.5,0.5,18.5,27.5,100.68,0.0
2017,11,16,7,30,211.0,35.0,0.5,19.0,55.0,205.34,152.32
2017,11,16,7,45,314.0,47.5,0.5,19.5,98.0,286.41,226.34
2017,11,16,8,0,417.0,60.0,0.5,20.0,141.0,376.3,299.68
2017,11,16,8,15,480.5,68.5,0.6,20.0,187.0,437.64,349.28
2017,11,16,8,30,544.0,77.0,0.7,20.0,233.0,499.37,397.46
2017,11,16,8,45,587.0,83.5,0.85,20.5,278.5,544.14,430.95
2017,11,16,9,0,630.0,90.0,1.0,21.0,324.0,587.61,462.55
2017,11,16,9,15,660.5,94.5,1.15,21.5,366.5,617.89,483.73
2017,11,16,9,30,691.0,99.0,1.3,22.0,409.0,645.86,502.85
2017,11,16,9,45,716.0,101.5,1.45,22.5,446.5,664.83,515.15
2017,11,16,10,0,741.0,104.0,1.6,23.0,484.0,680.92,525.39
2017,11,16,10,15,756.0,106.5,1.7,23.5,515.5,686.61,527.84
2017,11,16,10,30,771.0,109.0,1.8,24.0,547.0,686.86,526.39
2017,11,16,10,45,446.0,197.0,1.9,24.5,453.0,532.56,409.18
2017,11,16,11,0,121.0,285.0,2.0,25.0,359.0,365.87,280.05
2017,11,16,11,15,102.0,289.0,2.05,25.5,352.5,341.35,261.21
2017,11,16,11,30,83.0,293.0,2.1,26.0,346.0,326.69,249.11
2017,11,16,11,45,145.0,302.0,2.2,26.5,396.0,373.34,283.97
2017,11,16,12,0,207.0,311.0,2.3,27.0,446.0,408.23,309.11
2017,11,16,12,15,198.5,312.0,2.3,27.0,441.5,392.23,296.37
2017,11,16,12,30,190.0,313.0,2.3,27.0,437.0,376.16,283.78
2017,11,16,12,45,493.0,217.0,2.35,27.5,533.5,429.33,321.61
2017,11,16,13,0,796.0,121.0,2.4,28.0,630.0,455.36,335.56
2017,11,16,13,15,790.0,120.0,2.35,28.0,614.0,413.32,300.16
2017,11,16,13,30,784.0,119.0,2.3,28.0,598.0,370.15,263.5
2017,11,16,13,45,545.5,183.5,2.3,28.0,511.0,306.45,217.02
2017,11,16,14,0,307.0,248.0,2.3,28.0,424.0,267.65,192.37
2017,11,16,14,15,303.5,234.5,2.3,28.0,400.5,235.57,166.84
2017,11,16,14,30,300.0,221.0,2.3,28.0,377.0,203.77,142.46
2017,11,16,14,45,502.5,160.0,2.3,28.0,397.5,151.13,96.75
2017,11,16,15,0,705.0,99.0,2.3,28.0,418.0,79.7,49.62
2017,11,16,15,15,676.5,94.0,2.15,27.5,376.0,64.64,49.11
2017,11,16,15,30,648.0,89.0,2.0,27.0,334.0,62.73,47.74
2017,11,16,15,45,605.5,83.5,1.95,27.0,288.5,60.35,45.82
2017,11,16,16,0,563.0,78.0,1.9,27.0,243.0,57.98,43.84
2017,11,16,16,15,502.5,69.5,1.7,26.0,196.5,52.99,39.69
2017,11,16,16,30,442.0,61.0,1.5,25.0,150.0,47.91,35.26
2017,11,16,16,45,351.5,48.5,1.3,24.5,106.5,38.93,27.22
2017,11,16,17,0,261.0,36.0,1.1,24.0,63.0,28.12,17.08
2017,11,16,17,15,130.5,18.0,1.2,23.5,31.5,14.17,0.0
2017,11,16,17,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,17,7,15,113.5,17.0,3.75,19.5,27.5,103.35,0.0
2017,11,17,7,30,227.0,34.0,3.9,20.0,55.0,213.1,157.38
2017,11,17,7,45,328.5,46.5,4.05,20.5,98.0,293.27,234.55
2017,11,17,8,0,430.0,59.0,4.2,21.0,141.0,382.21,310.33
2017,11,17,8,15,215.0,51.5,4.5,21.5,92.5,228.73,187.06
2017,11,17,8,30,0.0,44.0,4.8,22.0,44.0,38.8,26.69
2017,11,17,8,45,0.0,53.0,5.1,22.5,53.0,46.78,33.3
2017,11,17,9,0,0.0,62.0,5.4,23.0,62.0,54.77,39.77
2017,11,17,9,15,0.0,66.0,5.55,23.5,66.0,58.33,42.51
2017,11,17,9,30,0.0,70.0,5.7,24.0,70.0,61.89,45.21
2017,11,17,9,45,0.0,99.5,5.85,24.5,99.5,89.03,67.03
2017,11,17,10,0,0.0,129.0,6.0,25.0,129.0,116.89,89.13
2017,11,17,10,15,0.0,137.0,6.0,25.5,137.0,123.93,94.36
2017,11,17,10,30,0.0,145.0,6.0,26.0,145.0,130.96,99.55
2017,11,17,10,45,113.5,213.0,6.05,26.5,282.0,293.19,228.97
2017,11,17,11,0,227.0,281.0,6.1,27.0,419.0,434.13,337.15
2017,11,17,11,15,219.0,290.5,6.05,27.0,426.5,428.61,331.61
2017,11,17,11,30,211.0,300.0,6.0,27.0,434.0,422.4,325.94
2017,11,17,11,45,515.5,208.5,6.0,27.5,541.5,525.33,405.85
2017,11,17,12,0,820.0,117.0,6.0,28.0,649.0,598.71,460.31
2017,11,17,12,15,560.0,206.0,5.95,28.0,569.5,503.71,385.26
2017,11,17,12,30,300.0,295.0,5.9,28.0,490.0,419.37,319.21
2017,11,17,12,45,563.0,202.5,5.9,28.5,562.5,448.93,339.54
2017,11,17,13,0,826.0,110.0,5.9,29.0,635.0,456.94,340.37
2017,11,17,13,15,820.0,109.0,5.85,29.0,619.0,413.83,303.34
2017,11,17,13,30,814.0,108.0,5.8,29.0,603.0,369.52,264.81
2017,11,17,13,45,808.5,104.5,5.75,29.5,580.0,322.22,223.05
2017,11,17,14,0,803.0,101.0,5.7,30.0,557.0,274.14,180.78
2017,11,17,14,15,789.0,98.5,5.65,29.5,526.5,224.7,139.44
2017,11,17,14,30,775.0,96.0,5.6,29.0,496.0,175.75,101.17
2017,11,17,14,45,751.0,94.5,5.6,29.0,458.5,127.54,69.64
2017,11,17,15,0,727.0,93.0,5.6,29.0,421.0,75.09,46.16
2017,11,17,15,15,699.0,88.5,5.45,28.5,378.5,60.88,45.79
2017,11,17,15,30,671.0,84.0,5.3,28.0,336.0,59.2,44.59
2017,11,17,15,45,636.5,77.5,5.2,28.0,291.0,55.92,41.9
2017,11,17,16,0,602.0,71.0,5.1,28.0,246.0,52.56,39.07
2017,11,17,16,15,542.5,63.5,4.8,27.5,199.0,48.17,35.34
2017,11,17,16,30,483.0,56.0,4.5,27.0,152.0,43.71,31.39
2017,11,17,16,45,394.5,44.5,4.2,26.5,108.0,35.48,24.04
2017,11,17,17,0,306.0,33.0,3.9,26.0,64.0,26.97,15.87
2017,11,17,17,15,153.0,16.5,3.9,25.5,32.0,13.29,0.0
2017,11,17,17,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,7,15,103.0,17.0,3.9,19.0,26.5,72.97,0.0
2017,11,18,7,30,206.0,34.0,3.9,19.0,53.0,200.69,146.39
2017,11,18,7,45,310.0,47.5,3.95,19.5,96.0,282.71,226.36
2017,11,18,8,0,414.0,61.0,4.0,20.0,139.0,372.19,302.91
2017,11,18,8,15,479.5,70.5,4.2,20.5,186.0,435.8,356.26
2017,11,18,8,30,545.0,80.0,4.4,21.0,233.0,499.81,408.0
2017,11,18,8,45,605.0,83.5,4.65,22.0,281.0,553.08,449.1
2017,11,18,9,0,665.0,87.0,4.9,23.0,329.0,605.22,487.97
2017,11,18,9,15,696.0,91.5,5.55,23.5,372.5,636.04,511.54
2017,11,18,9,30,727.0,96.0,6.2,24.0,416.0,664.47,532.64
2017,11,18,9,45,764.5,94.0,6.85,24.5,457.5,684.08,546.78
2017,11,18,10,0,802.0,92.0,7.5,25.0,499.0,704.71,561.56
2017,11,18,10,15,818.0,94.5,7.8,25.0,531.5,711.36,566.04
2017,11,18,10,30,834.0,97.0,8.1,25.0,564.0,714.59,568.05
2017,11,18,10,45,852.5,95.5,8.4,25.0,591.0,711.69,565.26
2017,11,18,11,0,871.0,94.0,8.7,25.0,618.0,705.14,559.41
2017,11,18,11,15,618.5,182.0,8.65,25.0,559.0,607.27,479.38
2017,11,18,11,30,366.0,270.0,8.6,25.0,500.0,499.37,391.89
2017,11,18,11,45,639.0,179.5,8.6,25.0,588.5,575.82,452.86
2017,11,18,12,0,912.0,89.0,8.6,25.0,677.0,621.62,488.27
2017,11,18,12,15,912.5,89.0,8.55,24.5,677.5,589.15,461.41
2017,11,18,12,30,913.0,89.0,8.5,24.0,678.0,554.0,432.01
2017,11,18,12,45,915.5,87.0,8.5,24.0,671.5,515.43,398.48
2017,11,18,13,0,918.0,85.0,8.5,24.0,665.0,474.37,362.21
2017,11,18,13,15,912.5,84.0,8.45,23.5,649.0,428.75,322.25
2017,11,18,13,30,907.0,83.0,8.4,23.0,633.0,381.63,280.19
2017,11,18,13,45,901.5,81.0,8.35,23.0,609.0,332.36,235.28
2017,11,18,14,0,896.0,79.0,8.3,23.0,585.0,282.02,189.54
2017,11,18,14,15,884.0,77.0,8.2,22.5,553.5,229.6,143.84
2017,11,18,14,30,872.0,75.0,8.1,22.0,522.0,177.19,101.37
2017,11,18,14,45,856.5,72.5,8.0,22.0,484.5,124.37,65.65
2017,11,18,15,0,841.0,70.0,7.9,22.0,447.0,65.29,38.79
2017,11,18,15,15,817.0,67.0,7.75,21.5,403.5,51.02,38.66
2017,11,18,15,30,793.0,64.0,7.6,21.0,360.0,49.68,37.68
2017,11,18,15,45,761.0,59.5,7.45,20.5,313.0,47.07,35.56
2017,11,18,16,0,729.0,55.0,7.3,20.0,266.0,44.43,33.34
2017,11,18,16,15,674.5,49.5,7.0,19.5,216.5,40.79,30.14
2017,11,18,16,30,620.0,44.0,6.7,19.0,167.0,37.13,26.76
2017,11,18,16,45,532.5,36.0,6.45,18.5,119.5,30.99,21.05
2017,11,18,17,0,445.0,28.0,6.2,18.0,72.0,24.75,14.61
2017,11,18,17,15,222.5,14.0,6.0,17.5,36.0,11.15,0.0
2017,11,18,17,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,7,15,228.0,12.5,1.75,6.5,32.0,138.04,0.0
2017,11,19,7,30,456.0,25.0,2.0,7.0,64.0,327.31,246.13
2017,11,19,7,45,557.0,33.0,2.3,7.5,113.5,411.35,340.82
2017,11,19,8,0,658.0,41.0,2.6,8.0,163.0,499.15,419.38
2017,11,19,8,15,716.5,46.5,2.65,9.0,214.5,558.34,469.52
2017,11,19,8,30,775.0,52.0,2.7,10.0,266.0,617.28,515.85
2017,11,19,8,45,613.0,83.5,2.75,11.0,272.5,556.82,465.32
2017,11,19,9,0,451.0,115.0,2.8,12.0,279.0,477.61,398.75
2017,11,19,9,15,426.0,137.0,2.85,12.5,306.5,485.66,403.43
2017,11,19,9,30,401.0,159.0,2.9,13.0,334.0,490.72,405.0
2017,11,19,9,45,668.5,113.0,2.95,13.5,435.5,637.23,521.22
2017,11,19,10,0,936.0,67.0,3.0,14.0,537.0,765.08,615.29
2017,11,19,10,15,947.5,68.0,2.95,14.5,570.5,766.79,612.83
2017,11,19,10,30,959.0,69.0,2.9,15.0,604.0,764.87,608.84
2017,11,19,10,45,966.0,70.5,2.9,15.5,629.5,756.65,600.72
2017,11,19,11,0,973.0,72.0,2.9,16.0,655.0,744.73,590.13
2017,11,19,11,15,978.0,73.0,2.85,16.0,672.5,727.27,575.38
2017,11,19,11,30,983.0,74.0,2.8,16.0,690.0,706.24,557.75
2017,11,19,11,45,775.0,140.5,2.8,16.5,630.5,619.74,488.53
2017,11,19,12,0,567.0,207.0,2.8,17.0,571.0,530.44,417.5
2017,11,19,12,15,636.0,183.5,2.75,17.0,592.0,525.36,412.58
2017,11,19,12,30,705.0,160.0,2.7,17.0,613.0,510.91,399.36
2017,11,19,12,45,713.5,154.5,2.65,17.0,608.0,477.56,370.97
2017,11,19,13,0,722.0,149.0,2.6,17.0,603.0,441.87,340.17
2017,11,19,13,15,698.5,151.5,2.55,17.0,582.0,398.57,303.11
2017,11,19,13,30,675.0,154.0,2.5,17.0,561.0,355.81,266.02
2017,11,19,13,45,702.5,138.0,2.45,17.0,546.5,313.31,227.47
2017,11,19,14,0,730.0,122.0,2.4,17.0,532.0,267.43,185.61
2017,11,19,14,15,723.0,115.0,2.35,17.0,503.0,218.86,143.42
2017,11,19,14,30,716.0,108.0,2.3,17.0,474.0,170.31,103.81
2017,11,19,14,45,795.0,89.0,2.25,17.0,467.0,124.96,69.62
2017,11,19,15,0,874.0,70.0,2.2,17.0,460.0,65.21,39.74
2017,11,19,15,15,849.0,67.0,2.0,16.5,415.0,51.32,39.78
2017,11,19,15,30,824.0,64.0,1.8,16.0,370.0,49.95,38.76
2017,11,19,15,45,786.5,60.5,1.6,15.5,321.0,48.11,37.28
2017,11,19,16,0,749.0,57.0,1.4,15.0,272.0,46.31,35.77
2017,11,19,16,15,691.5,51.5,1.25,14.5,221.0,42.7,32.55
2017,11,19,16,30,634.0,46.0,1.1,14.0,170.0,39.09,29.16
