Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,16,45,534.0,37.5,0.95,13.5,121.0,32.49,22.91
2017,11,19,17,0,434.0,29.0,0.8,13.0,72.0,23.62,14.03
2017,11,19,17,15,217.0,14.5,0.8,12.5,36.0,11.62,0.0
2017,11,19,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,11,20,7,15,147.5,14.0,0.7,7.5,26.5,94.25,0.0
2017,11,20,7,30,295.0,28.0,0.7,8.0,53.0,242.72,176.78
2017,11,20,7,45,393.5,40.0,0.7,8.5,97.0,324.28,264.94
2017,11,20,8,0,492.0,52.0,0.7,9.0,141.0,410.1,338.95
2017,11,20,8,15,557.0,60.0,0.95,9.5,189.5,472.35,392.17
2017,11,20,8,30,622.0,68.0,1.2,10.0,238.0,535.11,443.71
2017,11,20,8,45,658.0,75.0,1.5,11.0,284.5,576.29,476.0
2017,11,20,9,0,694.0,82.0,1.8,12.0,331.0,615.88,505.9
2017,11,20,9,15,724.0,86.5,2.1,12.5,374.5,646.13,528.55
2017,11,20,9,30,754.0,91.0,2.4,13.0,418.0,673.93,548.8
2017,11,20,9,45,774.5,94.5,2.75,14.0,456.5,687.57,557.31
2017,11,20,10,0,795.0,98.0,3.1,15.0,495.0,701.9,566.24
2017,11,20,10,15,810.0,100.5,3.15,15.5,527.0,707.86,568.57
2017,11,20,10,30,825.0,103.0,3.2,16.0,559.0,710.43,568.24
2017,11,20,10,45,836.0,104.0,3.3,16.5,584.5,705.13,562.13
2017,11,20,11,0,847.0,105.0,3.4,17.0,610.0,696.4,553.47
2017,11,20,11,15,854.0,106.0,3.5,17.0,627.0,681.58,541.19
2017,11,20,11,30,861.0,107.0,3.6,17.0,644.0,663.46,526.28
2017,11,20,11,45,880.0,101.0,3.7,17.5,656.5,642.34,508.08
2017,11,20,12,0,899.0,95.0,3.8,18.0,669.0,616.22,485.78
2017,11,20,12,15,899.5,95.0,3.85,18.0,669.5,584.23,459.15
2017,11,20,12,30,900.0,95.0,3.9,18.0,670.0,549.6,429.91
2017,11,20,12,45,898.5,94.0,3.95,18.5,662.5,510.63,395.88
2017,11,20,13,0,897.0,93.0,4.0,19.0,655.0,469.49,359.45
2017,11,20,13,15,892.0,92.5,4.0,19.0,639.5,425.45,320.58
2017,11,20,13,30,887.0,92.0,4.0,19.0,624.0,379.87,279.67
2017,11,20,13,45,878.5,90.0,4.0,19.5,600.0,326.56,231.74
2017,11,20,14,0,870.0,88.0,4.0,20.0,576.0,275.99,186.0
2017,11,20,14,15,857.0,86.0,3.95,20.0,544.5,224.15,140.9
2017,11,20,14,30,844.0,84.0,3.9,20.0,513.0,172.54,99.22
2017,11,20,14,45,826.0,81.5,3.9,20.0,475.5,120.64,64.48
2017,11,20,15,0,808.0,79.0,3.9,20.0,438.0,70.01,44.47
2017,11,20,15,15,781.0,75.5,3.75,19.5,394.5,57.53,44.68
2017,11,20,15,30,754.0,72.0,3.6,19.0,351.0,56.01,43.56
2017,11,20,15,45,715.5,67.0,3.5,19.0,303.5,53.19,41.16
2017,11,20,16,0,677.0,62.0,3.4,19.0,256.0,45.99,34.86
2017,11,20,16,15,617.0,56.0,2.95,18.0,207.0,42.5,31.85
2017,11,20,16,30,557.0,50.0,2.5,17.0,158.0,38.98,28.64
2017,11,20,16,45,457.5,40.0,2.1,16.0,111.5,31.81,22.01
2017,11,20,17,0,358.0,30.0,1.7,15.0,65.0,24.45,14.47
2017,11,20,17,15,179.0,15.0,1.7,14.0,32.5,12.06,0.0
2017,11,20,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,21,7,15,27.0,14.0,3.4,10.5,16.5,27.58,0.0
2017,11,21,7,30,54.0,28.0,3.6,11.0,33.0,74.8,49.48
2017,11,21,7,45,94.0,48.0,3.8,11.5,62.5,125.96,100.95
2017,11,21,8,0,134.0,68.0,4.0,12.0,92.0,187.24,155.21
2017,11,21,8,15,155.5,88.5,4.0,12.5,124.5,214.45,179.75
2017,11,21,8,30,177.0,109.0,4.0,13.0,157.0,252.95,212.66
2017,11,21,8,45,197.5,126.5,4.05,14.0,189.5,298.92,250.19
2017,11,21,9,0,218.0,144.0,4.1,15.0,222.0,332.24,276.44
2017,11,21,9,15,251.0,160.0,4.1,15.5,260.5,371.97,307.91
2017,11,21,9,30,284.0,176.0,4.1,16.0,299.0,410.93,338.06
2017,11,21,9,45,261.0,196.5,4.15,17.0,317.5,413.44,337.11
2017,11,21,10,0,238.0,217.0,4.2,18.0,336.0,402.14,325.61
2017,11,21,10,15,286.0,224.5,4.1,18.0,376.0,450.15,362.85
2017,11,21,10,30,334.0,232.0,4.0,18.0,416.0,484.15,388.63
2017,11,21,10,45,360.5,238.0,3.9,18.5,444.5,499.29,398.55
2017,11,21,11,0,387.0,244.0,3.8,19.0,473.0,512.21,406.67
2017,11,21,11,15,404.0,247.5,3.6,19.5,492.5,513.94,405.87
2017,11,21,11,30,421.0,251.0,3.4,20.0,512.0,520.67,408.63
2017,11,21,11,45,415.0,256.5,3.2,20.5,517.0,498.6,389.61
2017,11,21,12,0,409.0,262.0,3.0,21.0,522.0,482.53,375.11
2017,11,21,12,15,359.0,274.5,2.75,21.0,503.0,447.84,346.92
2017,11,21,12,30,309.0,287.0,2.5,21.0,484.0,414.93,320.29
2017,11,21,12,45,362.0,270.5,2.3,21.0,498.5,407.61,313.11
2017,11,21,13,0,415.0,254.0,2.1,21.0,513.0,395.74,301.6
2017,11,21,13,15,640.0,175.5,2.1,21.0,563.5,394.94,295.74
2017,11,21,13,30,865.0,97.0,2.1,21.0,614.0,372.3,269.93
2017,11,21,13,45,608.5,165.0,2.1,21.5,521.5,307.23,220.9
2017,11,21,14,0,352.0,233.0,2.1,22.0,429.0,265.23,193.29
2017,11,21,14,15,585.0,161.5,2.3,22.0,466.5,228.08,153.48
2017,11,21,14,30,818.0,90.0,2.5,22.0,504.0,173.23,99.91
2017,11,21,14,45,792.0,89.0,2.7,22.0,465.0,123.37,67.5
2017,11,21,15,0,766.0,88.0,2.9,22.0,426.0,75.71,49.61
2017,11,21,15,15,737.5,84.0,2.95,21.5,383.5,58.28,44.95
2017,11,21,15,30,709.0,80.0,3.0,21.0,341.0,56.8,43.88
2017,11,21,15,45,668.5,74.5,3.1,20.5,294.0,54.12,41.71
2017,11,21,16,0,628.0,69.0,3.2,20.0,247.0,51.4,39.44
2017,11,21,16,15,566.0,61.5,3.2,19.0,199.0,46.91,35.56
2017,11,21,16,30,504.0,54.0,3.2,18.0,151.0,42.34,31.42
2017,11,21,16,45,404.0,43.0,3.2,17.5,106.0,34.43,24.07
2017,11,21,17,0,304.0,32.0,3.2,17.0,61.0,26.29,15.7
2017,11,21,17,15,152.0,16.0,3.45,16.5,30.5,12.99,0.0
2017,11,21,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,4.2,7.0,25.0,97.81,0.0
2017,11,22,7,30,316.0,25.0,4.4,7.0,50.0,246.98,172.35
2017,11,22,7,45,433.0,35.0,4.6,7.5,95.5,340.15,283.08
2017,11,22,8,0,550.0,45.0,4.8,8.0,141.0,435.56,369.97
2017,11,22,8,15,616.0,51.5,4.9,8.5,190.5,497.14,425.0
2017,11,22,8,30,682.0,58.0,5.0,9.0,240.0,554.7,474.35
2017,11,22,8,45,729.0,61.5,5.1,9.5,289.5,600.75,511.8
2017,11,22,9,0,776.0,65.0,5.2,10.0,339.0,645.17,546.27
2017,11,22,9,15,805.5,68.5,5.1,10.5,384.0,675.1,567.52
2017,11,22,9,30,835.0,72.0,5.0,11.0,429.0,702.31,586.09
2017,11,22,9,45,858.5,73.5,4.95,12.0,470.0,719.79,595.79
2017,11,22,10,0,882.0,75.0,4.9,13.0,511.0,728.57,598.66
2017,11,22,10,15,897.0,77.0,4.8,13.5,544.5,734.15,600.03
2017,11,22,10,30,912.0,79.0,4.7,14.0,578.0,736.19,598.81
2017,11,22,10,45,925.0,79.5,4.6,14.5,605.0,731.53,592.66
2017,11,22,11,0,938.0,80.0,4.5,15.0,632.0,723.22,583.32
2017,11,22,11,15,945.0,80.5,4.4,15.0,650.5,707.27,568.96
2017,11,22,11,30,952.0,81.0,4.3,15.0,669.0,687.81,551.82
2017,11,22,11,45,956.0,81.5,4.25,15.5,679.0,663.06,529.67
2017,11,22,12,0,960.0,82.0,4.2,16.0,689.0,635.05,504.8
2017,11,22,12,15,960.5,82.0,4.15,16.0,690.0,601.48,476.33
2017,11,22,12,30,961.0,82.0,4.1,16.0,691.0,565.1,445.1
2017,11,22,12,45,961.0,81.0,4.1,16.5,683.5,524.89,409.51
2017,11,22,13,0,961.0,80.0,4.1,17.0,676.0,482.24,371.25
2017,11,22,13,15,955.5,79.0,4.1,17.0,659.5,435.23,329.48
2017,11,22,13,30,950.0,78.0,4.1,17.0,643.0,386.61,285.52
2017,11,22,13,45,943.0,76.5,4.1,17.5,618.5,335.74,238.68
2017,11,22,14,0,936.0,75.0,4.1,18.0,594.0,283.84,191.13
2017,11,22,14,15,923.0,73.0,4.1,18.0,561.5,229.64,143.6
2017,11,22,14,30,910.0,71.0,4.1,18.0,529.0,175.49,99.68
2017,11,22,14,45,889.0,70.0,4.1,18.0,490.0,121.77,64.12
2017,11,22,15,0,868.0,69.0,4.1,18.0,451.0,62.37,38.79
2017,11,22,15,15,842.0,66.0,4.0,17.5,406.0,50.68,39.06
2017,11,22,15,30,816.0,63.0,3.9,17.0,361.0,49.27,37.99
2017,11,22,15,45,778.5,59.0,3.8,17.0,312.5,46.99,36.04
2017,11,22,16,0,741.0,55.0,3.7,17.0,264.0,44.71,34.03
2017,11,22,16,15,681.5,49.5,3.2,15.5,213.5,41.03,30.88
2017,11,22,16,30,622.0,44.0,2.7,14.0,163.0,37.35,27.54
2017,11,22,16,45,521.0,36.0,2.2,13.0,115.0,31.16,21.7
2017,11,22,17,0,420.0,28.0,1.7,12.0,67.0,22.81,13.17
2017,11,22,17,15,210.0,14.0,1.6,11.5,33.5,11.24,0.0
2017,11,22,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,183.0,11.5,1.25,4.0,25.0,110.08,0.0
2017,11,23,7,30,366.0,23.0,1.4,5.0,50.0,263.31,176.66
2017,11,23,7,45,477.5,32.0,1.55,6.0,96.0,355.08,292.65
2017,11,23,8,0,589.0,41.0,1.7,7.0,142.0,447.47,374.88
2017,11,23,8,15,652.0,46.5,1.65,7.5,191.5,507.67,426.61
2017,11,23,8,30,715.0,52.0,1.6,8.0,241.0,567.88,475.46
2017,11,23,8,45,749.0,57.5,1.55,9.0,288.5,607.64,504.34
2017,11,23,9,0,783.0,63.0,1.5,10.0,336.0,645.52,530.27
2017,11,23,9,15,810.0,66.0,1.4,11.0,380.5,673.09,546.89
2017,11,23,9,30,837.0,69.0,1.3,12.0,425.0,697.93,560.83
2017,11,23,9,45,856.0,71.5,1.2,13.0,464.0,713.42,567.45
2017,11,23,10,0,875.0,74.0,1.1,14.0,503.0,720.24,567.72
2017,11,23,10,15,887.5,76.0,1.1,14.5,535.5,724.14,568.18
2017,11,23,10,30,900.0,78.0,1.1,15.0,568.0,724.58,566.33
2017,11,23,10,45,909.0,79.0,1.15,16.0,593.0,717.96,559.17
2017,11,23,11,0,918.0,80.0,1.2,17.0,618.0,707.84,548.97
2017,11,23,11,15,923.0,81.0,1.2,17.5,635.0,691.59,534.74
2017,11,23,11,30,928.0,82.0,1.2,18.0,652.0,671.97,518.04
2017,11,23,11,45,933.5,81.0,1.2,18.5,661.5,647.32,497.6
2017,11,23,12,0,939.0,80.0,1.2,19.0,671.0,619.44,474.57
2017,11,23,12,15,938.5,80.0,1.2,19.5,671.5,586.18,447.21
2017,11,23,12,30,938.0,80.0,1.2,20.0,672.0,550.23,417.37
2017,11,23,12,45,936.0,79.5,1.2,20.5,664.0,510.59,384.17
2017,11,23,13,0,934.0,79.0,1.2,21.0,656.0,468.71,348.53
2017,11,23,13,15,928.0,78.0,1.2,21.0,639.5,422.82,309.69
2017,11,23,13,30,922.0,77.0,1.2,21.0,623.0,375.42,268.73
2017,11,23,13,45,913.5,75.5,1.2,21.0,599.0,325.59,225.23
2017,11,23,14,0,905.0,74.0,1.2,21.0,575.0,274.94,180.87
2017,11,23,14,15,892.5,72.5,1.15,21.0,543.5,222.95,136.55
2017,11,23,14,30,880.0,71.0,1.1,21.0,512.0,170.97,95.51
2017,11,23,14,45,861.0,69.0,1.05,21.0,474.0,118.36,61.45
2017,11,23,15,0,842.0,67.0,1.0,21.0,436.0,59.9,36.82
2017,11,23,15,15,816.5,64.0,0.85,20.5,392.5,49.01,37.14
2017,11,23,15,30,791.0,61.0,0.7,20.0,349.0,47.56,36.06
2017,11,23,15,45,754.0,57.5,0.6,20.0,302.0,45.66,34.47
2017,11,23,16,0,717.0,54.0,0.5,20.0,255.0,43.78,32.83
2017,11,23,16,15,658.5,48.5,0.5,19.0,206.0,40.09,29.64
2017,11,23,16,30,600.0,43.0,0.5,18.0,157.0,36.39,26.27
2017,11,23,16,45,500.5,35.0,0.5,17.5,110.5,30.19,20.46
2017,11,23,17,0,401.0,27.0,0.5,17.0,64.0,21.91,12.06
2017,11,23,17,15,200.5,13.5,0.65,16.0,32.0,10.81,0.0
2017,11,23,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,24,7,15,176.0,11.0,2.3,8.0,23.5,105.33,0.0
2017,11,24,7,30,352.0,22.0,2.6,9.0,47.0,252.22,158.8
2017,11,24,7,45,463.5,30.5,2.95,10.0,91.5,343.75,280.58
2017,11,24,8,0,575.0,39.0,3.3,11.0,136.0,434.78,362.48
2017,11,24,8,15,638.5,44.5,3.15,11.5,185.0,494.64,414.54
2017,11,24,8,30,702.0,50.0,3.0,12.0,234.0,554.71,463.87
2017,11,24,8,45,742.0,54.0,2.9,13.0,281.5,596.42,494.98
2017,11,24,9,0,782.0,58.0,2.8,14.0,329.0,636.5,523.11
2017,11,24,9,15,809.0,61.0,3.0,15.0,372.5,664.04,541.82
2017,11,24,9,30,836.0,64.0,3.2,16.0,416.0,688.92,558.06
2017,11,24,9,45,854.0,66.5,3.45,17.5,454.5,698.2,561.43
2017,11,24,10,0,872.0,69.0,3.7,19.0,493.0,710.12,566.74
2017,11,24,10,15,885.0,70.5,3.75,19.5,525.5,713.97,567.44
2017,11,24,10,30,898.0,72.0,3.8,20.0,558.0,714.41,565.77
2017,11,24,10,45,906.0,73.5,3.9,21.0,583.0,707.88,558.24
2017,11,24,11,0,914.0,75.0,4.0,22.0,608.0,697.88,547.62
2017,11,24,11,15,919.5,75.5,4.05,22.0,625.0,681.7,534.14
2017,11,24,11,30,925.0,76.0,4.1,22.0,642.0,662.17,518.01
2017,11,24,11,45,922.5,78.5,4.15,22.5,650.0,636.58,496.11
2017,11,24,12,0,920.0,81.0,4.2,23.0,658.0,608.1,471.79
2017,11,24,12,15,920.0,81.0,4.25,23.0,658.5,575.8,445.17
2017,11,24,12,30,920.0,81.0,4.3,23.0,659.0,540.84,415.93
2017,11,24,12,45,915.5,81.5,4.35,23.5,651.0,501.75,382.12
2017,11,24,13,0,911.0,82.0,4.4,24.0,643.0,460.62,346.12
2017,11,24,13,15,905.5,81.0,4.45,24.0,627.0,415.96,307.32
2017,11,24,13,30,900.0,80.0,4.5,24.0,611.0,369.8,266.5
2017,11,24,13,45,890.0,79.5,4.55,24.0,587.0,321.47,223.53
2017,11,24,14,0,880.0,79.0,4.6,24.0,563.0,272.46,180.03
2017,11,24,14,15,867.0,77.0,4.6,24.0,532.5,221.25,136.1
2017,11,24,14,30,854.0,75.0,4.6,24.0,502.0,164.04,90.74
2017,11,24,14,45,822.0,76.5,4.65,24.0,462.5,114.18,59.11
2017,11,24,15,0,790.0,78.0,4.7,24.0,423.0,67.02,42.93
2017,11,24,15,15,763.0,74.5,4.45,23.5,380.5,56.89,43.4
2017,11,24,15,30,736.0,71.0,4.2,23.0,338.0,55.34,42.27
2017,11,24,15,45,697.0,66.0,4.0,22.5,291.5,52.49,39.95
2017,11,24,16,0,658.0,61.0,3.8,22.0,245.0,45.32,33.83
2017,11,24,16,15,597.5,54.5,3.4,20.5,197.5,41.39,30.51
2017,11,24,16,30,537.0,48.0,3.0,19.0,150.0,37.41,26.97
2017,11,24,16,45,438.0,38.5,2.65,18.0,105.0,30.62,20.7
2017,11,24,17,0,339.0,29.0,2.3,17.0,60.0,23.68,13.36
2017,11,24,17,15,169.5,14.5,2.4,16.5,30.0,11.71,0.0
2017,11,24,17,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,7,15,108.0,12.5,1.35,8.5,20.0,69.58,0.0
2017,11,25,7,30,216.0,25.0,1.5,9.0,40.0,182.57,106.08
2017,11,25,7,45,329.5,37.5,1.7,10.0,82.0,277.06,224.32
2017,11,25,8,0,443.0,50.0,1.9,11.0,124.0,369.62,306.35
2017,11,25,8,15,513.5,59.0,1.7,11.5,171.0,434.76,361.69
2017,11,25,8,30,584.0,68.0,1.5,12.0,218.0,500.79,414.69
2017,11,25,8,45,634.0,73.0,1.35,13.0,265.5,548.25,449.86
2017,11,25,9,0,684.0,78.0,1.2,14.0,313.0,594.56,482.17
2017,11,25,9,15,715.5,82.5,1.1,15.0,356.5,625.62,501.73
2017,11,25,9,30,747.0,87.0,1.0,16.0,400.0,654.33,518.7
2017,11,25,9,45,770.5,90.0,0.95,17.0,438.5,669.75,525.87
2017,11,25,10,0,794.0,93.0,0.9,18.0,477.0,685.77,533.39
2017,11,25,10,15,726.5,114.5,0.9,18.5,483.5,657.59,509.75
2017,11,25,10,30,659.0,136.0,0.9,19.0,490.0,623.46,482.43
2017,11,25,10,45,752.0,119.0,0.9,20.0,541.0,656.53,504.17
2017,11,25,11,0,845.0,102.0,0.9,21.0,592.0,682.9,519.81
2017,11,25,11,15,851.5,103.0,1.0,21.5,609.0,668.19,507.7
2017,11,25,11,30,858.0,104.0,1.1,22.0,626.0,650.24,493.5
2017,11,25,11,45,883.0,95.5,1.25,23.0,640.0,628.5,476.11
2017,11,25,12,0,908.0,87.0,1.4,24.0,654.0,605.78,457.38
2017,11,25,12,15,908.0,87.0,1.5,24.0,654.5,573.83,432.68
2017,11,25,12,30,908.0,87.0,1.6,24.0,655.0,539.27,405.38
2017,11,25,12,45,903.5,87.0,1.7,24.5,647.0,500.15,373.17
2017,11,25,13,0,899.0,87.0,1.8,25.0,639.0,459.05,338.64
2017,11,25,13,15,893.0,86.5,1.85,25.0,623.0,415.15,301.64
2017,11,25,13,30,887.0,86.0,1.9,25.0,607.0,369.79,262.63
2017,11,25,13,45,876.0,85.0,2.0,25.5,583.0,321.36,220.36
2017,11,25,14,0,865.0,84.0,2.1,26.0,559.0,267.55,173.98
2017,11,25,14,15,851.0,82.0,2.1,26.0,528.0,216.32,131.03
2017,11,25,14,30,837.0,80.0,2.1,26.0,497.0,165.41,91.47
2017,11,25,14,45,816.5,78.0,2.15,26.0,459.5,114.6,59.11
2017,11,25,15,0,796.0,76.0,2.2,26.0,422.0,65.29,41.32
2017,11,25,15,15,768.5,73.0,2.05,25.5,379.5,55.79,42.1
2017,11,25,15,30,741.0,70.0,1.9,25.0,337.0,54.61,41.28
2017,11,25,15,45,699.5,65.5,1.75,24.5,290.5,52.13,39.31
2017,11,25,16,0,658.0,61.0,1.6,24.0,244.0,45.37,33.58
2017,11,25,16,15,596.5,54.5,1.55,22.5,196.5,41.43,30.29
2017,11,25,16,30,535.0,48.0,1.5,21.0,149.0,37.44,26.77
2017,11,25,16,45,432.0,38.5,1.45,20.0,104.0,30.65,20.53
2017,11,25,17,0,329.0,29.0,1.4,19.0,59.0,23.7,13.18
2017,11,25,17,15,164.5,14.5,1.5,18.5,29.5,11.72,0.0
2017,11,25,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,7,15,120.0,11.5,1.9,10.5,19.5,74.82,0.0
2017,11,26,7,30,240.0,23.0,2.2,11.0,39.0,192.39,101.68
2017,11,26,7,45,355.5,34.5,2.5,11.5,81.0,288.49,232.2
2017,11,26,8,0,471.0,46.0,2.8,12.0,123.0,381.38,315.91
2017,11,26,8,15,540.5,54.0,2.65,12.5,170.0,444.86,370.8
2017,11,26,8,30,610.0,62.0,2.5,13.0,217.0,509.29,423.64
2017,11,26,8,45,655.0,67.0,2.4,14.0,263.5,553.48,457.37
2017,11,26,9,0,700.0,72.0,2.3,15.0,310.0,596.48,488.46
2017,11,26,9,15,730.5,76.0,2.15,16.0,353.5,622.85,505.17
2017,11,26,9,30,761.0,80.0,2.0,17.0,397.0,650.89,522.16
2017,11,26,9,45,782.5,83.0,1.9,18.0,435.0,668.6,531.22
2017,11,26,10,0,804.0,86.0,1.8,19.0,473.0,683.23,537.86
2017,11,26,10,15,819.5,88.5,1.65,19.5,505.0,689.82,539.23
2017,11,26,10,30,835.0,91.0,1.5,20.0,537.0,693.04,537.82
2017,11,26,10,45,845.0,92.5,1.4,21.0,562.5,687.94,529.79
2017,11,26,11,0,855.0,94.0,1.3,22.0,588.0,679.46,519.4
2017,11,26,11,15,861.5,95.0,1.3,22.5,605.5,664.77,506.49
2017,11,26,11,30,868.0,96.0,1.3,23.0,623.0,646.81,491.22
2017,11,26,11,45,867.5,98.5,1.35,23.5,631.5,622.98,471.94
2017,11,26,12,0,867.0,101.0,1.4,24.0,640.0,596.3,450.35
2017,11,26,12,15,867.0,101.0,1.45,24.0,641.0,564.74,425.74
2017,11,26,12,30,867.0,101.0,1.5,24.0,642.0,530.67,398.66
2017,11,26,12,45,864.5,100.5,1.55,24.5,634.5,492.61,367.21
2017,11,26,13,0,862.0,100.0,1.6,25.0,627.0,452.54,333.52
2017,11,26,13,15,856.0,99.0,1.6,25.0,611.5,408.89,296.87
2017,11,26,13,30,850.0,98.0,1.6,25.0,596.0,363.92,258.39
2017,11,26,13,45,841.0,96.5,1.6,25.0,572.5,316.57,217.55
2017,11,26,14,0,832.0,95.0,1.6,25.0,549.0,268.63,176.18
2017,11,26,14,15,818.0,92.5,1.55,24.5,519.0,218.6,134.62
2017,11,26,14,30,804.0,90.0,1.5,24.0,489.0,168.97,96.29
2017,11,26,14,45,765.0,93.0,1.45,24.0,449.5,122.63,67.82
2017,11,26,15,0,726.0,96.0,1.4,24.0,410.0,73.22,48.79
2017,11,26,15,15,697.0,91.0,1.3,23.5,368.5,63.57,49.1
2017,11,26,15,30,668.0,86.0,1.2,23.0,327.0,61.51,47.56
2017,11,26,15,45,629.0,79.5,1.15,23.0,282.0,58.2,44.79
2017,11,26,16,0,590.0,73.0,1.1,23.0,237.0,54.84,41.89
2017,11,26,16,15,528.0,64.5,1.05,22.0,190.0,49.62,37.42
2017,11,26,16,30,466.0,56.0,1.0,21.0,143.0,44.3,32.66
2017,11,26,16,45,370.5,44.0,1.0,20.0,100.0,35.53,24.68
2017,11,26,17,0,275.0,32.0,1.0,19.0,57.0,26.49,15.32
2017,11,26,17,15,137.5,16.0,1.05,18.5,28.5,13.12,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,7,15,96.0,12.0,1.6,10.5,18.0,62.16,0.0
2017,11,27,7,30,192.0,24.0,1.9,11.0,36.0,164.14,76.0
2017,11,27,7,45,303.5,37.5,2.2,12.0,77.0,259.41,207.24
2017,11,27,8,0,415.0,51.0,2.5,13.0,118.0,350.49,288.77
2017,11,27,8,15,486.0,60.5,2.65,13.5,164.0,415.8,345.5
2017,11,27,8,30,557.0,70.0,2.8,14.0,210.0,482.0,400.63
2017,11,27,8,45,605.5,76.5,2.95,15.0,256.5,529.76,438.24
2017,11,27,9,0,654.0,83.0,3.1,16.0,303.0,576.37,473.44
2017,11,27,9,15,686.5,87.5,3.35,17.0,346.0,607.84,496.02
2017,11,27,9,30,719.0,92.0,3.6,18.0,389.0,637.03,516.21
2017,11,27,9,45,492.0,148.0,3.9,19.0,360.0,531.66,429.67
2017,11,27,10,0,265.0,204.0,4.2,20.0,331.0,416.25,334.48
2017,11,27,10,15,531.0,154.5,4.2,20.5,430.5,554.71,444.64
2017,11,27,10,30,797.0,105.0,4.2,21.0,530.0,680.26,539.77
2017,11,27,10,45,428.5,178.0,4.25,21.5,407.5,490.14,388.91
2017,11,27,11,0,60.0,251.0,4.3,22.0,285.0,280.3,219.66
2017,11,27,11,15,59.0,259.0,4.35,22.0,293.5,282.99,221.85
2017,11,27,11,30,58.0,267.0,4.4,22.0,302.0,285.41,223.36
2017,11,27,11,45,239.5,258.5,4.45,22.5,406.5,392.66,307.74
2017,11,27,12,0,421.0,250.0,4.5,23.0,511.0,479.93,373.48
2017,11,27,12,15,384.5,260.0,4.5,23.0,498.0,445.53,345.53
2017,11,27,12,30,348.0,270.0,4.5,23.0,485.0,417.26,322.57
2017,11,27,12,45,612.5,182.5,4.55,23.5,557.0,448.71,343.7
2017,11,27,13,0,877.0,95.0,4.6,24.0,629.0,453.44,341.3
2017,11,27,13,15,583.5,177.5,4.6,24.0,529.0,370.01,276.96
2017,11,27,13,30,290.0,260.0,4.6,24.0,429.0,309.19,232.87
2017,11,27,13,45,568.5,175.0,4.6,24.5,490.5,299.89,215.58
2017,11,27,14,0,847.0,90.0,4.6,25.0,552.0,267.45,176.5
2017,11,27,14,15,833.5,88.0,4.55,24.5,521.5,217.32,134.06
2017,11,27,14,30,820.0,86.0,4.5,24.0,491.0,167.48,95.03
2017,11,27,14,45,800.5,83.5,4.45,24.0,454.5,117.34,62.69
2017,11,27,15,0,781.0,81.0,4.4,24.0,418.0,68.64,44.86
2017,11,27,15,15,753.5,77.5,4.2,23.5,376.0,59.42,45.58
2017,11,27,15,30,726.0,74.0,4.0,23.0,334.0,52.79,40.08
2017,11,27,15,45,687.0,68.5,3.85,23.0,288.5,49.92,37.65
2017,11,27,16,0,648.0,63.0,3.7,23.0,243.0,47.0,35.12
2017,11,27,16,15,587.0,56.5,3.25,22.0,195.5,43.12,31.8
2017,11,27,16,30,526.0,50.0,2.8,21.0,148.0,39.22,28.27
2017,11,27,16,45,427.5,40.0,2.4,20.0,103.5,32.05,21.68
2017,11,27,17,0,329.0,30.0,2.0,19.0,59.0,24.7,13.83
2017,11,27,17,15,164.5,15.0,2.0,18.5,29.5,12.22,0.0
2017,11,27,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,7,15,116.5,11.0,2.5,10.5,18.0,71.91,0.0
2017,11,28,7,30,233.0,22.0,2.8,11.0,36.0,183.43,71.96
2017,11,28,7,45,359.0,33.0,3.15,12.0,78.0,286.95,228.96
2017,11,28,8,0,485.0,44.0,3.5,13.0,120.0,385.11,317.81
2017,11,28,8,15,557.0,51.0,3.7,14.0,167.5,448.88,373.34
2017,11,28,8,30,629.0,58.0,3.9,15.0,215.0,513.68,427.02
2017,11,28,8,45,679.0,62.0,4.15,16.0,262.5,560.05,463.9
2017,11,28,9,0,729.0,66.0,4.4,17.0,310.0,601.91,496.05
2017,11,28,9,15,759.5,69.5,4.7,18.0,353.5,632.03,517.64
2017,11,28,9,30,790.0,73.0,5.0,19.0,397.0,659.63,536.76
2017,11,28,9,45,814.0,75.0,5.3,20.0,436.0,678.05,548.49
2017,11,28,10,0,838.0,77.0,5.6,21.0,475.0,693.36,557.73
2017,11,28,10,15,852.5,79.0,5.6,21.5,507.5,698.7,559.45
2017,11,28,10,30,867.0,81.0,5.6,22.0,540.0,700.63,558.64
2017,11,28,10,45,879.0,81.5,5.7,22.5,565.5,691.52,549.61
2017,11,28,11,0,891.0,82.0,5.8,23.0,591.0,683.61,541.31
2017,11,28,11,15,897.0,83.0,5.8,23.0,609.0,668.89,528.48
2017,11,28,11,30,903.0,84.0,5.8,23.0,627.0,650.86,513.01
2017,11,28,11,45,901.0,86.5,5.8,23.5,635.5,626.33,491.38
2017,11,28,12,0,899.0,89.0,5.8,24.0,644.0,598.95,467.39
2017,11,28,12,15,899.5,89.0,5.7,24.0,645.0,567.81,440.92
2017,11,28,12,30,900.0,89.0,5.6,24.0,646.0,534.04,411.96
2017,11,28,12,45,895.0,89.5,5.55,24.5,638.0,495.71,378.28
2017,11,28,13,0,890.0,90.0,5.5,25.0,630.0,455.43,342.55
2017,11,28,13,15,884.0,89.5,5.4,25.0,614.5,412.15,304.48
2017,11,28,13,30,878.0,89.0,5.3,25.0,599.0,367.42,264.63
2017,11,28,13,45,865.5,88.5,5.2,25.5,575.0,315.61,218.63
2017,11,28,14,0,853.0,88.0,5.1,26.0,551.0,266.8,175.27
2017,11,28,14,15,839.0,86.0,5.0,26.0,520.5,216.38,132.43
2017,11,28,14,30,825.0,84.0,4.9,26.0,490.0,166.3,93.21
2017,11,28,14,45,798.0,83.5,4.8,26.0,452.0,117.05,62.1
2017,11,28,15,0,771.0,83.0,4.7,26.0,414.0,70.03,45.75
2017,11,28,15,15,742.5,79.0,4.4,25.5,372.0,60.62,46.22
2017,11,28,15,30,714.0,75.0,4.1,25.0,330.0,53.51,40.35
2017,11,28,15,45,669.5,70.5,3.8,24.5,284.0,51.41,38.69
2017,11,28,16,0,625.0,66.0,3.5,24.0,238.0,49.35,36.98
2017,11,28,16,15,561.5,59.0,3.0,23.0,191.0,45.15,33.4
2017,11,28,16,30,498.0,52.0,2.5,22.0,144.0,40.92,29.59
2017,11,28,16,45,392.5,41.5,2.05,21.0,100.0,33.36,22.68
2017,11,28,17,0,287.0,31.0,1.6,20.0,56.0,25.61,14.41
2017,11,28,17,15,143.5,15.5,1.55,19.5,28.0,14.1,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,7,15,89.0,11.0,3.4,10.5,16.0,57.08,0.0
2017,11,29,7,30,178.0,22.0,3.6,11.0,32.0,150.36,44.38
2017,11,29,7,45,305.0,34.5,3.8,11.5,73.0,255.7,203.46
2017,11,29,8,0,432.0,47.0,4.0,12.0,114.0,354.51,293.91
2017,11,29,8,15,507.0,55.5,4.1,12.5,160.5,421.01,352.76
2017,11,29,8,30,582.0,64.0,4.2,13.0,207.0,488.65,410.11
2017,11,29,8,45,635.0,69.0,4.3,13.5,254.0,537.7,450.37
2017,11,29,9,0,688.0,74.0,4.4,14.0,301.0,585.76,488.35
2017,11,29,9,15,720.5,78.0,4.35,14.5,345.0,616.85,511.16
2017,11,29,9,30,753.0,82.0,4.3,15.0,389.0,642.32,528.97
2017,11,29,9,45,778.5,84.5,4.25,16.0,428.0,662.35,540.88
2017,11,29,10,0,804.0,87.0,4.2,17.0,467.0,679.31,550.27
2017,11,29,10,15,820.0,89.5,4.15,17.5,499.5,686.38,552.92
2017,11,29,10,30,836.0,92.0,4.1,18.0,532.0,690.08,552.98
2017,11,29,10,45,848.5,93.0,4.1,18.5,558.0,686.3,547.55
2017,11,29,11,0,861.0,94.0,4.1,19.0,584.0,679.08,539.52
2017,11,29,11,15,868.5,95.0,4.0,19.0,602.0,665.15,527.11
2017,11,29,11,30,876.0,96.0,3.9,19.0,620.0,647.9,512.09
2017,11,29,11,45,882.5,95.5,3.85,19.5,630.5,625.24,492.04
2017,11,29,12,0,889.0,95.0,3.8,20.0,641.0,598.12,468.44
2017,11,29,12,15,890.0,95.0,3.75,20.0,642.5,567.53,442.67
2017,11,29,12,30,891.0,95.0,3.7,20.0,644.0,534.31,414.36
2017,11,29,12,45,891.0,94.0,3.65,20.5,637.5,497.2,381.74
2017,11,29,13,0,891.0,93.0,3.6,21.0,631.0,457.83,346.72
2017,11,29,13,15,885.5,92.0,3.5,21.0,616.0,414.29,308.45
2017,11,29,13,30,880.0,91.0,3.4,21.0,601.0,366.01,265.8
2017,11,29,13,45,874.5,88.5,3.35,21.5,578.5,317.75,222.2
2017,11,29,14,0,869.0,86.0,3.3,22.0,556.0,268.51,177.98
2017,11,29,14,15,856.0,84.0,3.15,22.0,526.0,217.57,134.28
2017,11,29,14,30,843.0,82.0,3.0,22.0,496.0,166.83,94.14
2017,11,29,14,45,827.5,78.5,2.9,22.0,460.0,115.15,60.5
2017,11,29,15,0,812.0,75.0,2.8,22.0,424.0,64.44,41.62
2017,11,29,15,15,785.5,72.0,2.55,21.5,381.5,55.32,42.44
2017,11,29,15,30,759.0,69.0,2.3,21.0,339.0,54.09,41.56
2017,11,29,15,45,723.0,64.0,2.05,21.0,293.0,51.16,39.07
2017,11,29,16,0,687.0,59.0,1.8,21.0,247.0,48.21,36.49
2017,11,29,16,15,626.0,53.0,1.6,20.0,199.0,40.45,29.76
2017,11,29,16,30,565.0,47.0,1.4,19.0,151.0,36.81,26.44
2017,11,29,16,45,463.5,37.5,1.2,18.0,105.5,29.95,20.09
2017,11,29,17,0,362.0,28.0,1.0,17.0,60.0,22.92,12.49
2017,11,29,17,15,181.0,14.0,1.0,16.5,30.0,12.73,0.0
2017,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
