Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,7,15,130.0,6.5,1.45,3.0,10.0,0.0,0.0
2017,12,10,7,30,260.0,13.0,1.5,4.0,20.0,150.58,0.0
2017,12,10,7,45,414.0,22.5,1.55,5.0,61.5,286.16,200.17
2017,12,10,8,0,568.0,32.0,1.6,6.0,103.0,400.33,328.77
2017,12,10,8,15,646.5,38.0,1.85,6.5,152.5,468.18,391.83
2017,12,10,8,30,725.0,44.0,2.1,7.0,202.0,537.01,451.82
2017,12,10,8,45,771.0,48.5,2.35,8.0,251.0,583.17,490.2
2017,12,10,9,0,817.0,53.0,2.6,9.0,300.0,627.93,525.57
2017,12,10,9,15,847.5,56.0,2.45,10.0,345.5,652.93,541.83
2017,12,10,9,30,878.0,59.0,2.3,11.0,391.0,680.86,559.37
2017,12,10,9,45,899.0,61.0,2.15,12.0,432.0,698.23,568.16
2017,12,10,10,0,920.0,63.0,2.0,13.0,473.0,712.46,574.3
2017,12,10,10,15,934.5,64.5,1.95,13.5,507.5,718.27,575.85
2017,12,10,10,30,949.0,66.0,1.9,14.0,542.0,720.57,574.94
2017,12,10,10,45,959.5,67.0,1.9,15.0,569.0,716.0,567.86
2017,12,10,11,0,970.0,68.0,1.9,16.0,596.0,707.79,558.03
2017,12,10,11,15,976.5,69.0,1.9,16.5,615.5,693.37,544.65
2017,12,10,11,30,983.0,70.0,1.9,17.0,635.0,675.38,528.56
2017,12,10,11,45,983.0,72.0,1.9,17.5,646.0,651.11,507.66
2017,12,10,12,0,983.0,74.0,1.9,18.0,657.0,623.64,484.15
2017,12,10,12,15,983.5,74.0,1.9,18.0,659.5,591.39,457.64
2017,12,10,12,30,984.0,74.0,1.9,18.0,662.0,556.24,428.34
2017,12,10,12,45,983.5,73.0,1.9,18.5,656.5,516.94,394.45
2017,12,10,13,0,983.0,72.0,1.9,19.0,651.0,475.15,357.89
2017,12,10,13,15,978.0,71.5,1.9,19.0,636.5,429.81,318.47
2017,12,10,13,30,973.0,71.0,1.9,19.0,622.0,382.69,276.74
2017,12,10,13,45,966.0,70.0,1.9,19.5,599.5,333.0,231.92
2017,12,10,14,0,959.0,69.0,1.9,20.0,577.0,282.13,186.22
2017,12,10,14,15,614.0,137.5,1.85,19.5,456.0,216.18,144.31
2017,12,10,14,30,269.0,206.0,1.8,19.0,335.0,188.75,137.28
2017,12,10,14,45,543.5,134.5,1.8,19.0,371.5,135.79,87.1
2017,12,10,15,0,818.0,63.0,1.8,19.0,408.0,60.5,35.49
2017,12,10,15,15,829.5,61.5,1.55,18.5,382.0,47.57,36.23
2017,12,10,15,30,841.0,60.0,1.3,18.0,356.0,47.44,36.29
2017,12,10,15,45,805.0,56.5,1.05,18.0,308.5,45.44,34.57
2017,12,10,16,0,769.0,53.0,0.8,18.0,261.0,43.47,32.82
2017,12,10,16,15,711.5,47.5,0.75,17.0,211.5,39.67,29.49
2017,12,10,16,30,654.0,42.0,0.7,16.0,162.0,35.86,25.99
2017,12,10,16,45,554.0,34.5,0.7,15.5,114.5,30.02,20.42
2017,12,10,17,0,454.0,27.0,0.7,15.0,67.0,24.15,13.7
2017,12,10,17,15,227.0,13.5,0.8,14.0,33.5,11.83,0.0
2017,12,10,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,9.0,2.9,6.5,9.0,0.0,0.0
2017,12,11,7,30,0.0,18.0,3.1,7.0,18.0,16.37,0.0
2017,12,11,7,45,257.5,26.5,3.3,7.5,58.0,207.8,139.9
2017,12,11,8,0,515.0,35.0,3.5,8.0,98.0,370.32,304.93
2017,12,11,8,15,597.5,42.0,3.45,8.5,146.5,441.31,370.58
2017,12,11,8,30,680.0,49.0,3.4,9.0,195.0,513.15,432.89
2017,12,11,8,45,728.0,54.5,3.4,9.5,243.5,561.34,473.33
2017,12,11,9,0,776.0,60.0,3.4,10.0,292.0,608.16,510.69
2017,12,11,9,15,773.0,60.5,3.2,11.0,321.5,612.82,511.7
2017,12,11,9,30,770.0,61.0,3.0,12.0,351.0,614.38,509.75
2017,12,11,9,45,830.5,66.0,2.9,13.0,408.5,661.98,543.16
2017,12,11,10,0,891.0,71.0,2.8,14.0,466.0,706.55,572.93
2017,12,11,10,15,799.5,90.0,2.6,15.0,464.0,659.99,532.29
2017,12,11,10,30,708.0,109.0,2.4,16.0,462.0,612.96,491.91
2017,12,11,10,45,698.0,119.5,2.25,17.0,483.0,606.31,483.03
2017,12,11,11,0,688.0,130.0,2.1,18.0,504.0,596.87,471.81
2017,12,11,11,15,682.5,137.5,2.15,19.0,519.0,584.62,459.57
2017,12,11,11,30,677.0,145.0,2.2,20.0,534.0,569.89,445.47
2017,12,11,11,45,600.0,174.5,2.25,21.0,524.0,532.08,413.59
2017,12,11,12,0,523.0,204.0,2.3,22.0,514.0,491.92,380.32
2017,12,11,12,15,746.0,142.0,2.4,22.0,586.0,533.07,410.31
2017,12,11,12,30,969.0,80.0,2.5,22.0,658.0,554.9,423.58
2017,12,11,12,45,850.5,106.5,2.7,22.5,610.5,487.66,369.98
2017,12,11,13,0,732.0,133.0,2.9,23.0,563.0,423.79,319.12
2017,12,11,13,15,674.0,147.0,2.95,23.0,536.0,379.64,282.71
2017,12,11,13,30,616.0,161.0,3.0,23.0,509.0,338.49,248.48
2017,12,11,13,45,475.5,191.5,3.1,23.0,454.0,288.88,210.4
2017,12,11,14,0,335.0,222.0,3.2,23.0,399.0,253.67,185.26
2017,12,11,14,15,406.0,194.0,3.1,22.5,397.5,221.25,155.84
2017,12,11,14,30,477.0,166.0,3.0,22.0,396.0,183.76,123.21
2017,12,11,14,45,480.0,152.0,2.95,22.0,368.5,144.02,95.01
2017,12,11,15,0,483.0,138.0,2.9,22.0,341.0,103.89,74.03
2017,12,11,15,15,473.5,125.0,2.55,21.0,308.0,87.17,69.96
2017,12,11,15,30,464.0,112.0,2.2,20.0,275.0,79.49,63.75
2017,12,11,15,45,448.0,98.5,1.85,19.5,238.5,71.15,56.71
2017,12,11,16,0,432.0,85.0,1.5,19.0,202.0,62.51,49.27
2017,12,11,16,15,395.5,72.5,1.5,17.5,164.0,54.21,42.14
2017,12,11,16,30,359.0,60.0,1.5,16.0,126.0,45.62,34.5
2017,12,11,16,45,300.0,45.5,1.55,15.0,89.0,35.13,24.86
2017,12,11,17,0,241.0,31.0,1.6,14.0,52.0,24.29,13.92
2017,12,11,17,15,120.5,15.5,1.6,13.5,26.0,12.24,0.0
2017,12,11,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,12,7,15,115.0,5.5,3.15,5.5,8.5,0.0,0.0
2017,12,12,7,30,230.0,11.0,3.4,6.0,17.0,131.95,0.0
2017,12,12,7,45,385.5,21.0,3.7,6.5,57.0,265.63,174.17
2017,12,12,8,0,541.0,31.0,4.0,7.0,97.0,381.43,314.72
2017,12,12,8,15,621.0,37.5,4.25,7.5,145.0,449.92,380.11
2017,12,12,8,30,701.0,44.0,4.5,8.0,193.0,519.66,442.31
2017,12,12,8,45,749.5,48.5,4.8,9.0,241.5,567.07,482.92
2017,12,12,9,0,798.0,53.0,5.1,10.0,290.0,613.23,520.56
2017,12,12,9,15,829.0,56.0,5.15,10.5,335.5,643.98,544.35
2017,12,12,9,30,860.0,59.0,5.2,11.0,381.0,666.75,560.71
2017,12,12,9,45,883.0,60.5,5.3,11.5,421.5,684.94,573.22
2017,12,12,10,0,906.0,62.0,5.4,12.0,462.0,700.1,583.15
2017,12,12,10,15,921.0,63.5,5.3,12.5,496.5,706.51,585.42
2017,12,12,10,30,936.0,65.0,5.2,13.0,531.0,709.47,585.07
2017,12,12,10,45,948.5,65.5,5.1,13.5,558.5,706.02,579.2
2017,12,12,11,0,961.0,66.0,5.0,14.0,586.0,698.95,570.46
2017,12,12,11,15,968.0,67.0,4.9,14.0,606.0,685.28,557.58
2017,12,12,11,30,975.0,68.0,4.8,14.0,626.0,668.05,541.82
2017,12,12,11,45,965.5,74.5,4.75,14.5,635.5,643.4,519.16
2017,12,12,12,0,956.0,81.0,4.7,15.0,645.0,615.84,494.09
2017,12,12,12,15,957.5,81.0,4.6,15.0,648.5,585.01,467.05
2017,12,12,12,30,959.0,81.0,4.5,15.0,652.0,551.29,437.24
2017,12,12,12,45,960.5,79.5,4.45,15.5,647.0,513.4,402.93
2017,12,12,13,0,962.0,78.0,4.4,16.0,642.0,472.95,365.92
2017,12,12,13,15,957.5,77.5,4.35,16.0,628.5,428.73,325.94
2017,12,12,13,30,953.0,77.0,4.3,16.0,615.0,382.72,283.73
2017,12,12,13,45,947.5,75.0,4.25,16.0,593.0,333.55,238.47
2017,12,12,14,0,942.0,73.0,4.2,16.0,571.0,283.13,192.19
2017,12,12,14,15,930.5,71.5,4.1,16.0,541.5,230.98,145.87
2017,12,12,14,30,919.0,70.0,4.0,16.0,512.0,178.57,102.71
2017,12,12,14,45,885.5,72.5,3.9,16.0,473.5,121.35,63.54
2017,12,12,15,0,852.0,75.0,3.8,16.0,435.0,72.49,44.31
2017,12,12,15,15,825.5,72.0,3.5,15.5,392.5,55.81,43.96
2017,12,12,15,30,799.0,69.0,3.2,15.0,350.0,54.51,42.99
2017,12,12,15,45,761.5,64.5,2.9,15.0,303.5,51.93,40.75
2017,12,12,16,0,724.0,60.0,2.6,15.0,257.0,49.36,38.44
2017,12,12,16,15,663.5,54.0,2.25,13.5,208.0,45.34,34.97
2017,12,12,16,30,603.0,48.0,1.9,12.0,159.0,37.79,28.13
2017,12,12,16,45,499.5,39.0,1.6,11.0,112.5,31.33,21.98
2017,12,12,17,0,396.0,30.0,1.3,10.0,66.0,24.75,14.66
2017,12,12,17,15,198.0,15.0,1.3,9.5,33.0,12.18,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,3.0,1.7,3.5,3.0,0.0,0.0
2017,12,13,7,30,0.0,6.0,1.8,4.0,6.0,5.46,0.0
2017,12,13,7,45,3.0,23.0,1.95,5.0,23.5,24.0,10.04
2017,12,13,8,0,6.0,40.0,2.1,6.0,41.0,44.52,32.11
2017,12,13,8,15,16.5,59.5,2.3,6.5,62.5,78.27,62.38
2017,12,13,8,30,27.0,79.0,2.5,7.0,84.0,105.65,86.91
2017,12,13,8,45,34.5,97.0,2.75,7.5,106.0,128.56,107.12
2017,12,13,9,0,42.0,115.0,3.0,8.0,128.0,151.3,126.78
2017,12,13,9,15,72.0,136.0,3.0,8.5,162.0,192.78,162.46
2017,12,13,9,30,102.0,157.0,3.0,9.0,196.0,245.42,206.65
2017,12,13,9,45,103.5,174.5,3.0,9.5,217.5,251.1,210.43
2017,12,13,10,0,105.0,192.0,3.0,10.0,239.0,267.59,223.1
2017,12,13,10,15,150.5,207.0,3.15,10.5,279.5,321.2,266.92
2017,12,13,10,30,196.0,222.0,3.3,11.0,320.0,362.34,299.78
2017,12,13,10,45,329.5,210.5,3.45,11.5,384.5,441.63,364.11
2017,12,13,11,0,463.0,199.0,3.6,12.0,449.0,516.43,422.91
2017,12,13,11,15,491.5,198.0,3.7,12.0,471.5,520.25,424.79
2017,12,13,11,30,520.0,197.0,3.8,12.0,494.0,521.23,424.62
2017,12,13,11,45,594.0,176.0,3.9,12.5,521.5,526.41,427.31
2017,12,13,12,0,668.0,155.0,4.0,13.0,549.0,530.28,428.32
2017,12,13,12,15,801.5,120.5,4.0,13.0,595.5,542.67,436.05
2017,12,13,12,30,935.0,86.0,4.0,13.0,642.0,544.72,434.38
2017,12,13,12,45,671.0,161.5,4.0,13.5,559.0,455.93,361.44
2017,12,13,13,0,407.0,237.0,4.0,14.0,476.0,376.33,297.4
2017,12,13,13,15,436.0,224.0,3.95,14.0,474.5,355.16,278.05
2017,12,13,13,30,465.0,211.0,3.9,14.0,473.0,329.29,254.07
2017,12,13,13,45,442.5,207.5,3.9,14.0,449.5,293.31,222.88
2017,12,13,14,0,420.0,204.0,3.9,14.0,426.0,258.7,193.07
2017,12,13,14,15,414.5,194.5,3.9,14.0,403.5,224.26,163.41
2017,12,13,14,30,409.0,185.0,3.9,14.0,381.0,190.04,135.39
2017,12,13,14,45,453.0,160.0,3.9,14.0,363.0,148.92,102.94
2017,12,13,15,0,497.0,135.0,3.9,14.0,345.0,103.53,75.15
2017,12,13,15,15,480.0,125.0,3.55,13.5,311.5,87.19,72.13
2017,12,13,15,30,463.0,115.0,3.2,13.0,278.0,81.57,67.42
2017,12,13,15,45,446.0,101.0,2.85,13.0,241.5,72.9,59.78
2017,12,13,16,0,429.0,87.0,2.5,13.0,205.0,63.93,51.76
2017,12,13,16,15,390.0,74.5,2.35,12.0,166.0,55.65,44.39
2017,12,13,16,30,351.0,62.0,2.2,11.0,127.0,47.09,36.55
2017,12,13,16,45,293.5,46.5,2.05,10.0,90.0,35.86,26.08
2017,12,13,17,0,236.0,31.0,1.9,9.0,53.0,24.26,14.39
2017,12,13,17,15,118.0,15.5,1.95,8.5,26.5,12.22,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,2.4,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,2.7,6.0,8.0,7.28,0.0
2017,12,14,7,45,65.0,25.5,3.05,6.5,33.0,83.94,46.72
2017,12,14,8,0,130.0,43.0,3.4,7.0,58.0,148.87,120.48
2017,12,14,8,15,166.5,62.0,3.3,7.5,91.0,194.98,163.53
2017,12,14,8,30,203.0,81.0,3.2,8.0,124.0,241.34,205.01
2017,12,14,8,45,241.5,95.0,3.15,9.0,158.0,282.18,240.32
2017,12,14,9,0,280.0,109.0,3.1,10.0,192.0,323.61,274.84
2017,12,14,9,15,399.5,109.0,3.15,10.5,247.0,415.59,351.4
2017,12,14,9,30,519.0,109.0,3.2,11.0,302.0,495.71,416.09
2017,12,14,9,45,579.0,108.5,3.25,12.0,345.0,540.73,449.69
2017,12,14,10,0,639.0,108.0,3.3,13.0,388.0,578.19,476.77
2017,12,14,10,15,718.0,103.5,3.4,13.5,440.5,621.17,508.75
2017,12,14,10,30,797.0,99.0,3.5,14.0,493.0,658.17,535.51
2017,12,14,10,45,810.0,101.0,3.65,15.0,519.5,657.45,531.74
2017,12,14,11,0,823.0,103.0,3.8,16.0,546.0,653.4,525.55
2017,12,14,11,15,567.0,176.5,3.85,16.0,486.5,546.32,439.3
2017,12,14,11,30,311.0,250.0,3.9,16.0,427.0,438.5,351.89
2017,12,14,11,45,208.5,262.0,4.0,16.5,382.0,370.93,296.96
2017,12,14,12,0,106.0,274.0,4.1,17.0,337.0,309.84,246.89
2017,12,14,12,15,175.0,274.5,4.1,17.0,378.5,343.9,273.8
2017,12,14,12,30,244.0,275.0,4.1,17.0,420.0,367.59,291.55
2017,12,14,12,45,225.5,274.5,4.2,17.5,408.0,345.25,272.48
2017,12,14,13,0,207.0,274.0,4.3,18.0,396.0,323.63,254.17
2017,12,14,13,15,269.5,258.0,4.35,18.0,412.5,320.87,250.04
2017,12,14,13,30,332.0,242.0,4.4,18.0,429.0,311.29,239.53
2017,12,14,13,45,264.5,242.0,4.45,18.0,387.5,271.63,207.96
2017,12,14,14,0,197.0,242.0,4.5,18.0,346.0,239.98,183.67
2017,12,14,14,15,207.0,227.5,4.45,17.5,332.0,216.7,164.11
2017,12,14,14,30,217.0,213.0,4.4,17.0,318.0,192.39,144.28
2017,12,14,14,45,245.5,193.5,4.35,17.0,304.0,160.43,118.85
2017,12,14,15,0,274.0,174.0,4.3,17.0,290.0,129.85,99.02
2017,12,14,15,15,260.0,160.0,4.0,16.5,261.5,114.03,94.66
2017,12,14,15,30,246.0,146.0,3.7,16.0,233.0,105.38,87.47
2017,12,14,15,45,232.5,127.5,3.4,15.5,201.0,93.55,77.36
2017,12,14,16,0,219.0,109.0,3.1,15.0,169.0,81.32,66.7
2017,12,14,16,15,197.0,90.0,2.95,14.0,136.5,68.29,55.22
2017,12,14,16,30,175.0,71.0,2.8,13.0,104.0,54.82,43.08
2017,12,14,16,45,136.0,52.0,2.65,12.5,73.0,40.87,30.17
2017,12,14,17,0,97.0,33.0,2.5,12.0,42.0,26.5,16.07
2017,12,14,17,15,48.5,16.5,2.7,12.0,21.0,13.57,0.0
2017,12,14,17,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,16.0,3.35,5.5,16.0,14.09,2.6
2017,12,15,8,0,0.0,32.0,3.5,6.0,32.0,29.84,19.47
2017,12,15,8,15,0.0,50.0,3.6,6.5,50.0,48.68,36.48
2017,12,15,8,30,0.0,68.0,3.7,7.0,68.0,66.61,52.5
2017,12,15,8,45,1.0,86.0,3.85,7.5,86.0,84.66,68.42
2017,12,15,9,0,2.0,104.0,4.0,8.0,104.0,102.43,83.81
2017,12,15,9,15,107.0,128.0,4.15,8.5,167.5,217.63,184.83
2017,12,15,9,30,212.0,152.0,4.3,9.0,231.0,325.87,276.89
2017,12,15,9,45,400.5,136.0,4.45,10.0,304.0,444.32,375.94
2017,12,15,10,0,589.0,120.0,4.6,11.0,377.0,556.79,466.62
2017,12,15,10,15,713.5,103.0,4.55,11.0,438.0,617.31,514.31
2017,12,15,10,30,838.0,86.0,4.5,11.0,499.0,671.27,556.04
2017,12,15,10,45,532.5,164.5,4.45,11.5,432.0,538.12,444.45
2017,12,15,11,0,227.0,243.0,4.4,12.0,365.0,390.6,320.76
2017,12,15,11,15,291.0,241.5,4.3,12.5,403.5,429.4,351.43
2017,12,15,11,30,355.0,240.0,4.2,13.0,442.0,455.53,370.83
2017,12,15,11,45,439.0,221.5,4.1,13.5,476.0,480.01,388.67
2017,12,15,12,0,523.0,203.0,4.0,14.0,510.0,491.97,396.17
2017,12,15,12,15,521.5,204.5,3.85,14.0,512.5,471.41,378.0
2017,12,15,12,30,520.0,206.0,3.7,14.0,515.0,449.3,358.52
2017,12,15,12,45,704.0,150.0,3.55,14.0,564.5,461.66,365.01
2017,12,15,13,0,888.0,94.0,3.4,14.0,614.0,457.43,356.18
2017,12,15,13,15,883.0,93.0,3.2,14.0,600.5,414.85,317.54
2017,12,15,13,30,878.0,92.0,3.0,14.0,587.0,370.71,277.13
2017,12,15,13,45,870.5,90.5,2.9,14.5,566.0,324.09,233.96
2017,12,15,14,0,863.0,89.0,2.8,15.0,545.0,276.56,190.18
2017,12,15,14,15,850.0,87.0,2.65,14.5,516.5,226.92,146.56
2017,12,15,14,30,837.0,85.0,2.5,14.0,488.0,177.39,105.77
2017,12,15,14,45,820.0,82.0,2.35,14.0,453.0,127.07,70.4
2017,12,15,15,0,803.0,79.0,2.2,14.0,418.0,77.76,47.73
2017,12,15,15,15,776.5,75.5,1.95,13.5,377.5,58.25,46.48
2017,12,15,15,30,750.0,72.0,1.7,13.0,337.0,56.64,45.26
2017,12,15,15,45,713.5,67.0,1.45,13.0,292.5,53.74,42.72
2017,12,15,16,0,677.0,62.0,1.2,13.0,248.0,46.41,36.15
2017,12,15,16,15,618.5,55.5,1.05,12.5,201.0,42.43,32.55
2017,12,15,16,30,560.0,49.0,0.9,12.0,154.0,38.41,28.74
2017,12,15,16,45,466.5,39.5,0.8,11.5,109.5,31.58,22.23
2017,12,15,17,0,373.0,30.0,0.7,11.0,65.0,24.6,14.72
2017,12,15,17,15,186.5,15.0,0.6,11.0,32.5,12.09,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,8.0,1.3,6.5,8.0,7.02,0.0
2017,12,16,8,0,0.0,16.0,1.4,7.0,16.0,14.06,6.15
2017,12,16,8,15,0.0,26.0,1.45,7.5,26.0,22.89,14.16
2017,12,16,8,30,0.0,36.0,1.5,8.0,36.0,31.73,22.08
2017,12,16,8,45,0.0,45.0,1.6,8.5,45.0,39.7,29.14
2017,12,16,9,0,0.0,54.0,1.7,9.0,54.0,47.68,36.09
2017,12,16,9,15,0.0,29.5,1.9,9.5,29.5,25.98,17.1
2017,12,16,9,30,0.0,5.0,2.1,10.0,5.0,4.39,0.0
2017,12,16,9,45,0.0,23.0,2.35,10.5,23.0,20.25,11.98
2017,12,16,10,0,0.0,41.0,2.6,11.0,41.0,36.17,25.65
2017,12,16,10,15,0.0,65.5,2.75,10.5,65.5,57.9,44.32
2017,12,16,10,30,0.0,90.0,2.9,10.0,90.0,79.89,63.09
2017,12,16,10,45,0.0,107.5,3.05,10.0,107.5,95.98,76.62
2017,12,16,11,0,0.0,125.0,3.2,10.0,125.0,111.98,90.0
2017,12,16,11,15,0.0,84.0,3.2,10.0,84.0,74.39,58.06
2017,12,16,11,30,0.0,43.0,3.2,10.0,43.0,37.99,26.99
2017,12,16,11,45,0.0,34.0,3.2,10.0,34.0,30.03,20.16
2017,12,16,12,0,0.0,25.0,3.2,10.0,25.0,22.07,13.32
2017,12,16,12,15,0.0,25.0,3.2,9.5,25.0,22.07,13.36
2017,12,16,12,30,0.0,25.0,3.2,9.0,25.0,22.07,13.39
2017,12,16,12,45,0.0,45.5,3.2,9.0,45.5,40.22,28.99
2017,12,16,13,0,0.0,66.0,3.2,9.0,66.0,58.41,44.57
2017,12,16,13,15,0.0,39.0,3.05,9.0,39.0,34.45,24.06
2017,12,16,13,30,0.0,12.0,2.9,9.0,12.0,10.58,3.5
2017,12,16,13,45,0.0,45.0,2.8,9.0,45.0,39.75,28.71
2017,12,16,14,0,0.0,78.0,2.7,9.0,78.0,69.04,53.89
2017,12,16,14,15,0.0,64.0,2.6,9.0,64.0,56.59,43.28
2017,12,16,14,30,0.0,50.0,2.5,9.0,50.0,44.16,32.66
2017,12,16,14,45,0.0,93.0,2.4,9.0,93.0,81.61,65.0
2017,12,16,15,0,0.0,136.0,2.3,9.0,136.0,114.03,92.81
2017,12,16,15,15,0.0,122.5,2.15,8.5,122.5,102.87,87.51
2017,12,16,15,30,0.0,109.0,2.0,8.0,109.0,91.98,78.07
2017,12,16,15,45,0.0,94.0,1.95,8.0,94.0,79.86,67.23
2017,12,16,16,0,0.0,79.0,1.9,8.0,79.0,67.6,56.12
2017,12,16,16,15,0.0,63.5,1.75,7.5,63.5,54.81,44.47
2017,12,16,16,30,0.0,48.0,1.6,7.0,48.0,41.88,32.48
2017,12,16,16,45,0.0,33.5,1.5,7.0,33.5,29.55,20.85
2017,12,16,17,0,0.0,19.0,1.4,7.0,19.0,16.73,8.45
2017,12,16,17,15,0.0,9.5,1.4,7.0,9.5,8.35,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,7,45,43.5,20.5,0.6,5.0,25.5,53.19,21.62
2017,12,17,8,0,87.0,41.0,0.6,5.0,51.0,121.43,96.82
2017,12,17,8,15,115.5,61.5,0.65,5.0,81.0,153.25,127.69
2017,12,17,8,30,144.0,82.0,0.7,5.0,111.0,195.31,165.52
2017,12,17,8,45,175.0,97.5,0.8,5.5,142.0,243.06,206.83
2017,12,17,9,0,206.0,113.0,0.9,6.0,173.0,280.22,238.32
2017,12,17,9,15,103.0,77.0,1.0,6.5,107.0,152.55,129.22
2017,12,17,9,30,0.0,41.0,1.1,7.0,41.0,36.15,26.15
2017,12,17,9,45,8.0,101.0,1.2,7.5,104.5,97.08,79.21
2017,12,17,10,0,16.0,161.0,1.3,8.0,168.0,162.57,134.5
2017,12,17,10,15,17.0,173.5,1.3,8.5,181.5,173.87,143.2
2017,12,17,10,30,18.0,186.0,1.3,9.0,195.0,185.08,151.89
2017,12,17,10,45,64.5,217.0,1.3,9.5,251.5,254.36,209.01
2017,12,17,11,0,111.0,248.0,1.3,10.0,308.0,312.28,255.15
2017,12,17,11,15,113.5,255.5,1.25,10.5,319.0,315.66,256.39
2017,12,17,11,30,116.0,263.0,1.2,11.0,330.0,318.54,257.53
2017,12,17,11,45,289.5,243.0,1.15,12.0,412.5,407.29,326.99
2017,12,17,12,0,463.0,223.0,1.1,13.0,495.0,477.97,378.71
2017,12,17,12,15,460.5,225.5,1.1,13.5,497.0,459.34,361.72
2017,12,17,12,30,458.0,228.0,1.1,14.0,499.0,439.36,344.29
2017,12,17,12,45,431.5,232.5,1.1,14.5,486.5,408.93,318.83
2017,12,17,13,0,405.0,237.0,1.1,15.0,474.0,377.39,292.5
2017,12,17,13,15,397.5,235.5,1.1,15.0,464.0,351.66,270.8
2017,12,17,13,30,390.0,234.0,1.1,15.0,454.0,325.61,248.53
2017,12,17,13,45,328.5,234.0,1.15,15.5,414.5,285.09,216.03
2017,12,17,14,0,267.0,234.0,1.2,16.0,375.0,249.45,188.09
2017,12,17,14,15,185.0,224.5,1.3,16.0,320.0,211.71,160.57
2017,12,17,14,30,103.0,215.0,1.4,16.0,265.0,183.65,141.75
2017,12,17,14,45,177.0,196.5,1.5,16.0,274.5,162.9,123.12
2017,12,17,15,0,251.0,178.0,1.6,16.0,284.0,133.29,101.58
2017,12,17,15,15,238.5,163.5,1.5,15.5,256.5,116.04,96.53
2017,12,17,15,30,226.0,149.0,1.4,15.0,229.0,107.14,89.16
2017,12,17,15,45,214.5,130.5,1.35,14.5,198.5,95.39,79.15
2017,12,17,16,0,203.0,112.0,1.3,14.0,168.0,83.23,68.59
2017,12,17,16,15,183.0,93.0,1.25,13.0,136.5,70.27,57.2
2017,12,17,16,30,163.0,74.0,1.2,12.0,105.0,56.89,45.13
2017,12,17,16,45,130.5,54.5,1.2,11.5,74.5,42.67,31.97
2017,12,17,17,0,98.0,35.0,1.2,11.0,44.0,28.01,17.69
2017,12,17,17,15,49.0,17.5,1.2,10.5,22.0,14.36,0.0
2017,12,17,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,10.0,1.15,7.5,10.0,8.78,0.0
2017,12,18,8,0,0.0,20.0,1.3,8.0,20.0,17.6,8.99
2017,12,18,8,15,0.0,32.0,1.35,8.0,32.0,28.21,18.67
2017,12,18,8,30,0.0,44.0,1.4,8.0,44.0,38.84,28.23
2017,12,18,8,45,0.0,56.5,1.45,8.5,56.5,50.58,38.6
2017,12,18,9,0,0.0,69.0,1.5,9.0,69.0,62.37,48.84
2017,12,18,9,15,0.0,81.0,1.55,9.0,81.0,73.54,58.49
2017,12,18,9,30,0.0,93.0,1.6,9.0,93.0,84.65,67.96
2017,12,18,9,45,0.0,115.0,1.7,9.5,115.0,105.85,85.79
2017,12,18,10,0,0.0,137.0,1.8,10.0,137.0,126.85,103.18
2017,12,18,10,15,0.0,120.5,1.85,10.0,120.5,109.25,88.07
2017,12,18,10,30,0.0,104.0,1.9,10.0,104.0,92.98,74.14
2017,12,18,10,45,0.0,131.5,1.95,10.5,131.5,118.55,95.44
2017,12,18,11,0,0.0,159.0,2.0,11.0,159.0,143.99,116.29
2017,12,18,11,15,0.0,84.5,2.0,11.5,84.5,74.84,58.04
2017,12,18,11,30,0.0,10.0,2.0,12.0,10.0,8.82,1.89
2017,12,18,11,45,0.0,70.0,2.0,12.5,70.0,61.96,47.0
2017,12,18,12,0,0.0,130.0,2.0,13.0,130.0,115.54,91.56
2017,12,18,12,15,0.0,102.0,2.0,13.0,102.0,90.43,70.57
2017,12,18,12,30,0.0,74.0,2.0,13.0,74.0,65.52,49.77
2017,12,18,12,45,0.0,83.5,2.05,13.5,83.5,73.97,56.78
2017,12,18,13,0,0.0,93.0,2.1,14.0,93.0,82.4,63.71
2017,12,18,13,15,0.0,84.5,2.1,14.0,84.5,74.85,57.45
2017,12,18,13,30,0.0,76.0,2.1,14.0,76.0,67.28,51.17
2017,12,18,13,45,24.5,150.0,2.15,14.0,163.5,136.12,107.77
2017,12,18,14,0,49.0,224.0,2.2,14.0,251.0,195.86,155.61
2017,12,18,14,15,24.5,183.5,2.2,14.0,197.0,159.8,127.01
2017,12,18,14,30,0.0,143.0,2.2,14.0,143.0,122.31,97.41
2017,12,18,14,45,0.0,76.0,2.25,14.0,76.0,67.23,51.54
2017,12,18,15,0,0.0,9.0,2.3,14.0,9.0,7.92,1.14
2017,12,18,15,15,0.0,8.0,2.2,14.0,8.0,7.03,0.67
2017,12,18,15,30,0.0,7.0,2.1,14.0,7.0,6.15,0.0
2017,12,18,15,45,0.0,6.0,2.05,14.0,6.0,5.27,0.0
2017,12,18,16,0,0.0,5.0,2.0,14.0,5.0,4.39,0.0
2017,12,18,16,15,0.0,4.0,1.75,13.5,4.0,3.51,0.0
2017,12,18,16,30,0.0,3.0,1.5,13.0,3.0,2.63,0.0
2017,12,18,16,45,0.0,2.0,1.3,12.5,2.0,1.75,0.0
2017,12,18,17,0,0.0,1.0,1.1,12.0,1.0,0.88,0.0
2017,12,18,17,15,0.0,0.5,1.1,11.5,0.5,0.44,0.0
2017,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,8.0,2.7,14.5,8.0,7.02,0.0
2017,12,19,8,0,0.0,16.0,2.9,15.0,16.0,14.07,5.7
2017,12,19,8,15,0.0,25.5,2.95,15.0,25.5,22.45,13.19
2017,12,19,8,30,0.0,35.0,3.0,15.0,35.0,30.85,20.58
2017,12,19,8,45,0.0,45.0,3.1,15.5,45.0,39.7,28.24
2017,12,19,9,0,0.0,55.0,3.2,16.0,55.0,48.57,35.78
2017,12,19,9,15,0.0,65.0,3.2,16.5,65.0,57.45,43.22
2017,12,19,9,30,0.0,75.0,3.2,17.0,75.0,66.72,50.87
2017,12,19,9,45,0.0,83.5,3.25,17.5,83.5,74.51,57.17
2017,12,19,10,0,0.0,92.0,3.3,18.0,92.0,82.27,63.38
2017,12,19,10,15,0.0,122.5,3.35,18.0,122.5,111.23,87.2
2017,12,19,10,30,0.0,153.0,3.4,18.0,153.0,140.18,110.72
2017,12,19,10,45,6.0,172.5,3.45,18.5,175.5,162.04,128.17
2017,12,19,11,0,12.0,192.0,3.5,19.0,198.0,183.45,145.07
2017,12,19,11,15,6.0,146.0,3.6,19.5,149.0,134.92,105.33
2017,12,19,11,30,0.0,100.0,3.7,20.0,100.0,88.76,67.47
2017,12,19,11,45,0.0,101.0,3.8,20.5,101.0,89.62,68.01
2017,12,19,12,0,0.0,102.0,3.9,21.0,102.0,90.47,68.52
2017,12,19,12,15,0.0,113.0,4.0,21.0,113.0,100.21,76.39
2017,12,19,12,30,0.0,124.0,4.1,21.0,124.0,109.83,84.16
2017,12,19,12,45,0.0,122.5,4.25,21.0,122.5,108.34,82.97
2017,12,19,13,0,0.0,121.0,4.4,21.0,121.0,106.86,81.82
2017,12,19,13,15,0.0,95.5,4.35,21.0,95.5,84.56,63.76
2017,12,19,13,30,0.0,70.0,4.3,21.0,70.0,61.95,45.37
2017,12,19,13,45,0.0,67.5,4.3,21.0,67.5,59.72,43.61
2017,12,19,14,0,0.0,65.0,4.3,21.0,65.0,57.49,41.85
2017,12,19,14,15,0.0,83.5,4.2,21.0,83.5,73.92,55.43
2017,12,19,14,30,0.0,102.0,4.1,21.0,102.0,89.37,68.19
2017,12,19,14,45,0.0,122.5,4.0,21.0,122.5,105.26,81.33
2017,12,19,15,0,0.0,143.0,3.9,21.0,143.0,119.27,92.92
2017,12,19,15,15,0.0,128.5,3.8,20.5,128.5,107.27,87.39
2017,12,19,15,30,0.0,114.0,3.7,20.0,114.0,95.71,77.77
2017,12,19,15,45,0.0,98.0,3.6,20.0,98.0,82.9,66.79
2017,12,19,16,0,0.0,82.0,3.5,20.0,82.0,69.93,55.53
2017,12,19,16,15,0.0,66.0,3.45,19.5,66.0,56.8,44.07
2017,12,19,16,30,0.0,50.0,3.4,19.0,50.0,43.52,32.29
2017,12,19,16,45,0.0,35.5,3.35,19.0,35.5,31.25,21.2
2017,12,19,17,0,0.0,21.0,3.3,19.0,21.0,18.49,9.43
2017,12,19,17,15,0.0,10.5,3.3,18.5,10.5,9.23,0.0
2017,12,19,17,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,20,7,45,238.0,15.0,3.9,8.5,40.0,172.5,53.6
2017,12,20,8,0,476.0,30.0,4.1,9.0,80.0,336.52,270.05
2017,12,20,8,15,566.0,37.0,4.0,9.5,127.0,410.17,341.99
2017,12,20,8,30,656.0,44.0,3.9,10.0,174.0,485.54,408.35
2017,12,20,8,45,708.5,49.0,3.85,10.5,222.0,535.69,451.31
2017,12,20,9,0,761.0,54.0,3.8,11.0,270.0,584.86,491.28
2017,12,20,9,15,795.0,57.0,3.8,11.5,315.0,617.79,516.75
2017,12,20,9,30,829.0,60.0,3.8,12.0,360.0,648.4,539.34
2017,12,20,9,45,853.5,62.5,3.85,13.0,401.0,669.28,552.56
2017,12,20,10,0,878.0,65.0,3.9,14.0,442.0,682.0,559.21
2017,12,20,10,15,894.0,66.5,3.85,15.0,476.5,689.89,561.76
2017,12,20,10,30,910.0,68.0,3.8,16.0,511.0,694.45,561.53
2017,12,20,10,45,922.0,69.0,3.75,17.0,539.0,692.3,556.0
