Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,11,0,934.0,70.0,3.7,18.0,567.0,686.63,547.79
2017,12,20,11,15,941.5,71.0,3.55,18.5,587.5,674.53,535.39
2017,12,20,11,30,949.0,72.0,3.4,19.0,608.0,658.96,520.3
2017,12,20,11,45,953.0,72.5,3.3,19.5,620.5,637.34,500.77
2017,12,20,12,0,957.0,73.0,3.2,20.0,633.0,612.48,478.6
2017,12,20,12,15,958.0,73.0,3.1,20.0,637.0,582.35,453.09
2017,12,20,12,30,959.0,73.0,3.0,20.0,641.0,549.35,424.92
2017,12,20,12,45,957.0,73.5,2.9,20.5,636.5,512.69,392.62
2017,12,20,13,0,955.0,74.0,2.8,21.0,632.0,473.61,357.89
2017,12,20,13,15,950.5,73.5,2.65,21.0,619.0,430.42,319.95
2017,12,20,13,30,946.0,73.0,2.5,21.0,606.0,385.42,279.84
2017,12,20,13,45,937.0,72.5,2.4,21.5,585.0,337.48,236.6
2017,12,20,14,0,928.0,72.0,2.3,22.0,564.0,288.53,192.59
2017,12,20,14,15,916.5,70.5,2.15,22.0,535.5,237.49,148.26
2017,12,20,14,30,905.0,69.0,2.0,22.0,507.0,186.16,106.32
2017,12,20,14,45,888.0,67.0,1.85,22.0,471.5,133.89,69.68
2017,12,20,15,0,871.0,65.0,1.7,22.0,436.0,82.35,44.95
2017,12,20,15,15,847.0,62.5,1.5,21.5,395.0,48.32,36.38
2017,12,20,15,30,823.0,60.0,1.3,21.0,354.0,47.15,35.55
2017,12,20,15,45,786.5,56.5,1.1,20.5,308.5,45.13,33.92
2017,12,20,16,0,750.0,53.0,0.9,20.0,263.0,43.14,32.25
2017,12,20,16,15,695.0,48.0,0.95,19.0,215.0,39.78,29.35
2017,12,20,16,30,640.0,43.0,1.0,18.0,167.0,36.42,26.3
2017,12,20,16,45,545.5,36.0,1.05,17.0,120.5,31.08,21.32
2017,12,20,17,0,451.0,29.0,1.1,16.0,74.0,25.74,15.68
2017,12,20,17,15,225.5,14.5,1.15,15.5,37.0,11.53,0.0
2017,12,20,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,21,7,45,222.5,15.0,3.15,12.0,38.0,163.34,39.2
2017,12,21,8,0,445.0,30.0,3.4,13.0,76.0,326.39,256.55
2017,12,21,8,15,535.0,37.5,3.45,13.5,122.0,391.58,321.17
2017,12,21,8,30,625.0,45.0,3.5,14.0,168.0,466.93,386.7
2017,12,21,8,45,676.0,50.5,3.55,15.0,214.5,516.3,427.76
2017,12,21,9,0,727.0,56.0,3.6,16.0,261.0,564.71,465.89
2017,12,21,9,15,761.0,59.5,3.55,16.5,305.0,598.0,491.11
2017,12,21,9,30,795.0,63.0,3.5,17.0,349.0,629.04,513.54
2017,12,21,9,45,626.0,105.0,3.5,17.5,345.5,567.53,461.83
2017,12,21,10,0,457.0,147.0,3.5,18.0,342.0,491.28,398.82
2017,12,21,10,15,452.0,162.5,3.75,18.5,369.0,499.57,403.98
2017,12,21,10,30,447.0,178.0,4.0,19.0,396.0,505.61,406.87
2017,12,21,10,45,662.0,129.0,4.25,20.0,471.0,592.97,474.33
2017,12,21,11,0,877.0,80.0,4.5,21.0,546.0,661.34,525.51
2017,12,21,11,15,883.0,81.0,4.6,21.0,565.0,649.15,514.64
2017,12,21,11,30,889.0,82.0,4.7,21.0,584.0,633.73,501.55
2017,12,21,11,45,871.5,90.5,4.85,21.5,591.5,611.15,481.75
2017,12,21,12,0,854.0,99.0,5.0,22.0,599.0,583.57,458.03
2017,12,21,12,15,854.0,99.5,5.0,22.0,602.0,555.35,434.14
2017,12,21,12,30,854.0,100.0,5.0,22.0,605.0,524.57,407.82
2017,12,21,12,45,837.0,105.0,5.0,22.5,597.5,487.79,375.66
2017,12,21,13,0,820.0,110.0,5.0,23.0,590.0,449.84,342.19
2017,12,21,13,15,813.0,109.0,4.9,23.0,576.5,409.43,306.78
2017,12,21,13,30,806.0,108.0,4.8,23.0,563.0,367.79,269.8
2017,12,21,13,45,778.0,113.0,4.7,23.0,539.5,320.52,228.58
2017,12,21,14,0,750.0,118.0,4.6,23.0,516.0,277.16,190.59
2017,12,21,14,15,734.0,115.0,4.35,23.0,488.5,230.92,150.76
2017,12,21,14,30,718.0,112.0,4.1,23.0,461.0,185.27,113.63
2017,12,21,14,45,708.0,101.0,3.95,23.0,424.5,134.81,76.98
2017,12,21,15,0,698.0,90.0,3.8,23.0,388.0,85.03,49.76
2017,12,21,15,15,642.0,95.5,3.45,22.5,350.0,66.77,52.08
2017,12,21,15,30,586.0,101.0,3.1,22.0,312.0,73.0,57.67
2017,12,21,15,45,523.5,97.5,2.8,21.5,268.0,70.6,55.79
2017,12,21,16,0,461.0,94.0,2.5,21.0,224.0,68.97,54.47
2017,12,21,16,15,402.0,82.5,2.3,20.5,181.0,61.44,47.92
2017,12,21,16,30,343.0,71.0,2.1,20.0,138.0,53.71,40.99
2017,12,21,16,45,248.0,56.0,1.95,19.5,97.0,42.94,31.2
2017,12,21,17,0,153.0,41.0,1.8,19.0,56.0,32.54,21.07
2017,12,21,17,15,76.5,20.5,1.8,19.0,28.0,16.73,0.0
2017,12,21,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,6.0,1.0,17.5,6.0,5.26,0.0
2017,12,22,8,0,0.0,12.0,1.1,18.0,12.0,10.54,2.69
2017,12,22,8,15,0.0,22.0,1.25,18.0,22.0,19.36,10.41
2017,12,22,8,30,0.0,32.0,1.4,18.0,32.0,28.19,18.07
2017,12,22,8,45,0.0,42.5,1.55,18.5,42.5,37.48,26.01
2017,12,22,9,0,0.0,53.0,1.7,19.0,53.0,46.79,33.85
2017,12,22,9,15,0.0,63.0,1.6,19.0,63.0,55.67,41.29
2017,12,22,9,30,0.0,73.0,1.5,19.0,73.0,64.82,48.87
2017,12,22,9,45,0.0,57.0,1.45,19.5,57.0,50.34,36.61
2017,12,22,10,0,0.0,41.0,1.4,20.0,41.0,36.17,24.66
2017,12,22,10,15,0.0,44.5,1.25,20.0,44.5,39.27,27.2
2017,12,22,10,30,0.0,48.0,1.1,20.0,48.0,42.38,29.71
2017,12,22,10,45,0.0,38.5,1.0,20.5,38.5,33.98,22.63
2017,12,22,11,0,0.0,29.0,0.9,21.0,29.0,25.59,15.6
2017,12,22,11,15,0.0,26.0,1.05,21.0,26.0,22.94,13.38
2017,12,22,11,30,0.0,23.0,1.2,21.0,23.0,20.3,11.17
2017,12,22,11,45,0.0,49.0,1.4,21.5,49.0,43.31,30.05
2017,12,22,12,0,0.0,75.0,1.6,22.0,75.0,66.4,48.75
2017,12,22,12,15,0.0,92.0,2.05,21.5,92.0,81.54,61.1
2017,12,22,12,30,0.0,109.0,2.5,21.0,109.0,96.58,73.4
2017,12,22,12,45,0.0,70.0,3.0,21.0,70.0,61.96,45.27
2017,12,22,13,0,0.0,31.0,3.5,21.0,31.0,27.38,16.94
2017,12,22,13,15,0.0,30.0,3.95,20.5,30.0,26.49,16.27
2017,12,22,13,30,0.0,29.0,4.4,20.0,29.0,25.6,15.59
2017,12,22,13,45,0.0,28.0,4.85,19.5,28.0,24.71,14.91
2017,12,22,14,0,0.0,27.0,5.3,19.0,27.0,23.82,14.23
2017,12,22,14,15,0.0,24.0,5.45,18.0,24.0,21.16,12.11
2017,12,22,14,30,0.0,21.0,5.6,17.0,21.0,18.51,9.97
2017,12,22,14,45,0.0,19.5,5.85,16.5,19.5,17.18,8.9
2017,12,22,15,0,0.0,18.0,6.1,16.0,18.0,15.85,7.82
2017,12,22,15,15,0.0,16.0,6.2,15.0,16.0,14.08,6.92
2017,12,22,15,30,0.0,14.0,6.3,14.0,14.0,12.31,5.4
2017,12,22,15,45,0.0,12.0,6.4,13.0,12.0,10.55,3.86
2017,12,22,16,0,0.0,10.0,6.5,12.0,10.0,8.78,2.29
2017,12,22,16,15,0.0,8.0,6.55,11.0,8.0,7.02,0.7
2017,12,22,16,30,0.0,6.0,6.6,10.0,6.0,5.26,0.0
2017,12,22,16,45,0.0,4.0,6.65,9.0,4.0,3.51,0.0
2017,12,22,17,0,0.0,2.0,6.7,8.0,2.0,1.75,0.0
2017,12,22,17,15,0.0,1.0,6.7,7.5,1.0,0.87,0.0
2017,12,22,17,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,6.6,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,6.45,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.1,3.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,165.5,16.5,2.85,1.5,33.0,133.35,13.99
2017,12,23,8,0,331.0,33.0,3.0,2.0,66.0,263.66,213.95
2017,12,23,8,15,408.0,44.0,2.95,2.5,107.5,329.05,280.35
2017,12,23,8,30,485.0,55.0,2.9,3.0,149.0,397.01,342.04
2017,12,23,8,45,538.0,62.0,2.9,4.0,192.0,446.46,385.05
2017,12,23,9,0,591.0,69.0,2.9,5.0,235.0,495.51,425.61
2017,12,23,9,15,631.5,72.0,2.8,5.5,275.5,530.5,453.54
2017,12,23,9,30,672.0,75.0,2.7,6.0,316.0,563.83,479.01
2017,12,23,9,45,769.0,72.5,2.65,7.0,377.5,624.13,524.73
2017,12,23,10,0,866.0,70.0,2.6,8.0,439.0,685.46,569.26
2017,12,23,10,15,883.0,72.0,2.4,8.0,474.5,694.62,573.31
2017,12,23,10,30,900.0,74.0,2.2,8.0,510.0,695.78,571.52
2017,12,23,10,45,913.0,75.5,2.0,8.5,539.0,695.14,567.04
2017,12,23,11,0,926.0,77.0,1.8,9.0,568.0,690.97,559.7
2017,12,23,11,15,934.0,78.0,1.6,9.5,589.0,679.49,546.74
2017,12,23,11,30,942.0,79.0,1.4,10.0,610.0,664.54,531.09
2017,12,23,11,45,940.0,82.0,1.25,10.5,621.5,642.29,510.23
2017,12,23,12,0,938.0,85.0,1.1,11.0,633.0,617.0,486.99
2017,12,23,12,15,939.5,85.5,1.05,11.0,637.5,588.23,462.67
2017,12,23,12,30,941.0,86.0,1.0,11.0,642.0,556.56,435.69
2017,12,23,12,45,941.0,85.0,0.95,11.5,638.5,520.02,403.73
2017,12,23,13,0,941.0,84.0,0.9,12.0,635.0,481.01,369.24
2017,12,23,13,15,936.5,83.5,0.95,12.0,622.5,438.39,332.47
2017,12,23,13,30,932.0,83.0,1.0,12.0,610.0,393.96,293.22
2017,12,23,13,45,826.5,100.0,1.1,12.5,555.5,329.89,240.16
2017,12,23,14,0,721.0,117.0,1.2,13.0,501.0,272.0,192.63
2017,12,23,14,15,695.0,116.5,1.2,13.0,471.5,227.27,154.0
2017,12,23,14,30,669.0,116.0,1.2,13.0,442.0,184.11,118.47
2017,12,23,14,45,458.0,148.5,1.25,13.0,364.5,149.62,101.67
2017,12,23,15,0,247.0,181.0,1.3,13.0,287.0,138.74,105.85
2017,12,23,15,15,237.5,166.0,1.15,12.5,260.5,117.52,98.82
2017,12,23,15,30,228.0,151.0,1.0,12.0,234.0,108.38,91.19
2017,12,23,15,45,220.5,132.5,0.9,12.0,204.5,96.7,81.01
2017,12,23,16,0,213.0,114.0,0.8,12.0,175.0,84.61,70.33
2017,12,23,16,15,195.0,95.5,0.8,11.5,143.5,72.06,59.17
2017,12,23,16,30,177.0,77.0,0.8,11.0,112.0,59.08,47.37
2017,12,23,16,45,150.5,57.5,0.85,10.5,81.5,44.95,34.29
2017,12,23,17,0,124.0,38.0,0.9,10.0,51.0,30.36,20.33
2017,12,23,17,15,62.0,19.0,0.95,9.5,25.5,15.6,0.06
2017,12,23,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,24,7,45,210.5,14.5,3.4,5.0,35.5,154.32,4.26
2017,12,24,8,0,421.0,29.0,3.7,6.0,71.0,310.79,248.18
2017,12,24,8,15,515.5,37.0,3.8,6.5,116.5,384.74,323.33
2017,12,24,8,30,610.0,45.0,3.9,7.0,162.0,456.7,388.47
2017,12,24,8,45,667.0,50.0,4.0,8.0,209.5,509.28,433.86
2017,12,24,9,0,724.0,55.0,4.1,9.0,257.0,561.1,476.36
2017,12,24,9,15,614.5,80.5,4.7,10.0,272.0,529.35,449.42
2017,12,24,9,30,505.0,106.0,5.3,11.0,287.0,481.8,408.7
2017,12,24,9,45,488.5,124.0,5.9,12.0,315.0,490.54,414.22
2017,12,24,10,0,472.0,142.0,6.5,13.0,343.0,496.56,416.96
2017,12,24,10,15,353.0,177.0,6.65,13.0,334.5,437.43,365.97
2017,12,24,10,30,234.0,212.0,6.8,13.0,326.0,378.71,315.08
2017,12,24,10,45,359.0,200.5,7.0,13.5,385.5,452.69,376.09
2017,12,24,11,0,484.0,189.0,7.2,14.0,445.0,522.95,432.46
2017,12,24,11,15,535.5,180.0,7.2,13.5,473.5,533.81,441.21
2017,12,24,11,30,587.0,171.0,7.2,13.0,502.0,541.11,446.99
2017,12,24,11,45,393.5,222.5,7.25,13.0,446.5,451.33,371.29
2017,12,24,12,0,200.0,274.0,7.3,13.0,391.0,370.28,302.75
2017,12,24,12,15,380.0,233.0,7.25,13.0,457.0,422.76,345.66
2017,12,24,12,30,560.0,192.0,7.2,13.0,523.0,462.93,376.56
2017,12,24,12,45,604.0,176.0,7.15,13.0,531.0,447.05,361.08
2017,12,24,13,0,648.0,160.0,7.1,13.0,539.0,423.64,338.86
2017,12,24,13,15,649.0,155.5,6.95,12.5,529.0,389.02,307.68
2017,12,24,13,30,650.0,151.0,6.8,12.0,519.0,352.95,274.69
2017,12,24,13,45,752.5,121.0,6.7,12.0,532.5,324.03,243.78
2017,12,24,14,0,855.0,91.0,6.6,12.0,546.0,288.75,206.06
2017,12,24,14,15,541.0,153.0,6.45,11.5,436.0,226.41,162.8
2017,12,24,14,30,227.0,215.0,6.3,11.0,326.0,200.25,153.98
2017,12,24,14,45,288.5,191.0,6.2,11.0,322.0,168.61,126.05
2017,12,24,15,0,350.0,167.0,6.1,11.0,318.0,134.86,101.2
2017,12,24,15,15,333.0,155.5,5.85,10.5,288.5,111.64,94.79
2017,12,24,15,30,316.0,144.0,5.6,10.0,259.0,104.51,88.78
2017,12,24,15,45,302.5,127.0,5.45,9.5,225.5,93.62,79.28
2017,12,24,16,0,289.0,110.0,5.3,9.0,192.0,82.37,69.28
2017,12,24,16,15,264.0,92.5,4.95,8.5,157.5,70.35,58.38
2017,12,24,16,30,239.0,75.0,4.6,8.0,123.0,57.94,46.91
2017,12,24,16,45,199.0,57.0,4.35,7.5,89.5,44.75,34.51
2017,12,24,17,0,159.0,39.0,4.1,7.0,56.0,30.22,20.51
2017,12,24,17,15,79.5,19.5,3.85,6.5,28.0,16.02,1.27
2017,12,24,17,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.05,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,25,7,45,92.5,17.0,2.6,0.0,26.5,90.15,0.0
2017,12,25,8,0,185.0,34.0,2.9,0.0,53.0,180.58,145.46
2017,12,25,8,15,233.5,51.5,3.05,0.5,87.5,232.76,199.15
2017,12,25,8,30,282.0,69.0,3.2,1.0,122.0,286.2,248.75
2017,12,25,8,45,308.5,85.0,3.4,2.0,158.0,324.4,282.95
2017,12,25,9,0,335.0,101.0,3.6,3.0,194.0,362.14,315.33
2017,12,25,9,15,364.5,112.5,3.55,3.5,229.0,395.74,343.48
2017,12,25,9,30,394.0,124.0,3.5,4.0,264.0,428.44,369.96
2017,12,25,9,45,586.5,104.0,3.45,4.5,339.5,540.3,463.05
2017,12,25,10,0,779.0,84.0,3.4,5.0,415.0,643.18,545.28
2017,12,25,10,15,798.0,87.0,3.35,5.5,450.0,655.16,551.62
2017,12,25,10,30,817.0,90.0,3.3,6.0,485.0,663.92,555.8
2017,12,25,10,45,825.0,94.0,3.25,6.5,512.0,663.08,552.26
2017,12,25,11,0,833.0,98.0,3.2,7.0,539.0,658.94,546.13
2017,12,25,11,15,842.0,99.0,3.2,7.5,559.5,648.97,535.69
2017,12,25,11,30,851.0,100.0,3.2,8.0,580.0,635.7,522.62
2017,12,25,11,45,491.0,187.5,3.2,8.5,465.5,483.31,397.34
2017,12,25,12,0,131.0,275.0,3.2,9.0,351.0,332.83,272.27
2017,12,25,12,15,129.5,277.0,3.25,9.0,353.0,325.35,266.22
2017,12,25,12,30,128.0,279.0,3.3,9.0,355.0,317.49,259.34
2017,12,25,12,45,125.5,278.5,3.4,9.5,352.5,306.63,249.59
2017,12,25,13,0,123.0,278.0,3.5,10.0,350.0,295.55,239.67
2017,12,25,13,15,263.5,255.5,3.55,10.0,406.0,322.27,258.88
2017,12,25,13,30,404.0,233.0,3.6,10.0,462.0,335.57,265.11
2017,12,25,13,45,409.5,220.5,3.65,10.5,446.0,304.12,236.39
2017,12,25,14,0,415.0,208.0,3.7,11.0,430.0,269.98,205.46
2017,12,25,14,15,403.0,198.5,3.65,11.0,405.5,237.21,176.89
2017,12,25,14,30,391.0,189.0,3.6,11.0,381.0,203.43,148.59
2017,12,25,14,45,394.0,174.0,3.6,11.5,356.0,163.88,116.95
2017,12,25,15,0,397.0,159.0,3.6,12.0,331.0,127.44,92.79
2017,12,25,15,15,372.5,150.5,3.4,11.5,300.0,108.75,91.73
2017,12,25,15,30,348.0,142.0,3.2,11.0,269.0,103.44,87.38
2017,12,25,15,45,478.0,109.0,3.05,11.0,260.0,78.35,65.1
2017,12,25,16,0,608.0,76.0,2.9,11.0,251.0,56.9,45.88
2017,12,25,16,15,549.5,68.5,2.45,10.0,205.5,52.51,42.01
2017,12,25,16,30,491.0,61.0,2.0,9.0,160.0,48.08,37.9
2017,12,25,16,45,393.0,50.5,1.6,8.5,116.0,40.73,30.86
2017,12,25,17,0,295.0,40.0,1.2,8.0,72.0,31.25,21.45
2017,12,25,17,15,147.5,20.0,1.2,7.5,36.0,15.72,2.01
2017,12,25,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,26,7,45,83.5,19.5,2.15,4.0,27.5,80.76,0.0
2017,12,26,8,0,167.0,39.0,2.3,4.0,55.0,178.71,140.93
2017,12,26,8,15,255.5,55.0,2.25,4.0,95.5,250.95,211.54
2017,12,26,8,30,344.0,71.0,2.2,4.0,136.0,327.24,280.19
2017,12,26,8,45,384.5,86.0,2.2,4.5,177.5,374.17,321.34
2017,12,26,9,0,425.0,101.0,2.2,5.0,219.0,421.02,360.78
2017,12,26,9,15,470.0,110.5,2.2,5.5,261.0,463.69,395.51
2017,12,26,9,30,515.0,120.0,2.2,6.0,303.0,505.52,428.37
2017,12,26,9,45,532.5,131.0,2.25,6.5,339.5,528.96,445.49
2017,12,26,10,0,550.0,142.0,2.3,7.0,376.0,550.26,460.58
2017,12,26,10,15,574.0,148.0,2.35,7.0,409.5,568.12,473.7
2017,12,26,10,30,598.0,154.0,2.4,7.0,443.0,583.51,484.69
2017,12,26,10,45,299.0,116.0,2.45,7.5,260.5,334.59,281.49
2017,12,26,11,0,0.0,78.0,2.5,8.0,78.0,69.04,53.82
2017,12,26,11,15,0.0,81.5,2.55,8.0,81.5,72.16,56.66
2017,12,26,11,30,0.0,85.0,2.6,8.0,85.0,75.29,59.26
2017,12,26,11,45,0.0,86.5,2.65,8.0,86.5,76.63,60.35
2017,12,26,12,0,0.0,88.0,2.7,8.0,88.0,77.97,61.45
2017,12,26,12,15,0.0,89.0,2.75,8.0,89.0,78.87,62.18
2017,12,26,12,30,0.0,90.0,2.8,8.0,90.0,79.76,62.93
2017,12,26,12,45,0.0,85.0,2.85,8.5,85.0,75.31,59.03
2017,12,26,13,0,0.0,80.0,2.9,9.0,80.0,70.85,55.15
2017,12,26,13,15,0.0,78.5,2.95,9.0,78.5,69.51,54.05
2017,12,26,13,30,0.0,77.0,3.0,9.0,77.0,68.17,52.95
2017,12,26,13,45,0.0,60.0,3.05,9.0,60.0,53.06,40.08
2017,12,26,14,0,0.0,43.0,3.1,9.0,43.0,37.98,27.19
2017,12,26,14,15,0.0,41.0,3.15,8.5,41.0,36.2,25.76
2017,12,26,14,30,0.0,39.0,3.2,8.0,39.0,34.42,24.33
2017,12,26,14,45,0.0,24.5,3.25,8.0,24.5,21.59,13.21
2017,12,26,15,0,0.0,10.0,3.3,8.0,10.0,8.8,2.06
2017,12,26,15,15,0.0,9.0,3.3,8.0,9.0,7.92,1.6
2017,12,26,15,30,0.0,8.0,3.3,8.0,8.0,7.03,0.8
2017,12,26,15,45,187.0,63.5,3.35,8.0,117.5,44.48,35.15
2017,12,26,16,0,374.0,119.0,3.4,8.0,227.0,86.57,73.37
2017,12,26,16,15,318.5,104.0,3.45,7.5,184.5,78.32,65.84
2017,12,26,16,30,263.0,89.0,3.5,7.0,142.0,67.6,55.87
2017,12,26,16,45,193.0,68.5,3.55,7.0,102.0,52.8,41.86
2017,12,26,17,0,123.0,48.0,3.6,7.0,62.0,37.6,27.09
2017,12,26,17,15,61.5,24.0,3.7,7.0,31.0,19.44,4.79
2017,12,26,17,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,4.95,3.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,8.5,5.15,3.0,8.5,7.47,0.0
2017,12,27,8,0,0.0,17.0,5.2,3.0,17.0,14.95,6.57
2017,12,27,8,15,0.0,29.5,5.25,3.0,29.5,26.0,16.96
2017,12,27,8,30,0.0,42.0,5.3,3.0,42.0,37.07,27.11
2017,12,27,8,45,0.0,56.0,5.35,3.5,56.0,50.49,39.19
2017,12,27,9,0,0.0,70.0,5.4,4.0,70.0,63.85,51.07
2017,12,27,9,15,0.0,83.5,5.3,4.0,83.5,76.54,62.29
2017,12,27,9,30,0.0,97.0,5.2,4.0,97.0,89.12,73.29
2017,12,27,9,45,0.0,82.0,5.15,4.0,82.0,73.16,59.11
2017,12,27,10,0,0.0,67.0,5.1,4.0,67.0,59.22,46.74
2017,12,27,10,15,0.0,99.0,5.0,4.0,99.0,88.66,72.42
2017,12,27,10,30,0.0,131.0,4.9,4.0,131.0,118.9,98.53
2017,12,27,10,45,0.0,137.0,4.85,4.5,137.0,123.96,102.48
2017,12,27,11,0,0.0,143.0,4.8,5.0,143.0,129.02,106.46
2017,12,27,11,15,0.0,137.5,4.7,5.0,137.5,123.36,101.44
2017,12,27,11,30,0.0,132.0,4.6,5.0,132.0,117.93,96.66
2017,12,27,11,45,0.0,136.5,4.55,5.5,136.5,121.74,99.65
2017,12,27,12,0,0.0,141.0,4.5,6.0,141.0,125.51,102.6
2017,12,27,12,15,0.0,153.0,4.45,6.0,153.0,135.94,111.41
2017,12,27,12,30,0.0,165.0,4.4,6.0,165.0,146.16,120.05
2017,12,27,12,45,2.5,176.5,4.35,6.0,178.0,156.87,129.11
2017,12,27,13,0,5.0,188.0,4.3,6.0,191.0,167.1,137.74
2017,12,27,13,15,2.5,172.0,4.2,5.5,173.5,151.48,124.8
2017,12,27,13,30,0.0,156.0,4.1,5.0,156.0,136.31,112.25
2017,12,27,13,45,0.0,144.5,4.1,5.0,144.5,126.09,103.66
2017,12,27,14,0,0.0,133.0,4.1,5.0,133.0,115.99,95.15
2017,12,27,14,15,0.0,98.5,4.0,5.0,98.5,86.79,70.12
2017,12,27,14,30,0.0,64.0,3.9,5.0,64.0,56.58,44.0
2017,12,27,14,45,0.0,56.5,3.85,5.0,56.5,49.91,38.28
2017,12,27,15,0,0.0,49.0,3.8,5.0,49.0,43.25,32.52
2017,12,27,15,15,0.0,44.5,3.75,4.5,44.5,39.26,30.68
2017,12,27,15,30,0.0,40.0,3.7,4.0,40.0,35.27,27.12
2017,12,27,15,45,0.0,34.5,3.65,4.0,34.5,30.4,22.64
2017,12,27,16,0,0.0,29.0,3.6,4.0,29.0,25.53,18.13
2017,12,27,16,15,0.0,23.5,3.45,4.0,23.5,20.67,13.58
2017,12,27,16,30,0.0,18.0,3.3,4.0,18.0,15.82,8.99
2017,12,27,16,45,0.0,13.0,3.2,4.0,13.0,11.41,4.78
2017,12,27,17,0,0.0,8.0,3.1,4.0,8.0,7.02,0.55
2017,12,27,17,15,0.0,4.0,3.0,3.5,4.0,3.5,0.0
2017,12,27,17,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,28,7,45,123.5,18.0,1.6,2.5,29.5,108.15,0.0
2017,12,28,8,0,247.0,36.0,1.9,3.0,59.0,219.99,173.62
2017,12,28,8,15,341.5,49.0,1.9,3.0,101.5,293.84,248.21
2017,12,28,8,30,436.0,62.0,1.9,3.0,144.0,373.14,319.61
2017,12,28,8,45,497.0,71.0,1.95,3.5,189.0,430.05,369.27
2017,12,28,9,0,558.0,80.0,2.0,4.0,234.0,486.66,416.68
2017,12,28,9,15,600.5,86.5,1.95,4.5,277.5,527.52,449.11
2017,12,28,9,30,643.0,93.0,1.9,5.0,321.0,566.66,478.94
2017,12,28,9,45,341.5,133.5,1.85,5.5,256.5,402.79,341.26
2017,12,28,10,0,40.0,174.0,1.8,6.0,192.0,204.7,171.01
2017,12,28,10,15,42.0,188.5,1.7,6.0,208.5,218.22,182.57
2017,12,28,10,30,44.0,203.0,1.6,6.0,225.0,231.43,193.02
2017,12,28,10,45,47.5,214.0,1.55,6.5,238.5,241.48,200.52
2017,12,28,11,0,51.0,225.0,1.5,7.0,252.0,251.22,207.69
2017,12,28,11,15,50.0,234.5,1.4,7.5,262.0,256.14,210.72
2017,12,28,11,30,49.0,244.0,1.3,8.0,272.0,260.8,213.54
2017,12,28,11,45,84.5,259.0,1.25,8.5,308.5,292.09,238.4
2017,12,28,12,0,120.0,274.0,1.2,9.0,345.0,326.69,265.11
2017,12,28,12,15,469.5,197.0,1.1,9.0,476.0,446.2,359.96
2017,12,28,12,30,819.0,120.0,1.0,9.0,607.0,535.37,424.93
2017,12,28,12,45,820.0,119.0,0.95,9.5,604.0,502.63,394.88
2017,12,28,13,0,821.0,118.0,0.9,10.0,601.0,467.64,363.75
2017,12,28,13,15,816.5,117.0,0.9,10.0,589.5,428.37,329.66
2017,12,28,13,30,812.0,116.0,0.9,10.0,578.0,387.6,293.57
2017,12,28,13,45,806.0,113.0,0.95,10.0,559.5,343.33,254.18
2017,12,28,14,0,800.0,110.0,1.0,10.0,541.0,298.12,213.48
2017,12,28,14,15,517.5,164.0,1.05,10.0,437.5,234.94,169.46
2017,12,28,14,30,235.0,218.0,1.1,10.0,334.0,206.19,157.17
2017,12,28,14,45,196.5,205.0,1.15,10.0,297.5,176.07,135.02
2017,12,28,15,0,158.0,192.0,1.2,10.0,261.0,149.86,117.53
2017,12,28,15,15,144.0,178.0,1.2,10.0,236.5,129.41,110.15
2017,12,28,15,30,130.0,164.0,1.2,10.0,212.0,120.11,102.23
2017,12,28,15,45,338.0,127.5,1.3,10.0,231.5,94.14,79.37
2017,12,28,16,0,546.0,91.0,1.4,10.0,251.0,69.01,56.96
2017,12,28,16,15,489.0,81.5,1.25,9.0,206.0,60.75,49.66
2017,12,28,16,30,432.0,72.0,1.1,8.0,161.0,54.48,43.91
2017,12,28,16,45,348.0,58.0,1.0,7.5,118.0,44.5,34.47
2017,12,28,17,0,264.0,44.0,0.9,7.0,75.0,34.25,24.4
2017,12,28,17,15,132.0,22.0,0.95,6.5,37.5,17.23,5.12
2017,12,28,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,29,7,45,135.5,17.5,1.15,3.5,30.0,113.57,0.0
2017,12,29,8,0,271.0,35.0,1.3,4.0,60.0,232.24,181.71
2017,12,29,8,15,368.5,47.5,1.25,4.0,103.5,307.99,258.0
2017,12,29,8,30,466.0,60.0,1.2,4.0,147.0,389.9,330.45
2017,12,29,8,45,533.0,67.5,1.2,4.5,193.5,449.52,381.28
2017,12,29,9,0,600.0,75.0,1.2,5.0,240.0,508.92,429.7
2017,12,29,9,15,642.0,81.0,1.2,5.5,284.5,549.33,461.02
2017,12,29,9,30,684.0,87.0,1.2,6.0,329.0,587.98,489.84
2017,12,29,9,45,714.5,91.0,1.2,6.5,370.0,614.35,508.24
2017,12,29,10,0,745.0,95.0,1.2,7.0,411.0,638.1,524.18
2017,12,29,10,15,372.5,91.5,1.2,7.5,249.5,368.36,308.57
2017,12,29,10,30,0.0,88.0,1.2,8.0,88.0,78.07,61.52
2017,12,29,10,45,0.0,93.0,1.25,8.5,93.0,82.59,65.63
2017,12,29,11,0,0.0,98.0,1.3,9.0,98.0,87.1,69.21
2017,12,29,11,15,0.0,104.5,1.4,9.5,104.5,92.95,73.92
2017,12,29,11,30,0.0,111.0,1.5,10.0,111.0,98.76,78.57
2017,12,29,11,45,0.0,102.5,1.65,10.5,102.5,90.98,71.81
2017,12,29,12,0,0.0,94.0,1.8,11.0,94.0,83.33,65.2
2017,12,29,12,15,0.0,114.5,1.95,11.0,114.5,101.58,80.51
2017,12,29,12,30,0.0,135.0,2.1,11.0,135.0,119.63,95.55
2017,12,29,12,45,7.5,175.0,2.25,11.5,179.5,157.98,127.12
2017,12,29,13,0,15.0,215.0,2.4,12.0,224.0,194.7,156.87
2017,12,29,13,15,431.0,161.0,2.55,12.0,407.5,312.75,247.52
2017,12,29,13,30,847.0,107.0,2.7,12.0,591.0,393.65,300.76
2017,12,29,13,45,485.0,177.5,2.85,12.5,453.0,295.95,225.95
2017,12,29,14,0,123.0,248.0,3.0,13.0,315.0,232.64,183.54
2017,12,29,14,15,467.0,173.0,3.05,13.0,407.0,232.56,169.41
2017,12,29,14,30,811.0,98.0,3.1,13.0,499.0,206.13,131.11
2017,12,29,14,45,794.5,94.5,3.2,13.5,465.5,156.64,92.51
2017,12,29,15,0,778.0,91.0,3.3,14.0,432.0,102.34,58.39
2017,12,29,15,15,752.5,87.0,3.2,13.5,393.0,60.56,48.46
2017,12,29,15,30,727.0,83.0,3.1,13.0,354.0,59.01,47.32
2017,12,29,15,45,691.0,78.0,3.05,13.0,310.0,56.65,45.29
2017,12,29,16,0,655.0,73.0,3.0,13.0,266.0,54.31,43.21
2017,12,29,16,15,600.0,66.0,2.7,12.0,220.0,50.22,39.64
2017,12,29,16,30,545.0,59.0,2.4,11.0,174.0,46.08,35.87
2017,12,29,16,45,460.0,49.0,2.1,10.0,128.5,39.11,29.33
2017,12,29,17,0,375.0,39.0,1.8,9.0,83.0,31.98,22.27
2017,12,29,17,15,233.0,25.0,1.9,8.5,48.0,20.69,7.89
2017,12,29,17,30,91.0,11.0,2.0,8.0,13.0,10.01,0.0
2017,12,29,17,45,45.5,5.5,2.1,8.0,6.5,0.0,0.0
2017,12,29,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,30,7,45,149.0,16.5,0.95,8.5,30.5,121.15,0.0
2017,12,30,8,0,298.0,33.0,1.1,9.0,61.0,243.78,186.57
2017,12,30,8,15,397.5,44.5,1.25,9.0,104.5,322.64,265.21
2017,12,30,8,30,497.0,56.0,1.4,9.0,148.0,405.25,337.65
2017,12,30,8,45,555.5,64.0,1.6,9.5,194.0,460.26,384.83
2017,12,30,9,0,614.0,72.0,1.8,10.0,240.0,514.99,429.94
2017,12,30,9,15,323.0,105.0,1.85,10.5,195.0,360.31,302.21
2017,12,30,9,30,32.0,138.0,1.9,11.0,150.0,165.9,136.42
2017,12,30,9,45,43.0,156.5,2.0,11.5,174.0,190.99,157.62
2017,12,30,10,0,54.0,175.0,2.1,12.0,198.0,215.68,177.58
2017,12,30,10,15,215.5,182.0,2.1,12.5,284.5,340.27,281.4
2017,12,30,10,30,377.0,189.0,2.1,13.0,371.0,463.0,378.82
2017,12,30,10,45,370.0,206.5,2.15,14.0,393.5,469.4,380.36
2017,12,30,11,0,363.0,224.0,2.2,15.0,416.0,473.95,381.17
2017,12,30,11,15,223.5,240.0,2.25,15.0,360.0,381.56,306.85
2017,12,30,11,30,84.0,256.0,2.3,15.0,304.0,294.72,236.18
2017,12,30,11,45,118.5,267.0,2.35,15.5,335.5,327.53,261.94
2017,12,30,12,0,153.0,278.0,2.4,16.0,367.0,349.95,278.67
2017,12,30,12,15,91.5,259.0,2.45,16.0,312.5,285.18,226.87
2017,12,30,12,30,30.0,240.0,2.5,16.0,258.0,230.88,183.36
2017,12,30,12,45,29.5,239.0,2.65,16.5,256.5,226.08,179.28
2017,12,30,13,0,29.0,238.0,2.8,17.0,255.0,221.22,175.04
2017,12,30,13,15,27.5,231.5,2.85,17.0,247.5,211.73,167.42
2017,12,30,13,30,26.0,225.0,2.9,17.0,240.0,203.06,160.49
2017,12,30,13,45,16.5,204.0,2.95,17.0,213.5,180.32,142.44
2017,12,30,14,0,7.0,183.0,3.0,17.0,187.0,158.78,125.42
2017,12,30,14,15,5.0,174.0,3.05,17.0,177.0,149.54,118.18
2017,12,30,14,30,3.0,165.0,3.1,17.0,167.0,140.52,111.1
2017,12,30,14,45,1.5,130.5,3.15,17.0,131.5,112.13,88.05
2017,12,30,15,0,0.0,96.0,3.2,17.0,96.0,83.85,64.86
2017,12,30,15,15,0.0,87.5,3.2,16.5,87.5,76.53,61.89
2017,12,30,15,30,0.0,79.0,3.2,16.0,79.0,69.31,55.81
2017,12,30,15,45,302.0,82.0,3.25,15.5,171.5,57.89,45.92
2017,12,30,16,0,604.0,85.0,3.3,15.0,264.0,63.88,51.35
2017,12,30,16,15,548.0,76.5,3.1,14.0,218.0,58.88,47.02
2017,12,30,16,30,492.0,68.0,2.9,13.0,172.0,53.81,42.45
2017,12,30,16,45,394.0,57.0,2.75,12.0,126.5,43.78,33.23
2017,12,30,17,0,296.0,46.0,2.6,11.0,81.0,35.82,25.44
2017,12,30,17,15,148.0,29.0,2.75,10.5,46.5,22.79,9.84
2017,12,30,17,30,0.0,12.0,2.9,10.0,12.0,10.91,0.0
2017,12,30,17,45,0.0,6.0,3.1,9.5,6.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,31,7,45,86.5,19.0,4.2,3.0,27.0,89.32,0.0
2017,12,31,8,0,173.0,38.0,4.4,3.0,54.0,181.69,141.71
2017,12,31,8,15,263.0,55.0,4.5,3.0,96.0,256.17,217.39
2017,12,31,8,30,353.0,72.0,4.6,3.0,138.0,334.86,289.78
2017,12,31,8,45,411.0,85.5,4.75,3.0,182.5,391.4,341.32
2017,12,31,9,0,469.0,99.0,4.9,3.0,227.0,448.6,391.87
2017,12,31,9,15,234.5,84.0,5.0,3.0,148.0,260.9,229.0
2017,12,31,9,30,0.0,69.0,5.1,3.0,69.0,61.0,48.61
2017,12,31,9,45,0.0,77.5,5.25,3.0,77.5,68.82,55.52
2017,12,31,10,0,0.0,86.0,5.4,3.0,86.0,76.62,62.27
2017,12,31,10,15,4.5,129.0,5.5,3.0,131.0,120.98,101.09
2017,12,31,10,30,9.0,172.0,5.6,3.0,176.0,165.69,139.72
2017,12,31,10,45,4.5,133.5,5.7,3.0,135.5,123.66,102.93
2017,12,31,11,0,0.0,95.0,5.8,3.0,95.0,84.35,68.47
2017,12,31,11,15,0.0,59.0,5.8,3.0,59.0,52.17,40.26
2017,12,31,11,30,0.0,23.0,5.8,3.0,23.0,20.3,12.23
2017,12,31,11,45,0.0,71.5,5.85,3.5,71.5,63.29,49.81
2017,12,31,12,0,0.0,120.0,5.9,4.0,120.0,106.64,87.21
2017,12,31,12,15,4.0,159.5,5.85,4.0,162.0,143.98,119.28
2017,12,31,12,30,8.0,199.0,5.8,4.0,204.0,180.44,150.35
2017,12,31,12,45,4.0,110.0,5.8,4.0,112.5,99.32,80.77
2017,12,31,13,0,0.0,21.0,5.8,4.0,21.0,18.54,10.59
2017,12,31,13,15,0.0,74.5,5.8,4.0,74.5,65.96,52.01
2017,12,31,13,30,0.0,128.0,5.8,4.0,128.0,112.57,92.42
2017,12,31,13,45,0.0,108.5,5.8,4.0,108.5,95.66,77.87
2017,12,31,14,0,0.0,89.0,5.8,4.0,89.0,78.83,63.37
2017,12,31,14,15,0.0,90.0,5.8,4.0,90.0,79.62,64.17
2017,12,31,14,30,0.0,91.0,5.8,4.0,91.0,80.34,64.92
2017,12,31,14,45,0.0,86.0,5.8,4.0,86.0,75.98,61.24
2017,12,31,15,0,0.0,81.0,5.8,4.0,81.0,71.62,57.56
2017,12,31,15,15,0.0,73.5,5.75,3.5,73.5,65.0,54.5
2017,12,31,15,30,0.0,66.0,5.7,3.0,66.0,58.33,48.56
2017,12,31,15,45,0.0,58.0,5.7,3.0,58.0,51.22,42.06
2017,12,31,16,0,0.0,50.0,5.7,3.0,50.0,44.12,35.49
2017,12,31,16,15,218.0,64.0,5.6,2.5,110.5,46.52,37.73
2017,12,31,16,30,436.0,78.0,5.5,2.0,171.0,58.87,49.03
2017,12,31,16,45,368.5,62.5,5.4,1.5,127.5,47.9,38.46
2017,12,31,17,0,301.0,47.0,5.3,1.0,84.0,36.57,27.26
2017,12,31,17,15,150.5,30.0,5.3,1.0,48.5,23.56,11.57
2017,12,31,17,30,0.0,13.0,5.3,1.0,13.0,11.82,0.0
2017,12,31,17,45,0.0,6.5,3.25,8.5,6.5,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
